Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
250128,Skinners Lane,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
250128,Skinners Lane,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
250128,Skinners Lane,2023-06-05T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
250128,Skinners Lane,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
250128,Skinners Lane,2023-06-05T04:20:00.000+00:00,transformer,,Temperature,C,19.8
250128,Skinners Lane,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
250128,Skinners Lane,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
250128,Skinners Lane,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
250128,Skinners Lane,2023-06-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
250128,Skinners Lane,2023-06-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
250128,Skinners Lane,2023-06-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.97
250128,Skinners Lane,2023-06-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.82
250128,Skinners Lane,2023-06-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.02
250128,Skinners Lane,2023-06-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
250128,Skinners Lane,2023-06-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
250128,Skinners Lane,2023-06-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
250128,Skinners Lane,2023-06-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
250128,Skinners Lane,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
250128,Skinners Lane,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
250128,Skinners Lane,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
250128,Skinners Lane,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.24
250128,Skinners Lane,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.46
250128,Skinners Lane,2023-06-05T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
250128,Skinners Lane,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
250128,Skinners Lane,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
250128,Skinners Lane,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
250128,Skinners Lane,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
250128,Skinners Lane,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
250128,Skinners Lane,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
250128,Skinners Lane,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.23
250128,Skinners Lane,2023-06-05T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
250128,Skinners Lane,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
250128,Skinners Lane,2023-06-05T04:10:00.000+00:00,transformer,,Temperature,C,20.0
250128,Skinners Lane,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
250128,Skinners Lane,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
250128,Skinners Lane,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
250128,Skinners Lane,2023-06-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
250128,Skinners Lane,2023-06-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
250128,Skinners Lane,2023-06-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.89
250128,Skinners Lane,2023-06-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.03
250128,Skinners Lane,2023-06-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.69
250128,Skinners Lane,2023-06-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
250128,Skinners Lane,2023-06-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
250128,Skinners Lane,2023-06-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
250128,Skinners Lane,2023-06-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
250128,Skinners Lane,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
250128,Skinners Lane,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
250128,Skinners Lane,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
250128,Skinners Lane,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.55
250128,Skinners Lane,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.64
250128,Skinners Lane,2023-06-05T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
250128,Skinners Lane,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
250128,Skinners Lane,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
250128,Skinners Lane,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
250128,Skinners Lane,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
250128,Skinners Lane,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
250128,Skinners Lane,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.37
250128,Skinners Lane,2023-06-05T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
250128,Skinners Lane,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
250128,Skinners Lane,2023-06-05T04:00:00.000+00:00,transformer,,Temperature,C,20.1
250128,Skinners Lane,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
250128,Skinners Lane,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
250128,Skinners Lane,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
250128,Skinners Lane,2023-06-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
250128,Skinners Lane,2023-06-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
250128,Skinners Lane,2023-06-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.88
250128,Skinners Lane,2023-06-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.34
250128,Skinners Lane,2023-06-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.01
250128,Skinners Lane,2023-06-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,18.9
250128,Skinners Lane,2023-06-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
250128,Skinners Lane,2023-06-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
250128,Skinners Lane,2023-06-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
250128,Skinners Lane,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
250128,Skinners Lane,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
250128,Skinners Lane,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
250128,Skinners Lane,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.03
250128,Skinners Lane,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
250128,Skinners Lane,2023-06-05T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
250128,Skinners Lane,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
250128,Skinners Lane,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
250128,Skinners Lane,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
250128,Skinners Lane,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
250128,Skinners Lane,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
250128,Skinners Lane,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
250128,Skinners Lane,2023-06-05T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
250128,Skinners Lane,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
250128,Skinners Lane,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
250128,Skinners Lane,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
250128,Skinners Lane,2023-06-05T03:50:00.000+00:00,transformer,,Temperature,C,20.4
250128,Skinners Lane,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
250128,Skinners Lane,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
250128,Skinners Lane,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
250128,Skinners Lane,2023-06-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-06-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
250128,Skinners Lane,2023-06-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
250128,Skinners Lane,2023-06-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.4
250128,Skinners Lane,2023-06-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.21
250128,Skinners Lane,2023-06-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.95
250128,Skinners Lane,2023-06-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
250128,Skinners Lane,2023-06-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
250128,Skinners Lane,2023-06-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
250128,Skinners Lane,2023-06-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
250128,Skinners Lane,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
250128,Skinners Lane,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
250128,Skinners Lane,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.58
250128,Skinners Lane,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.23
250128,Skinners Lane,2023-06-05T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
250128,Skinners Lane,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
250128,Skinners Lane,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
250128,Skinners Lane,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
250128,Skinners Lane,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
250128,Skinners Lane,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
250128,Skinners Lane,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
250128,Skinners Lane,2023-06-05T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
250128,Skinners Lane,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
250128,Skinners Lane,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
250128,Skinners Lane,2023-06-05T03:40:00.000+00:00,transformer,,Temperature,C,20.5
250128,Skinners Lane,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
250128,Skinners Lane,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
250128,Skinners Lane,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
250128,Skinners Lane,2023-06-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
250128,Skinners Lane,2023-06-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
250128,Skinners Lane,2023-06-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-06-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.42
250128,Skinners Lane,2023-06-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.65
250128,Skinners Lane,2023-06-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.58
250128,Skinners Lane,2023-06-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,19.7
250128,Skinners Lane,2023-06-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
250128,Skinners Lane,2023-06-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
250128,Skinners Lane,2023-06-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
250128,Skinners Lane,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
250128,Skinners Lane,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
250128,Skinners Lane,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.96
250128,Skinners Lane,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
250128,Skinners Lane,2023-06-05T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
250128,Skinners Lane,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
250128,Skinners Lane,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
250128,Skinners Lane,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
250128,Skinners Lane,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
250128,Skinners Lane,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
250128,Skinners Lane,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
250128,Skinners Lane,2023-06-05T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
250128,Skinners Lane,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
250128,Skinners Lane,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
250128,Skinners Lane,2023-06-05T03:30:00.000+00:00,transformer,,Temperature,C,20.6
250128,Skinners Lane,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
250128,Skinners Lane,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
250128,Skinners Lane,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
250128,Skinners Lane,2023-06-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
250128,Skinners Lane,2023-06-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
250128,Skinners Lane,2023-06-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.67
250128,Skinners Lane,2023-06-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.16
250128,Skinners Lane,2023-06-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
250128,Skinners Lane,2023-06-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,21.6
250128,Skinners Lane,2023-06-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
250128,Skinners Lane,2023-06-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
250128,Skinners Lane,2023-06-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
250128,Skinners Lane,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
250128,Skinners Lane,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
250128,Skinners Lane,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.95
250128,Skinners Lane,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.53
250128,Skinners Lane,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.71
250128,Skinners Lane,2023-06-05T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
250128,Skinners Lane,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
250128,Skinners Lane,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
250128,Skinners Lane,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
250128,Skinners Lane,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
250128,Skinners Lane,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
250128,Skinners Lane,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
250128,Skinners Lane,2023-06-05T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
250128,Skinners Lane,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
250128,Skinners Lane,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
250128,Skinners Lane,2023-06-05T03:20:00.000+00:00,transformer,,Temperature,C,20.9
250128,Skinners Lane,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
250128,Skinners Lane,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
250128,Skinners Lane,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
250128,Skinners Lane,2023-06-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
250128,Skinners Lane,2023-06-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
250128,Skinners Lane,2023-06-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.87
250128,Skinners Lane,2023-06-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.72
250128,Skinners Lane,2023-06-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.11
250128,Skinners Lane,2023-06-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,22.9
250128,Skinners Lane,2023-06-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
250128,Skinners Lane,2023-06-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
250128,Skinners Lane,2023-06-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
250128,Skinners Lane,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
250128,Skinners Lane,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
250128,Skinners Lane,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.41
250128,Skinners Lane,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.62
250128,Skinners Lane,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
250128,Skinners Lane,2023-06-05T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
250128,Skinners Lane,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
250128,Skinners Lane,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.5
250128,Skinners Lane,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
250128,Skinners Lane,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
250128,Skinners Lane,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
250128,Skinners Lane,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
250128,Skinners Lane,2023-06-05T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
250128,Skinners Lane,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
250128,Skinners Lane,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
250128,Skinners Lane,2023-06-05T03:10:00.000+00:00,transformer,,Temperature,C,21.2
250128,Skinners Lane,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
250128,Skinners Lane,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
250128,Skinners Lane,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
250128,Skinners Lane,2023-06-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
250128,Skinners Lane,2023-06-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
250128,Skinners Lane,2023-06-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
250128,Skinners Lane,2023-06-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.28
250128,Skinners Lane,2023-06-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.81
250128,Skinners Lane,2023-06-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.4
250128,Skinners Lane,2023-06-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
250128,Skinners Lane,2023-06-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
250128,Skinners Lane,2023-06-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
250128,Skinners Lane,2023-06-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
250128,Skinners Lane,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
250128,Skinners Lane,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
250128,Skinners Lane,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.56
250128,Skinners Lane,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.61
250128,Skinners Lane,2023-06-05T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
250128,Skinners Lane,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
250128,Skinners Lane,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.1
250128,Skinners Lane,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
250128,Skinners Lane,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
250128,Skinners Lane,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
250128,Skinners Lane,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.37
250128,Skinners Lane,2023-06-05T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
250128,Skinners Lane,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
250128,Skinners Lane,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
250128,Skinners Lane,2023-06-05T03:00:00.000+00:00,transformer,,Temperature,C,21.3
250128,Skinners Lane,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
250128,Skinners Lane,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
250128,Skinners Lane,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
250128,Skinners Lane,2023-06-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-06-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
250128,Skinners Lane,2023-06-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.96
250128,Skinners Lane,2023-06-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.79
250128,Skinners Lane,2023-06-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.98
250128,Skinners Lane,2023-06-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
250128,Skinners Lane,2023-06-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
250128,Skinners Lane,2023-06-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
250128,Skinners Lane,2023-06-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
250128,Skinners Lane,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
250128,Skinners Lane,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
250128,Skinners Lane,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
250128,Skinners Lane,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.23
250128,Skinners Lane,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
250128,Skinners Lane,2023-06-05T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
250128,Skinners Lane,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
250128,Skinners Lane,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
250128,Skinners Lane,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
250128,Skinners Lane,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
250128,Skinners Lane,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
250128,Skinners Lane,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.33
250128,Skinners Lane,2023-06-05T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
250128,Skinners Lane,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
250128,Skinners Lane,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
250128,Skinners Lane,2023-06-05T02:50:00.000+00:00,transformer,,Temperature,C,21.4
250128,Skinners Lane,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
250128,Skinners Lane,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
250128,Skinners Lane,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
250128,Skinners Lane,2023-06-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
250128,Skinners Lane,2023-06-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
250128,Skinners Lane,2023-06-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.23
250128,Skinners Lane,2023-06-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.42
250128,Skinners Lane,2023-06-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.36
250128,Skinners Lane,2023-06-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,21.4
250128,Skinners Lane,2023-06-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
250128,Skinners Lane,2023-06-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
250128,Skinners Lane,2023-06-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
250128,Skinners Lane,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
250128,Skinners Lane,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
250128,Skinners Lane,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.73
250128,Skinners Lane,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.1
250128,Skinners Lane,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
250128,Skinners Lane,2023-06-05T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
250128,Skinners Lane,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
250128,Skinners Lane,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
250128,Skinners Lane,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
250128,Skinners Lane,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
250128,Skinners Lane,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
250128,Skinners Lane,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
250128,Skinners Lane,2023-06-05T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
250128,Skinners Lane,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
250128,Skinners Lane,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
250128,Skinners Lane,2023-06-05T02:40:00.000+00:00,transformer,,Temperature,C,21.4
250128,Skinners Lane,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
250128,Skinners Lane,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
250128,Skinners Lane,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
250128,Skinners Lane,2023-06-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
250128,Skinners Lane,2023-06-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
250128,Skinners Lane,2023-06-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.56
250128,Skinners Lane,2023-06-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.27
250128,Skinners Lane,2023-06-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.6
250128,Skinners Lane,2023-06-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
250128,Skinners Lane,2023-06-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
250128,Skinners Lane,2023-06-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
250128,Skinners Lane,2023-06-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
250128,Skinners Lane,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
250128,Skinners Lane,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
250128,Skinners Lane,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
250128,Skinners Lane,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.25
250128,Skinners Lane,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.32
250128,Skinners Lane,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.27
250128,Skinners Lane,2023-06-05T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
250128,Skinners Lane,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
250128,Skinners Lane,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
250128,Skinners Lane,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
250128,Skinners Lane,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
250128,Skinners Lane,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
250128,Skinners Lane,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.39
250128,Skinners Lane,2023-06-05T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
250128,Skinners Lane,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
250128,Skinners Lane,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
250128,Skinners Lane,2023-06-05T02:30:00.000+00:00,transformer,,Temperature,C,21.5
250128,Skinners Lane,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
250128,Skinners Lane,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
250128,Skinners Lane,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
250128,Skinners Lane,2023-06-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
250128,Skinners Lane,2023-06-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
250128,Skinners Lane,2023-06-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.09
250128,Skinners Lane,2023-06-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.38
250128,Skinners Lane,2023-06-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.67
250128,Skinners Lane,2023-06-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,21.9
250128,Skinners Lane,2023-06-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
250128,Skinners Lane,2023-06-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
250128,Skinners Lane,2023-06-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
250128,Skinners Lane,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
250128,Skinners Lane,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
250128,Skinners Lane,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.83
250128,Skinners Lane,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.68
250128,Skinners Lane,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.19
250128,Skinners Lane,2023-06-05T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
250128,Skinners Lane,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
250128,Skinners Lane,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
250128,Skinners Lane,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
250128,Skinners Lane,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
250128,Skinners Lane,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
250128,Skinners Lane,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.21
250128,Skinners Lane,2023-06-05T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
250128,Skinners Lane,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
250128,Skinners Lane,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
250128,Skinners Lane,2023-06-05T02:20:00.000+00:00,transformer,,Temperature,C,21.6
250128,Skinners Lane,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
250128,Skinners Lane,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
250128,Skinners Lane,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
250128,Skinners Lane,2023-06-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
250128,Skinners Lane,2023-06-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
250128,Skinners Lane,2023-06-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.75
250128,Skinners Lane,2023-06-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.77
250128,Skinners Lane,2023-06-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.39
250128,Skinners Lane,2023-06-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,17.8
250128,Skinners Lane,2023-06-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
250128,Skinners Lane,2023-06-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
250128,Skinners Lane,2023-06-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
250128,Skinners Lane,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
250128,Skinners Lane,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
250128,Skinners Lane,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
250128,Skinners Lane,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.79
250128,Skinners Lane,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.78
250128,Skinners Lane,2023-06-05T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
250128,Skinners Lane,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
250128,Skinners Lane,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
250128,Skinners Lane,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
250128,Skinners Lane,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
250128,Skinners Lane,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
250128,Skinners Lane,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
250128,Skinners Lane,2023-06-05T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
250128,Skinners Lane,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
250128,Skinners Lane,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
250128,Skinners Lane,2023-06-05T02:10:00.000+00:00,transformer,,Temperature,C,21.8
250128,Skinners Lane,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
250128,Skinners Lane,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
250128,Skinners Lane,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
250128,Skinners Lane,2023-06-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
250128,Skinners Lane,2023-06-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
250128,Skinners Lane,2023-06-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
250128,Skinners Lane,2023-06-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.23
250128,Skinners Lane,2023-06-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.95
250128,Skinners Lane,2023-06-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.06
250128,Skinners Lane,2023-06-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,15.8
250128,Skinners Lane,2023-06-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
250128,Skinners Lane,2023-06-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
250128,Skinners Lane,2023-06-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
250128,Skinners Lane,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
250128,Skinners Lane,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
250128,Skinners Lane,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.3
250128,Skinners Lane,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.51
250128,Skinners Lane,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.8
250128,Skinners Lane,2023-06-05T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
250128,Skinners Lane,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
250128,Skinners Lane,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
250128,Skinners Lane,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
250128,Skinners Lane,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
250128,Skinners Lane,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
250128,Skinners Lane,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
250128,Skinners Lane,2023-06-05T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
250128,Skinners Lane,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
250128,Skinners Lane,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
250128,Skinners Lane,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
250128,Skinners Lane,2023-06-05T02:00:00.000+00:00,transformer,,Temperature,C,22.0
250128,Skinners Lane,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
250128,Skinners Lane,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
250128,Skinners Lane,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
250128,Skinners Lane,2023-06-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
250128,Skinners Lane,2023-06-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
250128,Skinners Lane,2023-06-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
250128,Skinners Lane,2023-06-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.41
250128,Skinners Lane,2023-06-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.58
250128,Skinners Lane,2023-06-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.33
250128,Skinners Lane,2023-06-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,16.4
250128,Skinners Lane,2023-06-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
250128,Skinners Lane,2023-06-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
250128,Skinners Lane,2023-06-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
250128,Skinners Lane,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
250128,Skinners Lane,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
250128,Skinners Lane,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.43
