Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.07
250128,Skinners Lane,2023-06-05T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
250128,Skinners Lane,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
250128,Skinners Lane,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
250128,Skinners Lane,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
250128,Skinners Lane,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
250128,Skinners Lane,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
250128,Skinners Lane,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
250128,Skinners Lane,2023-06-05T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
250128,Skinners Lane,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
250128,Skinners Lane,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
250128,Skinners Lane,2023-06-05T01:50:00.000+00:00,transformer,,Temperature,C,22.2
250128,Skinners Lane,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
250128,Skinners Lane,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
250128,Skinners Lane,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
250128,Skinners Lane,2023-06-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
250128,Skinners Lane,2023-06-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
250128,Skinners Lane,2023-06-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.46
250128,Skinners Lane,2023-06-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.51
250128,Skinners Lane,2023-06-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.59
250128,Skinners Lane,2023-06-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,16.7
250128,Skinners Lane,2023-06-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
250128,Skinners Lane,2023-06-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
250128,Skinners Lane,2023-06-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
250128,Skinners Lane,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
250128,Skinners Lane,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
250128,Skinners Lane,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.95
250128,Skinners Lane,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.44
250128,Skinners Lane,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.54
250128,Skinners Lane,2023-06-05T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
250128,Skinners Lane,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
250128,Skinners Lane,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
250128,Skinners Lane,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
250128,Skinners Lane,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
250128,Skinners Lane,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
250128,Skinners Lane,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
250128,Skinners Lane,2023-06-05T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
250128,Skinners Lane,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
250128,Skinners Lane,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
250128,Skinners Lane,2023-06-05T01:40:00.000+00:00,transformer,,Temperature,C,22.3
250128,Skinners Lane,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
250128,Skinners Lane,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
250128,Skinners Lane,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
250128,Skinners Lane,2023-06-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
250128,Skinners Lane,2023-06-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
250128,Skinners Lane,2023-06-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.85
250128,Skinners Lane,2023-06-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.43
250128,Skinners Lane,2023-06-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.02
250128,Skinners Lane,2023-06-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,20.8
250128,Skinners Lane,2023-06-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
250128,Skinners Lane,2023-06-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
250128,Skinners Lane,2023-06-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
250128,Skinners Lane,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
250128,Skinners Lane,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
250128,Skinners Lane,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
250128,Skinners Lane,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.75
250128,Skinners Lane,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.35
250128,Skinners Lane,2023-06-05T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
250128,Skinners Lane,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
250128,Skinners Lane,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
250128,Skinners Lane,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
250128,Skinners Lane,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
250128,Skinners Lane,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
250128,Skinners Lane,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
250128,Skinners Lane,2023-06-05T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
250128,Skinners Lane,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
250128,Skinners Lane,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
250128,Skinners Lane,2023-06-05T01:30:00.000+00:00,transformer,,Temperature,C,22.5
250128,Skinners Lane,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
250128,Skinners Lane,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
250128,Skinners Lane,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
250128,Skinners Lane,2023-06-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
250128,Skinners Lane,2023-06-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
250128,Skinners Lane,2023-06-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.44
250128,Skinners Lane,2023-06-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.72
250128,Skinners Lane,2023-06-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.75
250128,Skinners Lane,2023-06-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
250128,Skinners Lane,2023-06-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
250128,Skinners Lane,2023-06-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
250128,Skinners Lane,2023-06-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
250128,Skinners Lane,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
250128,Skinners Lane,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
250128,Skinners Lane,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
250128,Skinners Lane,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.98
250128,Skinners Lane,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.26
250128,Skinners Lane,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.67
250128,Skinners Lane,2023-06-05T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
250128,Skinners Lane,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
250128,Skinners Lane,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
250128,Skinners Lane,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
250128,Skinners Lane,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
250128,Skinners Lane,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
250128,Skinners Lane,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.39
250128,Skinners Lane,2023-06-05T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
250128,Skinners Lane,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
250128,Skinners Lane,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
250128,Skinners Lane,2023-06-05T01:20:00.000+00:00,transformer,,Temperature,C,22.7
250128,Skinners Lane,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
250128,Skinners Lane,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
250128,Skinners Lane,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
250128,Skinners Lane,2023-06-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
250128,Skinners Lane,2023-06-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
250128,Skinners Lane,2023-06-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.74
250128,Skinners Lane,2023-06-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.37
250128,Skinners Lane,2023-06-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.06
250128,Skinners Lane,2023-06-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,10.8
250128,Skinners Lane,2023-06-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
250128,Skinners Lane,2023-06-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
250128,Skinners Lane,2023-06-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
250128,Skinners Lane,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
250128,Skinners Lane,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
250128,Skinners Lane,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.9
250128,Skinners Lane,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.7
250128,Skinners Lane,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.8
250128,Skinners Lane,2023-06-05T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
250128,Skinners Lane,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
250128,Skinners Lane,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
250128,Skinners Lane,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
250128,Skinners Lane,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
250128,Skinners Lane,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
250128,Skinners Lane,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
250128,Skinners Lane,2023-06-05T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
250128,Skinners Lane,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
250128,Skinners Lane,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
250128,Skinners Lane,2023-06-05T01:10:00.000+00:00,transformer,,Temperature,C,22.8
250128,Skinners Lane,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
250128,Skinners Lane,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
250128,Skinners Lane,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
250128,Skinners Lane,2023-06-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
250128,Skinners Lane,2023-06-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
250128,Skinners Lane,2023-06-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.79
250128,Skinners Lane,2023-06-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.89
250128,Skinners Lane,2023-06-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.05
250128,Skinners Lane,2023-06-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,13.8
250128,Skinners Lane,2023-06-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
250128,Skinners Lane,2023-06-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
250128,Skinners Lane,2023-06-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
250128,Skinners Lane,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
250128,Skinners Lane,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
250128,Skinners Lane,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
250128,Skinners Lane,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.77
250128,Skinners Lane,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.8
250128,Skinners Lane,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.75
250128,Skinners Lane,2023-06-05T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
250128,Skinners Lane,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
250128,Skinners Lane,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
250128,Skinners Lane,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
250128,Skinners Lane,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
250128,Skinners Lane,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
250128,Skinners Lane,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.16
250128,Skinners Lane,2023-06-05T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
250128,Skinners Lane,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
250128,Skinners Lane,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
250128,Skinners Lane,2023-06-05T01:00:00.000+00:00,transformer,,Temperature,C,23.0
250128,Skinners Lane,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
250128,Skinners Lane,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
250128,Skinners Lane,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
250128,Skinners Lane,2023-06-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
250128,Skinners Lane,2023-06-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
250128,Skinners Lane,2023-06-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.75
250128,Skinners Lane,2023-06-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.95
250128,Skinners Lane,2023-06-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.91
250128,Skinners Lane,2023-06-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,12.1
250128,Skinners Lane,2023-06-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
250128,Skinners Lane,2023-06-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
250128,Skinners Lane,2023-06-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
250128,Skinners Lane,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.64
250128,Skinners Lane,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.94
250128,Skinners Lane,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.79
250128,Skinners Lane,2023-06-05T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
250128,Skinners Lane,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
250128,Skinners Lane,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
250128,Skinners Lane,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
250128,Skinners Lane,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
250128,Skinners Lane,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
250128,Skinners Lane,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.29
250128,Skinners Lane,2023-06-05T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
250128,Skinners Lane,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
250128,Skinners Lane,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
250128,Skinners Lane,2023-06-05T00:50:00.000+00:00,transformer,,Temperature,C,23.1
250128,Skinners Lane,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
250128,Skinners Lane,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
250128,Skinners Lane,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
250128,Skinners Lane,2023-06-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
250128,Skinners Lane,2023-06-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
250128,Skinners Lane,2023-06-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.56
250128,Skinners Lane,2023-06-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.09
250128,Skinners Lane,2023-06-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.08
250128,Skinners Lane,2023-06-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,16.5
250128,Skinners Lane,2023-06-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
250128,Skinners Lane,2023-06-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
250128,Skinners Lane,2023-06-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
250128,Skinners Lane,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
250128,Skinners Lane,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
250128,Skinners Lane,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.96
250128,Skinners Lane,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
250128,Skinners Lane,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.59
250128,Skinners Lane,2023-06-05T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
250128,Skinners Lane,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
250128,Skinners Lane,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
250128,Skinners Lane,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
250128,Skinners Lane,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
250128,Skinners Lane,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
250128,Skinners Lane,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
250128,Skinners Lane,2023-06-05T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
250128,Skinners Lane,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
250128,Skinners Lane,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
250128,Skinners Lane,2023-06-05T00:40:00.000+00:00,transformer,,Temperature,C,23.3
250128,Skinners Lane,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
250128,Skinners Lane,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
250128,Skinners Lane,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
250128,Skinners Lane,2023-06-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
250128,Skinners Lane,2023-06-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
250128,Skinners Lane,2023-06-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.85
250128,Skinners Lane,2023-06-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.74
250128,Skinners Lane,2023-06-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.03
250128,Skinners Lane,2023-06-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,15.6
250128,Skinners Lane,2023-06-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
250128,Skinners Lane,2023-06-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
250128,Skinners Lane,2023-06-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
250128,Skinners Lane,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
250128,Skinners Lane,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
250128,Skinners Lane,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
250128,Skinners Lane,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
250128,Skinners Lane,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.65
250128,Skinners Lane,2023-06-05T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
250128,Skinners Lane,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
250128,Skinners Lane,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
250128,Skinners Lane,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
250128,Skinners Lane,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
250128,Skinners Lane,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
250128,Skinners Lane,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.42
250128,Skinners Lane,2023-06-05T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
250128,Skinners Lane,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
250128,Skinners Lane,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
250128,Skinners Lane,2023-06-05T00:30:00.000+00:00,transformer,,Temperature,C,23.4
250128,Skinners Lane,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
250128,Skinners Lane,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
250128,Skinners Lane,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
250128,Skinners Lane,2023-06-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
250128,Skinners Lane,2023-06-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
250128,Skinners Lane,2023-06-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.75
250128,Skinners Lane,2023-06-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.85
250128,Skinners Lane,2023-06-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.07
250128,Skinners Lane,2023-06-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,20.7
250128,Skinners Lane,2023-06-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
250128,Skinners Lane,2023-06-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
250128,Skinners Lane,2023-06-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
250128,Skinners Lane,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
250128,Skinners Lane,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
250128,Skinners Lane,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
250128,Skinners Lane,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.55
250128,Skinners Lane,2023-06-05T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
250128,Skinners Lane,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
250128,Skinners Lane,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
250128,Skinners Lane,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
250128,Skinners Lane,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
250128,Skinners Lane,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
250128,Skinners Lane,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.32
250128,Skinners Lane,2023-06-05T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
250128,Skinners Lane,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
250128,Skinners Lane,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
250128,Skinners Lane,2023-06-05T00:20:00.000+00:00,transformer,,Temperature,C,23.5
250128,Skinners Lane,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
250128,Skinners Lane,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
250128,Skinners Lane,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
250128,Skinners Lane,2023-06-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
250128,Skinners Lane,2023-06-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
250128,Skinners Lane,2023-06-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.3
250128,Skinners Lane,2023-06-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.24
250128,Skinners Lane,2023-06-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.87
250128,Skinners Lane,2023-06-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,21.5
250128,Skinners Lane,2023-06-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
250128,Skinners Lane,2023-06-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
250128,Skinners Lane,2023-06-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
250128,Skinners Lane,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
250128,Skinners Lane,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
250128,Skinners Lane,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
250128,Skinners Lane,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
250128,Skinners Lane,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.18
250128,Skinners Lane,2023-06-05T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
250128,Skinners Lane,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
250128,Skinners Lane,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
250128,Skinners Lane,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
250128,Skinners Lane,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
250128,Skinners Lane,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
250128,Skinners Lane,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.51
250128,Skinners Lane,2023-06-05T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
250128,Skinners Lane,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
250128,Skinners Lane,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
250128,Skinners Lane,2023-06-05T00:10:00.000+00:00,transformer,,Temperature,C,23.6
250128,Skinners Lane,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
250128,Skinners Lane,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
250128,Skinners Lane,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
250128,Skinners Lane,2023-06-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
250128,Skinners Lane,2023-06-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
250128,Skinners Lane,2023-06-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
250128,Skinners Lane,2023-06-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.67
250128,Skinners Lane,2023-06-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.94
250128,Skinners Lane,2023-06-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.69
250128,Skinners Lane,2023-06-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,9.8
250128,Skinners Lane,2023-06-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
250128,Skinners Lane,2023-06-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
250128,Skinners Lane,2023-06-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
250128,Skinners Lane,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
250128,Skinners Lane,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
250128,Skinners Lane,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
250128,Skinners Lane,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
250128,Skinners Lane,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.25
250128,Skinners Lane,2023-06-05T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
250128,Skinners Lane,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
250128,Skinners Lane,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
250128,Skinners Lane,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
250128,Skinners Lane,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
250128,Skinners Lane,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
250128,Skinners Lane,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
250128,Skinners Lane,2023-06-05T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
250128,Skinners Lane,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
250128,Skinners Lane,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
250128,Skinners Lane,2023-06-05T00:00:00.000+00:00,transformer,,Temperature,C,23.8
250128,Skinners Lane,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
250128,Skinners Lane,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
250128,Skinners Lane,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
250128,Skinners Lane,2023-06-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
250128,Skinners Lane,2023-06-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
250128,Skinners Lane,2023-06-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.98
250128,Skinners Lane,2023-06-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.24
250128,Skinners Lane,2023-06-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.75
250128,Skinners Lane,2023-06-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,11.7
250128,Skinners Lane,2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
250128,Skinners Lane,2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
250128,Skinners Lane,2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
250128,Skinners Lane,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.17
250128,Skinners Lane,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
250128,Skinners Lane,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.08
250128,Skinners Lane,2023-06-06T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
250128,Skinners Lane,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
250128,Skinners Lane,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
250128,Skinners Lane,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
250128,Skinners Lane,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
250128,Skinners Lane,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
250128,Skinners Lane,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.64
250128,Skinners Lane,2023-06-06T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
250128,Skinners Lane,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
250128,Skinners Lane,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
250128,Skinners Lane,2023-06-06T23:50:00.000+00:00,transformer,,Temperature,C,19.9
250128,Skinners Lane,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
250128,Skinners Lane,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
250128,Skinners Lane,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
250128,Skinners Lane,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
250128,Skinners Lane,2023-06-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
250128,Skinners Lane,2023-06-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-06-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.26
250128,Skinners Lane,2023-06-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.47
250128,Skinners Lane,2023-06-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.72
250128,Skinners Lane,2023-06-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,17.3
250128,Skinners Lane,2023-06-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
250128,Skinners Lane,2023-06-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
250128,Skinners Lane,2023-06-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
250128,Skinners Lane,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.13
250128,Skinners Lane,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
250128,Skinners Lane,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
250128,Skinners Lane,2023-06-06T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
250128,Skinners Lane,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
250128,Skinners Lane,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
250128,Skinners Lane,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
250128,Skinners Lane,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
250128,Skinners Lane,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
250128,Skinners Lane,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.94
250128,Skinners Lane,2023-06-06T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
250128,Skinners Lane,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
250128,Skinners Lane,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
250128,Skinners Lane,2023-06-06T23:40:00.000+00:00,transformer,,Temperature,C,20.0
250128,Skinners Lane,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
250128,Skinners Lane,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
250128,Skinners Lane,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
250128,Skinners Lane,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
250128,Skinners Lane,2023-06-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.24
250128,Skinners Lane,2023-06-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.68
250128,Skinners Lane,2023-06-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.67
250128,Skinners Lane,2023-06-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
250128,Skinners Lane,2023-06-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
250128,Skinners Lane,2023-06-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
250128,Skinners Lane,2023-06-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
250128,Skinners Lane,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
250128,Skinners Lane,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.49
250128,Skinners Lane,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.35
250128,Skinners Lane,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
250128,Skinners Lane,2023-06-06T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
250128,Skinners Lane,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
250128,Skinners Lane,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
250128,Skinners Lane,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
250128,Skinners Lane,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
250128,Skinners Lane,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
250128,Skinners Lane,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.84
250128,Skinners Lane,2023-06-06T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
250128,Skinners Lane,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
250128,Skinners Lane,2023-06-06T23:30:00.000+00:00,transformer,,Temperature,C,20.2
250128,Skinners Lane,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
250128,Skinners Lane,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
250128,Skinners Lane,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
250128,Skinners Lane,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
250128,Skinners Lane,2023-06-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
250128,Skinners Lane,2023-06-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
250128,Skinners Lane,2023-06-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.51
250128,Skinners Lane,2023-06-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.12
250128,Skinners Lane,2023-06-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.49
250128,Skinners Lane,2023-06-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
250128,Skinners Lane,2023-06-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
250128,Skinners Lane,2023-06-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
250128,Skinners Lane,2023-06-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
