Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.92
250128,Skinners Lane,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
250128,Skinners Lane,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
250128,Skinners Lane,2023-06-06T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
250128,Skinners Lane,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
250128,Skinners Lane,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
250128,Skinners Lane,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
250128,Skinners Lane,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
250128,Skinners Lane,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
250128,Skinners Lane,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
250128,Skinners Lane,2023-06-06T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
250128,Skinners Lane,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
250128,Skinners Lane,2023-06-06T23:20:00.000+00:00,transformer,,Temperature,C,20.3
250128,Skinners Lane,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
250128,Skinners Lane,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
250128,Skinners Lane,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
250128,Skinners Lane,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
250128,Skinners Lane,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
250128,Skinners Lane,2023-06-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
250128,Skinners Lane,2023-06-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
250128,Skinners Lane,2023-06-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.91
250128,Skinners Lane,2023-06-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,3.95
250128,Skinners Lane,2023-06-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,4.42
250128,Skinners Lane,2023-06-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,22.8
250128,Skinners Lane,2023-06-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
250128,Skinners Lane,2023-06-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
250128,Skinners Lane,2023-06-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
250128,Skinners Lane,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
250128,Skinners Lane,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
250128,Skinners Lane,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.49
250128,Skinners Lane,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
250128,Skinners Lane,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
250128,Skinners Lane,2023-06-06T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
250128,Skinners Lane,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
250128,Skinners Lane,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
250128,Skinners Lane,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
250128,Skinners Lane,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
250128,Skinners Lane,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
250128,Skinners Lane,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
250128,Skinners Lane,2023-06-06T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
250128,Skinners Lane,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
250128,Skinners Lane,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-06T23:10:00.000+00:00,transformer,,Temperature,C,20.4
250128,Skinners Lane,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
250128,Skinners Lane,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
250128,Skinners Lane,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
250128,Skinners Lane,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
250128,Skinners Lane,2023-06-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
250128,Skinners Lane,2023-06-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
250128,Skinners Lane,2023-06-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.54
250128,Skinners Lane,2023-06-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.35
250128,Skinners Lane,2023-06-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,4.67
250128,Skinners Lane,2023-06-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
250128,Skinners Lane,2023-06-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
250128,Skinners Lane,2023-06-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
250128,Skinners Lane,2023-06-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
250128,Skinners Lane,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
250128,Skinners Lane,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
250128,Skinners Lane,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.05
250128,Skinners Lane,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.76
250128,Skinners Lane,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
250128,Skinners Lane,2023-06-06T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
250128,Skinners Lane,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
250128,Skinners Lane,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
250128,Skinners Lane,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
250128,Skinners Lane,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
250128,Skinners Lane,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
250128,Skinners Lane,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
250128,Skinners Lane,2023-06-06T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
250128,Skinners Lane,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-06T23:00:00.000+00:00,transformer,,Temperature,C,20.5
250128,Skinners Lane,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
250128,Skinners Lane,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
250128,Skinners Lane,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
250128,Skinners Lane,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
250128,Skinners Lane,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
250128,Skinners Lane,2023-06-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
250128,Skinners Lane,2023-06-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
250128,Skinners Lane,2023-06-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.12
250128,Skinners Lane,2023-06-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.62
250128,Skinners Lane,2023-06-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.65
250128,Skinners Lane,2023-06-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
250128,Skinners Lane,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
250128,Skinners Lane,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
250128,Skinners Lane,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
250128,Skinners Lane,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
250128,Skinners Lane,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
250128,Skinners Lane,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.05
250128,Skinners Lane,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
250128,Skinners Lane,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
250128,Skinners Lane,2023-06-06T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
250128,Skinners Lane,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
250128,Skinners Lane,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
250128,Skinners Lane,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
250128,Skinners Lane,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
250128,Skinners Lane,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
250128,Skinners Lane,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
250128,Skinners Lane,2023-06-06T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
250128,Skinners Lane,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
250128,Skinners Lane,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-06T22:50:00.000+00:00,transformer,,Temperature,C,20.5
250128,Skinners Lane,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
250128,Skinners Lane,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
250128,Skinners Lane,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
250128,Skinners Lane,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
250128,Skinners Lane,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
250128,Skinners Lane,2023-06-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
250128,Skinners Lane,2023-06-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
250128,Skinners Lane,2023-06-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.32
250128,Skinners Lane,2023-06-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.44
250128,Skinners Lane,2023-06-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,3.89
250128,Skinners Lane,2023-06-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,10.4
250128,Skinners Lane,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
250128,Skinners Lane,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
250128,Skinners Lane,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
250128,Skinners Lane,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
250128,Skinners Lane,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
250128,Skinners Lane,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.24
250128,Skinners Lane,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
250128,Skinners Lane,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
250128,Skinners Lane,2023-06-06T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
250128,Skinners Lane,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
250128,Skinners Lane,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
250128,Skinners Lane,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
250128,Skinners Lane,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
250128,Skinners Lane,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
250128,Skinners Lane,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
250128,Skinners Lane,2023-06-06T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
250128,Skinners Lane,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
250128,Skinners Lane,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-06T22:40:00.000+00:00,transformer,,Temperature,C,20.7
250128,Skinners Lane,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
250128,Skinners Lane,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
250128,Skinners Lane,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
250128,Skinners Lane,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
250128,Skinners Lane,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
250128,Skinners Lane,2023-06-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-06-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
250128,Skinners Lane,2023-06-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
250128,Skinners Lane,2023-06-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.6
250128,Skinners Lane,2023-06-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.39
250128,Skinners Lane,2023-06-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,3.76
250128,Skinners Lane,2023-06-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,13.8
250128,Skinners Lane,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
250128,Skinners Lane,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
250128,Skinners Lane,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
250128,Skinners Lane,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
250128,Skinners Lane,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
250128,Skinners Lane,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
250128,Skinners Lane,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
250128,Skinners Lane,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
250128,Skinners Lane,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
250128,Skinners Lane,2023-06-06T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
250128,Skinners Lane,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
250128,Skinners Lane,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
250128,Skinners Lane,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
250128,Skinners Lane,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
250128,Skinners Lane,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
250128,Skinners Lane,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
250128,Skinners Lane,2023-06-06T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
250128,Skinners Lane,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
250128,Skinners Lane,2023-06-06T22:30:00.000+00:00,transformer,,Temperature,C,20.8
250128,Skinners Lane,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
250128,Skinners Lane,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
250128,Skinners Lane,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
250128,Skinners Lane,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
250128,Skinners Lane,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
250128,Skinners Lane,2023-06-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
250128,Skinners Lane,2023-06-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
250128,Skinners Lane,2023-06-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.33
250128,Skinners Lane,2023-06-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.21
250128,Skinners Lane,2023-06-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,6.61
250128,Skinners Lane,2023-06-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,17.0
250128,Skinners Lane,2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
250128,Skinners Lane,2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
250128,Skinners Lane,2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
250128,Skinners Lane,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
250128,Skinners Lane,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
250128,Skinners Lane,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
250128,Skinners Lane,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.75
250128,Skinners Lane,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
250128,Skinners Lane,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
250128,Skinners Lane,2023-06-06T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
250128,Skinners Lane,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
250128,Skinners Lane,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
250128,Skinners Lane,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
250128,Skinners Lane,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
250128,Skinners Lane,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
250128,Skinners Lane,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
250128,Skinners Lane,2023-06-06T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
250128,Skinners Lane,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
250128,Skinners Lane,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
250128,Skinners Lane,2023-06-06T22:20:00.000+00:00,transformer,,Temperature,C,20.9
250128,Skinners Lane,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
250128,Skinners Lane,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
250128,Skinners Lane,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
250128,Skinners Lane,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
250128,Skinners Lane,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
250128,Skinners Lane,2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
250128,Skinners Lane,2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
250128,Skinners Lane,2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.05
250128,Skinners Lane,2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,3.82
250128,Skinners Lane,2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,4.5
250128,Skinners Lane,2023-06-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,13.6
250128,Skinners Lane,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
250128,Skinners Lane,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
250128,Skinners Lane,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
250128,Skinners Lane,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
250128,Skinners Lane,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
250128,Skinners Lane,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
250128,Skinners Lane,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
250128,Skinners Lane,2023-06-06T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
250128,Skinners Lane,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
250128,Skinners Lane,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
250128,Skinners Lane,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
250128,Skinners Lane,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
250128,Skinners Lane,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
250128,Skinners Lane,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
250128,Skinners Lane,2023-06-06T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
250128,Skinners Lane,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
250128,Skinners Lane,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-06T22:10:00.000+00:00,transformer,,Temperature,C,21.0
250128,Skinners Lane,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
250128,Skinners Lane,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
250128,Skinners Lane,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
250128,Skinners Lane,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
250128,Skinners Lane,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
250128,Skinners Lane,2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
250128,Skinners Lane,2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
250128,Skinners Lane,2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,5.33
250128,Skinners Lane,2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,4.05
250128,Skinners Lane,2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,4.05
250128,Skinners Lane,2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,8.4
250128,Skinners Lane,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
250128,Skinners Lane,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
250128,Skinners Lane,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
250128,Skinners Lane,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
250128,Skinners Lane,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.73
250128,Skinners Lane,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
250128,Skinners Lane,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
250128,Skinners Lane,2023-06-06T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
250128,Skinners Lane,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
250128,Skinners Lane,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
250128,Skinners Lane,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
250128,Skinners Lane,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
250128,Skinners Lane,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
250128,Skinners Lane,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
250128,Skinners Lane,2023-06-06T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
250128,Skinners Lane,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
250128,Skinners Lane,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
250128,Skinners Lane,2023-06-06T22:00:00.000+00:00,transformer,,Temperature,C,21.1
250128,Skinners Lane,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
250128,Skinners Lane,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
250128,Skinners Lane,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
250128,Skinners Lane,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
250128,Skinners Lane,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
250128,Skinners Lane,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
250128,Skinners Lane,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,5.29
250128,Skinners Lane,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,4.47
250128,Skinners Lane,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,3.85
250128,Skinners Lane,2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,8.3
250128,Skinners Lane,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
250128,Skinners Lane,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
250128,Skinners Lane,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
250128,Skinners Lane,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
250128,Skinners Lane,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.93
250128,Skinners Lane,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
250128,Skinners Lane,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
250128,Skinners Lane,2023-06-06T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
250128,Skinners Lane,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
250128,Skinners Lane,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
250128,Skinners Lane,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
250128,Skinners Lane,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
250128,Skinners Lane,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
250128,Skinners Lane,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
250128,Skinners Lane,2023-06-06T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
250128,Skinners Lane,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
250128,Skinners Lane,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-06T21:50:00.000+00:00,transformer,,Temperature,C,21.1
250128,Skinners Lane,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
250128,Skinners Lane,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
250128,Skinners Lane,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
250128,Skinners Lane,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
250128,Skinners Lane,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
250128,Skinners Lane,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
250128,Skinners Lane,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
250128,Skinners Lane,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.39
250128,Skinners Lane,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,4.13
250128,Skinners Lane,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,5.84
250128,Skinners Lane,2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
250128,Skinners Lane,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
250128,Skinners Lane,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
250128,Skinners Lane,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
250128,Skinners Lane,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
250128,Skinners Lane,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
250128,Skinners Lane,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
250128,Skinners Lane,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
250128,Skinners Lane,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.48
250128,Skinners Lane,2023-06-06T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
250128,Skinners Lane,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
250128,Skinners Lane,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
250128,Skinners Lane,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
250128,Skinners Lane,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
250128,Skinners Lane,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
250128,Skinners Lane,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
250128,Skinners Lane,2023-06-06T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
250128,Skinners Lane,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
250128,Skinners Lane,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-06T21:40:00.000+00:00,transformer,,Temperature,C,21.1
250128,Skinners Lane,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
250128,Skinners Lane,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
250128,Skinners Lane,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
250128,Skinners Lane,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
250128,Skinners Lane,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
250128,Skinners Lane,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
250128,Skinners Lane,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
250128,Skinners Lane,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,6.47
250128,Skinners Lane,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,4.35
250128,Skinners Lane,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,6.52
250128,Skinners Lane,2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,15.4
250128,Skinners Lane,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
250128,Skinners Lane,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
250128,Skinners Lane,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
250128,Skinners Lane,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
250128,Skinners Lane,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
250128,Skinners Lane,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.84
250128,Skinners Lane,2023-06-06T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
250128,Skinners Lane,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
250128,Skinners Lane,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
250128,Skinners Lane,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
250128,Skinners Lane,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
250128,Skinners Lane,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
250128,Skinners Lane,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
250128,Skinners Lane,2023-06-06T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
250128,Skinners Lane,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
250128,Skinners Lane,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
250128,Skinners Lane,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-06T21:30:00.000+00:00,transformer,,Temperature,C,21.1
250128,Skinners Lane,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
250128,Skinners Lane,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
250128,Skinners Lane,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
250128,Skinners Lane,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
250128,Skinners Lane,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
250128,Skinners Lane,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
250128,Skinners Lane,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,6.18
250128,Skinners Lane,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,4.72
250128,Skinners Lane,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,7.88
250128,Skinners Lane,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,16.7
250128,Skinners Lane,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
250128,Skinners Lane,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
250128,Skinners Lane,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
250128,Skinners Lane,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
250128,Skinners Lane,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
250128,Skinners Lane,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
250128,Skinners Lane,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
250128,Skinners Lane,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
250128,Skinners Lane,2023-06-06T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
250128,Skinners Lane,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
250128,Skinners Lane,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
250128,Skinners Lane,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
250128,Skinners Lane,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
250128,Skinners Lane,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
250128,Skinners Lane,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
250128,Skinners Lane,2023-06-06T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
250128,Skinners Lane,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
250128,Skinners Lane,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
250128,Skinners Lane,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
250128,Skinners Lane,2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,21.2
250128,Skinners Lane,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
250128,Skinners Lane,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
250128,Skinners Lane,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
250128,Skinners Lane,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
250128,Skinners Lane,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
250128,Skinners Lane,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
250128,Skinners Lane,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,6.77
250128,Skinners Lane,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,5.46
250128,Skinners Lane,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,6.61
250128,Skinners Lane,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,13.2
250128,Skinners Lane,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
250128,Skinners Lane,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
250128,Skinners Lane,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
250128,Skinners Lane,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
250128,Skinners Lane,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
250128,Skinners Lane,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
250128,Skinners Lane,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
250128,Skinners Lane,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
250128,Skinners Lane,2023-06-06T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
250128,Skinners Lane,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
250128,Skinners Lane,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
250128,Skinners Lane,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
250128,Skinners Lane,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
250128,Skinners Lane,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
250128,Skinners Lane,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
250128,Skinners Lane,2023-06-06T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
250128,Skinners Lane,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
250128,Skinners Lane,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
250128,Skinners Lane,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
250128,Skinners Lane,2023-06-06T21:10:00.000+00:00,transformer,,Temperature,C,21.3
250128,Skinners Lane,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
250128,Skinners Lane,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
250128,Skinners Lane,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
250128,Skinners Lane,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
250128,Skinners Lane,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
250128,Skinners Lane,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
250128,Skinners Lane,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
250128,Skinners Lane,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,6.3
250128,Skinners Lane,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,6.26
250128,Skinners Lane,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,7.37
250128,Skinners Lane,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,14.7
250128,Skinners Lane,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
250128,Skinners Lane,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
250128,Skinners Lane,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
250128,Skinners Lane,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
250128,Skinners Lane,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
250128,Skinners Lane,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
250128,Skinners Lane,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.66
250128,Skinners Lane,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
250128,Skinners Lane,2023-06-06T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
250128,Skinners Lane,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
250128,Skinners Lane,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
250128,Skinners Lane,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
250128,Skinners Lane,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
250128,Skinners Lane,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
250128,Skinners Lane,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
250128,Skinners Lane,2023-06-06T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
250128,Skinners Lane,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
250128,Skinners Lane,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
250128,Skinners Lane,2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,21.4
250128,Skinners Lane,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
250128,Skinners Lane,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
250128,Skinners Lane,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
250128,Skinners Lane,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
250128,Skinners Lane,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
250128,Skinners Lane,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
250128,Skinners Lane,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,7.74
250128,Skinners Lane,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.74
