Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,6.36
250128,Skinners Lane,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,22.2
250128,Skinners Lane,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
250128,Skinners Lane,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
250128,Skinners Lane,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
250128,Skinners Lane,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
250128,Skinners Lane,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
250128,Skinners Lane,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
250128,Skinners Lane,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
250128,Skinners Lane,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
250128,Skinners Lane,2023-06-06T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
250128,Skinners Lane,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
250128,Skinners Lane,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
250128,Skinners Lane,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
250128,Skinners Lane,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
250128,Skinners Lane,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
250128,Skinners Lane,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
250128,Skinners Lane,2023-06-06T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
250128,Skinners Lane,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
250128,Skinners Lane,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
250128,Skinners Lane,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
250128,Skinners Lane,2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,21.6
250128,Skinners Lane,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
250128,Skinners Lane,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
250128,Skinners Lane,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
250128,Skinners Lane,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
250128,Skinners Lane,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
250128,Skinners Lane,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
250128,Skinners Lane,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,5.38
250128,Skinners Lane,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,6.46
250128,Skinners Lane,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,6.33
250128,Skinners Lane,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,9.9
250128,Skinners Lane,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
250128,Skinners Lane,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
250128,Skinners Lane,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
250128,Skinners Lane,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
250128,Skinners Lane,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
250128,Skinners Lane,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
250128,Skinners Lane,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.54
250128,Skinners Lane,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.74
250128,Skinners Lane,2023-06-06T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
250128,Skinners Lane,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
250128,Skinners Lane,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
250128,Skinners Lane,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
250128,Skinners Lane,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
250128,Skinners Lane,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
250128,Skinners Lane,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
250128,Skinners Lane,2023-06-06T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
250128,Skinners Lane,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
250128,Skinners Lane,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
250128,Skinners Lane,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
250128,Skinners Lane,2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,21.7
250128,Skinners Lane,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
250128,Skinners Lane,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
250128,Skinners Lane,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
250128,Skinners Lane,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
250128,Skinners Lane,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
250128,Skinners Lane,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
250128,Skinners Lane,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
250128,Skinners Lane,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,5.94
250128,Skinners Lane,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.91
250128,Skinners Lane,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,8.47
250128,Skinners Lane,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,13.0
250128,Skinners Lane,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
250128,Skinners Lane,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
250128,Skinners Lane,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
250128,Skinners Lane,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
250128,Skinners Lane,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
250128,Skinners Lane,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
250128,Skinners Lane,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.69
250128,Skinners Lane,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
250128,Skinners Lane,2023-06-06T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
250128,Skinners Lane,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
250128,Skinners Lane,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
250128,Skinners Lane,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
250128,Skinners Lane,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
250128,Skinners Lane,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
250128,Skinners Lane,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
250128,Skinners Lane,2023-06-06T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
250128,Skinners Lane,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
250128,Skinners Lane,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
250128,Skinners Lane,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
250128,Skinners Lane,2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,21.9
250128,Skinners Lane,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
250128,Skinners Lane,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
250128,Skinners Lane,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
250128,Skinners Lane,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
250128,Skinners Lane,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
250128,Skinners Lane,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
250128,Skinners Lane,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,6.18
250128,Skinners Lane,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,9.76
250128,Skinners Lane,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,7.34
250128,Skinners Lane,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,15.3
250128,Skinners Lane,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
250128,Skinners Lane,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
250128,Skinners Lane,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
250128,Skinners Lane,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
250128,Skinners Lane,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
250128,Skinners Lane,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.39
250128,Skinners Lane,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
250128,Skinners Lane,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
250128,Skinners Lane,2023-06-06T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
250128,Skinners Lane,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
250128,Skinners Lane,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
250128,Skinners Lane,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
250128,Skinners Lane,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
250128,Skinners Lane,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
250128,Skinners Lane,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
250128,Skinners Lane,2023-06-06T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
250128,Skinners Lane,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
250128,Skinners Lane,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
250128,Skinners Lane,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
250128,Skinners Lane,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,22.0
250128,Skinners Lane,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
250128,Skinners Lane,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
250128,Skinners Lane,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
250128,Skinners Lane,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
250128,Skinners Lane,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
250128,Skinners Lane,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
250128,Skinners Lane,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,5.89
250128,Skinners Lane,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,7.5
250128,Skinners Lane,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,6.7
250128,Skinners Lane,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,11.7
250128,Skinners Lane,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
250128,Skinners Lane,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
250128,Skinners Lane,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
250128,Skinners Lane,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
250128,Skinners Lane,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
250128,Skinners Lane,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
250128,Skinners Lane,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
250128,Skinners Lane,2023-06-06T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
250128,Skinners Lane,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
250128,Skinners Lane,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
250128,Skinners Lane,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
250128,Skinners Lane,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
250128,Skinners Lane,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
250128,Skinners Lane,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
250128,Skinners Lane,2023-06-06T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
250128,Skinners Lane,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
250128,Skinners Lane,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
250128,Skinners Lane,2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,22.1
250128,Skinners Lane,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
250128,Skinners Lane,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
250128,Skinners Lane,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
250128,Skinners Lane,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
250128,Skinners Lane,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
250128,Skinners Lane,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
250128,Skinners Lane,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,6.94
250128,Skinners Lane,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,5.69
250128,Skinners Lane,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,6.65
250128,Skinners Lane,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,12.2
250128,Skinners Lane,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
250128,Skinners Lane,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
250128,Skinners Lane,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
250128,Skinners Lane,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
250128,Skinners Lane,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.07
250128,Skinners Lane,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.21
250128,Skinners Lane,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
250128,Skinners Lane,2023-06-06T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
250128,Skinners Lane,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
250128,Skinners Lane,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
250128,Skinners Lane,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
250128,Skinners Lane,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
250128,Skinners Lane,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
250128,Skinners Lane,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
250128,Skinners Lane,2023-06-06T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
250128,Skinners Lane,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
250128,Skinners Lane,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
250128,Skinners Lane,2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,22.2
250128,Skinners Lane,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
250128,Skinners Lane,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
250128,Skinners Lane,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
250128,Skinners Lane,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
250128,Skinners Lane,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
250128,Skinners Lane,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
250128,Skinners Lane,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,7.67
250128,Skinners Lane,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.34
250128,Skinners Lane,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,5.99
250128,Skinners Lane,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,22.4
250128,Skinners Lane,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
250128,Skinners Lane,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
250128,Skinners Lane,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
250128,Skinners Lane,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
250128,Skinners Lane,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
250128,Skinners Lane,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
250128,Skinners Lane,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.79
250128,Skinners Lane,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.62
250128,Skinners Lane,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
250128,Skinners Lane,2023-06-06T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,55.9
250128,Skinners Lane,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
250128,Skinners Lane,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.3
250128,Skinners Lane,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
250128,Skinners Lane,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
250128,Skinners Lane,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
250128,Skinners Lane,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
250128,Skinners Lane,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
250128,Skinners Lane,2023-06-06T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
250128,Skinners Lane,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
250128,Skinners Lane,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
250128,Skinners Lane,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
250128,Skinners Lane,2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,22.4
250128,Skinners Lane,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
250128,Skinners Lane,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
250128,Skinners Lane,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
250128,Skinners Lane,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
250128,Skinners Lane,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
250128,Skinners Lane,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.4
250128,Skinners Lane,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.69
250128,Skinners Lane,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,5.58
250128,Skinners Lane,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
250128,Skinners Lane,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
250128,Skinners Lane,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
250128,Skinners Lane,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
250128,Skinners Lane,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
250128,Skinners Lane,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
250128,Skinners Lane,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.98
250128,Skinners Lane,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.11
250128,Skinners Lane,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
250128,Skinners Lane,2023-06-06T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
250128,Skinners Lane,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
250128,Skinners Lane,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
250128,Skinners Lane,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
250128,Skinners Lane,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
250128,Skinners Lane,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
250128,Skinners Lane,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
250128,Skinners Lane,2023-06-06T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
250128,Skinners Lane,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
250128,Skinners Lane,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
250128,Skinners Lane,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
250128,Skinners Lane,2023-06-06T19:40:00.000+00:00,transformer,,Temperature,C,22.4
250128,Skinners Lane,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
250128,Skinners Lane,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
250128,Skinners Lane,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
250128,Skinners Lane,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
250128,Skinners Lane,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,10.03
250128,Skinners Lane,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.21
250128,Skinners Lane,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,7.86
250128,Skinners Lane,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
250128,Skinners Lane,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
250128,Skinners Lane,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
250128,Skinners Lane,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
250128,Skinners Lane,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
250128,Skinners Lane,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.78
250128,Skinners Lane,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.61
250128,Skinners Lane,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.54
250128,Skinners Lane,2023-06-06T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
250128,Skinners Lane,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
250128,Skinners Lane,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
250128,Skinners Lane,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
250128,Skinners Lane,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
250128,Skinners Lane,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
250128,Skinners Lane,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
250128,Skinners Lane,2023-06-06T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
250128,Skinners Lane,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
250128,Skinners Lane,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
250128,Skinners Lane,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
250128,Skinners Lane,2023-06-06T19:30:00.000+00:00,transformer,,Temperature,C,22.5
250128,Skinners Lane,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
250128,Skinners Lane,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
250128,Skinners Lane,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
250128,Skinners Lane,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
250128,Skinners Lane,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
250128,Skinners Lane,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.33
250128,Skinners Lane,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.35
250128,Skinners Lane,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,9.92
250128,Skinners Lane,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
250128,Skinners Lane,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
250128,Skinners Lane,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
250128,Skinners Lane,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
250128,Skinners Lane,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
250128,Skinners Lane,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
250128,Skinners Lane,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
250128,Skinners Lane,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.24
250128,Skinners Lane,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.6
250128,Skinners Lane,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.18
250128,Skinners Lane,2023-06-06T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
250128,Skinners Lane,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
250128,Skinners Lane,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
250128,Skinners Lane,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
250128,Skinners Lane,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
250128,Skinners Lane,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
250128,Skinners Lane,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
250128,Skinners Lane,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
250128,Skinners Lane,2023-06-06T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
250128,Skinners Lane,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
250128,Skinners Lane,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
250128,Skinners Lane,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
250128,Skinners Lane,2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,22.5
250128,Skinners Lane,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
250128,Skinners Lane,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
250128,Skinners Lane,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
250128,Skinners Lane,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
250128,Skinners Lane,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.29
250128,Skinners Lane,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,9.14
250128,Skinners Lane,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.4
250128,Skinners Lane,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
250128,Skinners Lane,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
250128,Skinners Lane,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
250128,Skinners Lane,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
250128,Skinners Lane,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
250128,Skinners Lane,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.5
250128,Skinners Lane,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.71
250128,Skinners Lane,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.98
250128,Skinners Lane,2023-06-06T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.9
250128,Skinners Lane,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
250128,Skinners Lane,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
250128,Skinners Lane,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.5
250128,Skinners Lane,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
250128,Skinners Lane,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
250128,Skinners Lane,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
250128,Skinners Lane,2023-06-06T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
250128,Skinners Lane,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
250128,Skinners Lane,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
250128,Skinners Lane,2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,22.5
250128,Skinners Lane,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
250128,Skinners Lane,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
250128,Skinners Lane,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
250128,Skinners Lane,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
250128,Skinners Lane,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.36
250128,Skinners Lane,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.88
250128,Skinners Lane,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.22
250128,Skinners Lane,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
250128,Skinners Lane,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
250128,Skinners Lane,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
250128,Skinners Lane,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
250128,Skinners Lane,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
250128,Skinners Lane,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
250128,Skinners Lane,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.81
250128,Skinners Lane,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.5
250128,Skinners Lane,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.51
250128,Skinners Lane,2023-06-06T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
250128,Skinners Lane,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
250128,Skinners Lane,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
250128,Skinners Lane,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.4
250128,Skinners Lane,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
250128,Skinners Lane,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.88
250128,Skinners Lane,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.21
250128,Skinners Lane,2023-06-06T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
250128,Skinners Lane,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
250128,Skinners Lane,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
250128,Skinners Lane,2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,22.5
250128,Skinners Lane,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
250128,Skinners Lane,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
250128,Skinners Lane,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
250128,Skinners Lane,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
250128,Skinners Lane,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
250128,Skinners Lane,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,10.75
250128,Skinners Lane,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.37
250128,Skinners Lane,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.72
250128,Skinners Lane,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
250128,Skinners Lane,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
250128,Skinners Lane,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
250128,Skinners Lane,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
250128,Skinners Lane,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
250128,Skinners Lane,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.72
250128,Skinners Lane,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.06
250128,Skinners Lane,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.43
250128,Skinners Lane,2023-06-06T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
250128,Skinners Lane,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
250128,Skinners Lane,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
250128,Skinners Lane,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
250128,Skinners Lane,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
250128,Skinners Lane,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
250128,Skinners Lane,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
250128,Skinners Lane,2023-06-06T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
250128,Skinners Lane,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
250128,Skinners Lane,2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,22.5
250128,Skinners Lane,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
250128,Skinners Lane,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
250128,Skinners Lane,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
250128,Skinners Lane,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
250128,Skinners Lane,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
250128,Skinners Lane,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,6.86
250128,Skinners Lane,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,7.85
250128,Skinners Lane,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,11.68
250128,Skinners Lane,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,14.6
250128,Skinners Lane,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
250128,Skinners Lane,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
250128,Skinners Lane,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
250128,Skinners Lane,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
250128,Skinners Lane,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
250128,Skinners Lane,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.76
250128,Skinners Lane,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.98
250128,Skinners Lane,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
250128,Skinners Lane,2023-06-06T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
250128,Skinners Lane,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
250128,Skinners Lane,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
250128,Skinners Lane,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
250128,Skinners Lane,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
250128,Skinners Lane,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
250128,Skinners Lane,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
250128,Skinners Lane,2023-06-06T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
250128,Skinners Lane,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
250128,Skinners Lane,2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,22.6
250128,Skinners Lane,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
250128,Skinners Lane,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250128,Skinners Lane,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
250128,Skinners Lane,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
250128,Skinners Lane,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
250128,Skinners Lane,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,5.86
250128,Skinners Lane,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,8.71
250128,Skinners Lane,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,10.19
250128,Skinners Lane,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
250128,Skinners Lane,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
250128,Skinners Lane,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
250128,Skinners Lane,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
250128,Skinners Lane,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
250128,Skinners Lane,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
250128,Skinners Lane,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.85
250128,Skinners Lane,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.38
250128,Skinners Lane,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.42
250128,Skinners Lane,2023-06-06T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
250128,Skinners Lane,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
250128,Skinners Lane,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
250128,Skinners Lane,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
250128,Skinners Lane,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
250128,Skinners Lane,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
250128,Skinners Lane,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
250128,Skinners Lane,2023-06-06T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
250128,Skinners Lane,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
250128,Skinners Lane,2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,22.6
250128,Skinners Lane,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
250128,Skinners Lane,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
250128,Skinners Lane,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
250128,Skinners Lane,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
