Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
250128,Skinners Lane,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,6.89
250128,Skinners Lane,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,9.13
250128,Skinners Lane,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,10.72
250128,Skinners Lane,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,20.6
250128,Skinners Lane,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
250128,Skinners Lane,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
250128,Skinners Lane,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
250128,Skinners Lane,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
250128,Skinners Lane,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
250128,Skinners Lane,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
250128,Skinners Lane,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.87
250128,Skinners Lane,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.8
250128,Skinners Lane,2023-06-06T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
250128,Skinners Lane,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
250128,Skinners Lane,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
250128,Skinners Lane,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
250128,Skinners Lane,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
250128,Skinners Lane,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
250128,Skinners Lane,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
250128,Skinners Lane,2023-06-06T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
250128,Skinners Lane,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
250128,Skinners Lane,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
250128,Skinners Lane,2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,22.6
250128,Skinners Lane,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
250128,Skinners Lane,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
250128,Skinners Lane,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
250128,Skinners Lane,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
250128,Skinners Lane,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,6.76
250128,Skinners Lane,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,9.53
250128,Skinners Lane,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,12.45
250128,Skinners Lane,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,23.9
250128,Skinners Lane,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
250128,Skinners Lane,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
250128,Skinners Lane,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
250128,Skinners Lane,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
250128,Skinners Lane,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
250128,Skinners Lane,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.61
250128,Skinners Lane,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.81
250128,Skinners Lane,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.47
250128,Skinners Lane,2023-06-06T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
250128,Skinners Lane,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
250128,Skinners Lane,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
250128,Skinners Lane,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.9
250128,Skinners Lane,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
250128,Skinners Lane,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
250128,Skinners Lane,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
250128,Skinners Lane,2023-06-06T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
250128,Skinners Lane,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
250128,Skinners Lane,2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,22.7
250128,Skinners Lane,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
250128,Skinners Lane,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
250128,Skinners Lane,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
250128,Skinners Lane,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
250128,Skinners Lane,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,9.77
250128,Skinners Lane,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,11.93
250128,Skinners Lane,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,12.97
250128,Skinners Lane,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,20.8
250128,Skinners Lane,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
250128,Skinners Lane,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
250128,Skinners Lane,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
250128,Skinners Lane,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
250128,Skinners Lane,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.04
250128,Skinners Lane,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.86
250128,Skinners Lane,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.83
250128,Skinners Lane,2023-06-06T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
250128,Skinners Lane,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
250128,Skinners Lane,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.1
250128,Skinners Lane,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.9
250128,Skinners Lane,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
250128,Skinners Lane,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
250128,Skinners Lane,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
250128,Skinners Lane,2023-06-06T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
250128,Skinners Lane,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
250128,Skinners Lane,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
250128,Skinners Lane,2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,22.8
250128,Skinners Lane,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
250128,Skinners Lane,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
250128,Skinners Lane,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
250128,Skinners Lane,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
250128,Skinners Lane,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,8.05
250128,Skinners Lane,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.87
250128,Skinners Lane,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.59
250128,Skinners Lane,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
250128,Skinners Lane,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
250128,Skinners Lane,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
250128,Skinners Lane,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
250128,Skinners Lane,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
250128,Skinners Lane,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.74
250128,Skinners Lane,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.3
250128,Skinners Lane,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.99
250128,Skinners Lane,2023-06-06T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
250128,Skinners Lane,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
250128,Skinners Lane,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.7
250128,Skinners Lane,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
250128,Skinners Lane,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
250128,Skinners Lane,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.12
250128,Skinners Lane,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
250128,Skinners Lane,2023-06-06T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
250128,Skinners Lane,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
250128,Skinners Lane,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
250128,Skinners Lane,2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,22.8
250128,Skinners Lane,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
250128,Skinners Lane,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
250128,Skinners Lane,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
250128,Skinners Lane,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
250128,Skinners Lane,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,9.59
250128,Skinners Lane,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,11.18
250128,Skinners Lane,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,11.21
250128,Skinners Lane,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,16.7
250128,Skinners Lane,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
250128,Skinners Lane,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
250128,Skinners Lane,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
250128,Skinners Lane,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
250128,Skinners Lane,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.24
250128,Skinners Lane,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.15
250128,Skinners Lane,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.86
250128,Skinners Lane,2023-06-06T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
250128,Skinners Lane,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
250128,Skinners Lane,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
250128,Skinners Lane,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
250128,Skinners Lane,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
250128,Skinners Lane,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
250128,Skinners Lane,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
250128,Skinners Lane,2023-06-06T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
250128,Skinners Lane,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
250128,Skinners Lane,2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,22.8
250128,Skinners Lane,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
250128,Skinners Lane,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
250128,Skinners Lane,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
250128,Skinners Lane,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
250128,Skinners Lane,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
250128,Skinners Lane,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,8.05
250128,Skinners Lane,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,10.12
250128,Skinners Lane,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,11.42
250128,Skinners Lane,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,16.3
250128,Skinners Lane,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
250128,Skinners Lane,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
250128,Skinners Lane,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
250128,Skinners Lane,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
250128,Skinners Lane,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
250128,Skinners Lane,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.69
250128,Skinners Lane,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.92
250128,Skinners Lane,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
250128,Skinners Lane,2023-06-06T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
250128,Skinners Lane,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
250128,Skinners Lane,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
250128,Skinners Lane,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
250128,Skinners Lane,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
250128,Skinners Lane,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
250128,Skinners Lane,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
250128,Skinners Lane,2023-06-06T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
250128,Skinners Lane,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
250128,Skinners Lane,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,22.7
250128,Skinners Lane,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
250128,Skinners Lane,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
250128,Skinners Lane,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
250128,Skinners Lane,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
250128,Skinners Lane,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
250128,Skinners Lane,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
250128,Skinners Lane,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,10.56
250128,Skinners Lane,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,10.14
250128,Skinners Lane,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,6.81
250128,Skinners Lane,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,22.8
250128,Skinners Lane,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
250128,Skinners Lane,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
250128,Skinners Lane,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
250128,Skinners Lane,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
250128,Skinners Lane,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.85
250128,Skinners Lane,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.34
250128,Skinners Lane,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
250128,Skinners Lane,2023-06-06T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
250128,Skinners Lane,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
250128,Skinners Lane,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
250128,Skinners Lane,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
250128,Skinners Lane,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
250128,Skinners Lane,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
250128,Skinners Lane,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
250128,Skinners Lane,2023-06-06T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
250128,Skinners Lane,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
250128,Skinners Lane,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
250128,Skinners Lane,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
250128,Skinners Lane,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,22.6
250128,Skinners Lane,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
250128,Skinners Lane,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
250128,Skinners Lane,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
250128,Skinners Lane,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
250128,Skinners Lane,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
250128,Skinners Lane,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
250128,Skinners Lane,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,8.66
250128,Skinners Lane,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,10.61
250128,Skinners Lane,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,6.35
250128,Skinners Lane,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,20.6
250128,Skinners Lane,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
250128,Skinners Lane,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
250128,Skinners Lane,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
250128,Skinners Lane,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.95
250128,Skinners Lane,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.79
250128,Skinners Lane,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.17
250128,Skinners Lane,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.81
250128,Skinners Lane,2023-06-06T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
250128,Skinners Lane,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
250128,Skinners Lane,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
250128,Skinners Lane,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
250128,Skinners Lane,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
250128,Skinners Lane,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
250128,Skinners Lane,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
250128,Skinners Lane,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
250128,Skinners Lane,2023-06-06T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
250128,Skinners Lane,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
250128,Skinners Lane,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
250128,Skinners Lane,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
250128,Skinners Lane,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,22.6
250128,Skinners Lane,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
250128,Skinners Lane,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
250128,Skinners Lane,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
250128,Skinners Lane,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
250128,Skinners Lane,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,11.16
250128,Skinners Lane,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,8.11
250128,Skinners Lane,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,8.06
250128,Skinners Lane,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,19.3
250128,Skinners Lane,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
250128,Skinners Lane,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
250128,Skinners Lane,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
250128,Skinners Lane,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
250128,Skinners Lane,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.45
250128,Skinners Lane,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.82
250128,Skinners Lane,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.04
250128,Skinners Lane,2023-06-06T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
250128,Skinners Lane,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
250128,Skinners Lane,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
250128,Skinners Lane,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.6
250128,Skinners Lane,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
250128,Skinners Lane,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
250128,Skinners Lane,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
250128,Skinners Lane,2023-06-06T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
250128,Skinners Lane,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
250128,Skinners Lane,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
250128,Skinners Lane,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
250128,Skinners Lane,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,22.6
250128,Skinners Lane,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
250128,Skinners Lane,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
250128,Skinners Lane,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
250128,Skinners Lane,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
250128,Skinners Lane,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
250128,Skinners Lane,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,11.51
250128,Skinners Lane,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,9.02
250128,Skinners Lane,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.15
250128,Skinners Lane,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
250128,Skinners Lane,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
250128,Skinners Lane,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
250128,Skinners Lane,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
250128,Skinners Lane,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
250128,Skinners Lane,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.38
250128,Skinners Lane,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.23
250128,Skinners Lane,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.18
250128,Skinners Lane,2023-06-06T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
250128,Skinners Lane,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
250128,Skinners Lane,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.7
250128,Skinners Lane,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.9
250128,Skinners Lane,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
250128,Skinners Lane,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.44
250128,Skinners Lane,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
250128,Skinners Lane,2023-06-06T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
250128,Skinners Lane,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
250128,Skinners Lane,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
250128,Skinners Lane,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
250128,Skinners Lane,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,22.6
250128,Skinners Lane,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
250128,Skinners Lane,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
250128,Skinners Lane,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
250128,Skinners Lane,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
250128,Skinners Lane,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
250128,Skinners Lane,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,9.63
250128,Skinners Lane,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,10.79
250128,Skinners Lane,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,13.14
250128,Skinners Lane,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
250128,Skinners Lane,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
250128,Skinners Lane,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
250128,Skinners Lane,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
250128,Skinners Lane,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
250128,Skinners Lane,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
250128,Skinners Lane,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.96
250128,Skinners Lane,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.36
250128,Skinners Lane,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.83
250128,Skinners Lane,2023-06-06T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
250128,Skinners Lane,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
250128,Skinners Lane,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.9
250128,Skinners Lane,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
250128,Skinners Lane,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
250128,Skinners Lane,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
250128,Skinners Lane,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
250128,Skinners Lane,2023-06-06T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
250128,Skinners Lane,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
250128,Skinners Lane,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
250128,Skinners Lane,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
250128,Skinners Lane,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,22.6
250128,Skinners Lane,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
250128,Skinners Lane,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
250128,Skinners Lane,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
250128,Skinners Lane,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
250128,Skinners Lane,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
250128,Skinners Lane,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
250128,Skinners Lane,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.8
250128,Skinners Lane,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.46
250128,Skinners Lane,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.01
250128,Skinners Lane,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
250128,Skinners Lane,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
250128,Skinners Lane,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
250128,Skinners Lane,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
250128,Skinners Lane,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
250128,Skinners Lane,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.24
250128,Skinners Lane,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.84
250128,Skinners Lane,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.52
250128,Skinners Lane,2023-06-06T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
250128,Skinners Lane,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
250128,Skinners Lane,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
250128,Skinners Lane,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
250128,Skinners Lane,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
250128,Skinners Lane,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
250128,Skinners Lane,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
250128,Skinners Lane,2023-06-06T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
250128,Skinners Lane,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
250128,Skinners Lane,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
250128,Skinners Lane,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
250128,Skinners Lane,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,22.5
250128,Skinners Lane,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
250128,Skinners Lane,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
250128,Skinners Lane,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
250128,Skinners Lane,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
250128,Skinners Lane,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,10.75
250128,Skinners Lane,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,8.3
250128,Skinners Lane,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.24
250128,Skinners Lane,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
250128,Skinners Lane,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
250128,Skinners Lane,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
250128,Skinners Lane,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
250128,Skinners Lane,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
250128,Skinners Lane,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.36
250128,Skinners Lane,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.12
250128,Skinners Lane,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.52
250128,Skinners Lane,2023-06-06T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
250128,Skinners Lane,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
250128,Skinners Lane,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
250128,Skinners Lane,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
250128,Skinners Lane,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
250128,Skinners Lane,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.58
250128,Skinners Lane,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
250128,Skinners Lane,2023-06-06T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
250128,Skinners Lane,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
250128,Skinners Lane,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
250128,Skinners Lane,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
250128,Skinners Lane,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,22.6
250128,Skinners Lane,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
250128,Skinners Lane,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
250128,Skinners Lane,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
250128,Skinners Lane,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
250128,Skinners Lane,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,4.08
250128,Skinners Lane,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,8.54
250128,Skinners Lane,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,8.86
250128,Skinners Lane,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
250128,Skinners Lane,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
250128,Skinners Lane,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
250128,Skinners Lane,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
250128,Skinners Lane,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
250128,Skinners Lane,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
250128,Skinners Lane,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.45
250128,Skinners Lane,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.91
250128,Skinners Lane,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
250128,Skinners Lane,2023-06-06T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
250128,Skinners Lane,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
250128,Skinners Lane,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
250128,Skinners Lane,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
250128,Skinners Lane,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
250128,Skinners Lane,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.72
250128,Skinners Lane,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.84
250128,Skinners Lane,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
250128,Skinners Lane,2023-06-06T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
250128,Skinners Lane,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
250128,Skinners Lane,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
250128,Skinners Lane,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,22.6
250128,Skinners Lane,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
250128,Skinners Lane,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
250128,Skinners Lane,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
250128,Skinners Lane,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
250128,Skinners Lane,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,5.73
250128,Skinners Lane,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.08
250128,Skinners Lane,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,8.28
250128,Skinners Lane,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
250128,Skinners Lane,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
250128,Skinners Lane,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
250128,Skinners Lane,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
250128,Skinners Lane,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
250128,Skinners Lane,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
250128,Skinners Lane,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
250128,Skinners Lane,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.21
250128,Skinners Lane,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
250128,Skinners Lane,2023-06-06T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
250128,Skinners Lane,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
250128,Skinners Lane,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
250128,Skinners Lane,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
250128,Skinners Lane,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
250128,Skinners Lane,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
250128,Skinners Lane,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.75
250128,Skinners Lane,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.42
250128,Skinners Lane,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
250128,Skinners Lane,2023-06-06T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
250128,Skinners Lane,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
250128,Skinners Lane,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
250128,Skinners Lane,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,22.7
250128,Skinners Lane,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
