Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
250128,Skinners Lane,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
250128,Skinners Lane,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
250128,Skinners Lane,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
250128,Skinners Lane,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
250128,Skinners Lane,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
250128,Skinners Lane,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,5.34
250128,Skinners Lane,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.78
250128,Skinners Lane,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,8.44
250128,Skinners Lane,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
250128,Skinners Lane,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
250128,Skinners Lane,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
250128,Skinners Lane,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
250128,Skinners Lane,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
250128,Skinners Lane,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.39
250128,Skinners Lane,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.96
250128,Skinners Lane,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
250128,Skinners Lane,2023-06-06T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
250128,Skinners Lane,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
250128,Skinners Lane,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
250128,Skinners Lane,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
250128,Skinners Lane,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
250128,Skinners Lane,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.93
250128,Skinners Lane,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.65
250128,Skinners Lane,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
250128,Skinners Lane,2023-06-06T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
250128,Skinners Lane,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
250128,Skinners Lane,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
250128,Skinners Lane,2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,22.7
250128,Skinners Lane,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
250128,Skinners Lane,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
250128,Skinners Lane,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
250128,Skinners Lane,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
250128,Skinners Lane,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
250128,Skinners Lane,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,3.46
250128,Skinners Lane,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,6.32
250128,Skinners Lane,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.82
250128,Skinners Lane,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,22.4
250128,Skinners Lane,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
250128,Skinners Lane,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
250128,Skinners Lane,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
250128,Skinners Lane,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
250128,Skinners Lane,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.36
250128,Skinners Lane,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.41
250128,Skinners Lane,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
250128,Skinners Lane,2023-06-06T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
250128,Skinners Lane,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
250128,Skinners Lane,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
250128,Skinners Lane,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
250128,Skinners Lane,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
250128,Skinners Lane,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.03
250128,Skinners Lane,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.71
250128,Skinners Lane,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
250128,Skinners Lane,2023-06-06T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
250128,Skinners Lane,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
250128,Skinners Lane,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
250128,Skinners Lane,2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,22.6
250128,Skinners Lane,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
250128,Skinners Lane,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
250128,Skinners Lane,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
250128,Skinners Lane,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
250128,Skinners Lane,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
250128,Skinners Lane,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,2.34
250128,Skinners Lane,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.7
250128,Skinners Lane,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.62
250128,Skinners Lane,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
250128,Skinners Lane,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
250128,Skinners Lane,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
250128,Skinners Lane,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
250128,Skinners Lane,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
250128,Skinners Lane,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
250128,Skinners Lane,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
250128,Skinners Lane,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.57
250128,Skinners Lane,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.38
250128,Skinners Lane,2023-06-06T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
250128,Skinners Lane,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
250128,Skinners Lane,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
250128,Skinners Lane,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
250128,Skinners Lane,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
250128,Skinners Lane,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.18
250128,Skinners Lane,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.67
250128,Skinners Lane,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
250128,Skinners Lane,2023-06-06T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
250128,Skinners Lane,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
250128,Skinners Lane,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
250128,Skinners Lane,2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,22.7
250128,Skinners Lane,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
250128,Skinners Lane,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
250128,Skinners Lane,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
250128,Skinners Lane,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
250128,Skinners Lane,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
250128,Skinners Lane,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
250128,Skinners Lane,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,4.17
250128,Skinners Lane,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.9
250128,Skinners Lane,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.71
250128,Skinners Lane,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,14.9
250128,Skinners Lane,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
250128,Skinners Lane,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
250128,Skinners Lane,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
250128,Skinners Lane,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
250128,Skinners Lane,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
250128,Skinners Lane,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
250128,Skinners Lane,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
250128,Skinners Lane,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.5
250128,Skinners Lane,2023-06-06T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
250128,Skinners Lane,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
250128,Skinners Lane,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
250128,Skinners Lane,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
250128,Skinners Lane,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
250128,Skinners Lane,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.23
250128,Skinners Lane,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.3
250128,Skinners Lane,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
250128,Skinners Lane,2023-06-06T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
250128,Skinners Lane,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
250128,Skinners Lane,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
250128,Skinners Lane,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,22.7
250128,Skinners Lane,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
250128,Skinners Lane,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
250128,Skinners Lane,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
250128,Skinners Lane,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
250128,Skinners Lane,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
250128,Skinners Lane,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,4.9
250128,Skinners Lane,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,6.25
250128,Skinners Lane,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.37
250128,Skinners Lane,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,15.5
250128,Skinners Lane,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
250128,Skinners Lane,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
250128,Skinners Lane,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
250128,Skinners Lane,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
250128,Skinners Lane,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
250128,Skinners Lane,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.71
250128,Skinners Lane,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
250128,Skinners Lane,2023-06-06T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
250128,Skinners Lane,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
250128,Skinners Lane,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.9
250128,Skinners Lane,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
250128,Skinners Lane,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.95
250128,Skinners Lane,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.21
250128,Skinners Lane,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
250128,Skinners Lane,2023-06-06T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
250128,Skinners Lane,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
250128,Skinners Lane,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-06T15:10:00.000+00:00,transformer,,Temperature,C,22.7
250128,Skinners Lane,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
250128,Skinners Lane,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
250128,Skinners Lane,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
250128,Skinners Lane,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
250128,Skinners Lane,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
250128,Skinners Lane,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
250128,Skinners Lane,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,3.38
250128,Skinners Lane,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.5
250128,Skinners Lane,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.18
250128,Skinners Lane,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
250128,Skinners Lane,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
250128,Skinners Lane,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
250128,Skinners Lane,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
250128,Skinners Lane,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
250128,Skinners Lane,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
250128,Skinners Lane,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
250128,Skinners Lane,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
250128,Skinners Lane,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
250128,Skinners Lane,2023-06-06T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
250128,Skinners Lane,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
250128,Skinners Lane,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
250128,Skinners Lane,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
250128,Skinners Lane,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.82
250128,Skinners Lane,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.08
250128,Skinners Lane,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
250128,Skinners Lane,2023-06-06T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
250128,Skinners Lane,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
250128,Skinners Lane,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
250128,Skinners Lane,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
250128,Skinners Lane,2023-06-06T15:00:00.000+00:00,transformer,,Temperature,C,22.8
250128,Skinners Lane,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
250128,Skinners Lane,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
250128,Skinners Lane,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
250128,Skinners Lane,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
250128,Skinners Lane,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
250128,Skinners Lane,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,4.09
250128,Skinners Lane,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,3.58
250128,Skinners Lane,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.54
250128,Skinners Lane,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,17.2
250128,Skinners Lane,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
250128,Skinners Lane,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
250128,Skinners Lane,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
250128,Skinners Lane,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
250128,Skinners Lane,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
250128,Skinners Lane,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.39
250128,Skinners Lane,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
250128,Skinners Lane,2023-06-06T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
250128,Skinners Lane,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
250128,Skinners Lane,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
250128,Skinners Lane,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
250128,Skinners Lane,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.23
250128,Skinners Lane,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.76
250128,Skinners Lane,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
250128,Skinners Lane,2023-06-06T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
250128,Skinners Lane,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
250128,Skinners Lane,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
250128,Skinners Lane,2023-06-06T14:50:00.000+00:00,transformer,,Temperature,C,22.8
250128,Skinners Lane,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
250128,Skinners Lane,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
250128,Skinners Lane,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
250128,Skinners Lane,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
250128,Skinners Lane,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,3.02
250128,Skinners Lane,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,2.62
250128,Skinners Lane,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,4.33
250128,Skinners Lane,2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,26.5
250128,Skinners Lane,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
250128,Skinners Lane,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
250128,Skinners Lane,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
250128,Skinners Lane,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
250128,Skinners Lane,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
250128,Skinners Lane,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
250128,Skinners Lane,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
250128,Skinners Lane,2023-06-06T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
250128,Skinners Lane,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
250128,Skinners Lane,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
250128,Skinners Lane,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
250128,Skinners Lane,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.37
250128,Skinners Lane,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.5
250128,Skinners Lane,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
250128,Skinners Lane,2023-06-06T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
250128,Skinners Lane,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
250128,Skinners Lane,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
250128,Skinners Lane,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
250128,Skinners Lane,2023-06-06T14:40:00.000+00:00,transformer,,Temperature,C,22.8
250128,Skinners Lane,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
250128,Skinners Lane,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
250128,Skinners Lane,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
250128,Skinners Lane,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
250128,Skinners Lane,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
250128,Skinners Lane,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.69
250128,Skinners Lane,2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,1.5
250128,Skinners Lane,2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.87
250128,Skinners Lane,2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
250128,Skinners Lane,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
250128,Skinners Lane,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
250128,Skinners Lane,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
250128,Skinners Lane,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
250128,Skinners Lane,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
250128,Skinners Lane,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
250128,Skinners Lane,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
250128,Skinners Lane,2023-06-06T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
250128,Skinners Lane,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
250128,Skinners Lane,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
250128,Skinners Lane,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
250128,Skinners Lane,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.74
250128,Skinners Lane,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.75
250128,Skinners Lane,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
250128,Skinners Lane,2023-06-06T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
250128,Skinners Lane,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
250128,Skinners Lane,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
250128,Skinners Lane,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
250128,Skinners Lane,2023-06-06T14:30:00.000+00:00,transformer,,Temperature,C,22.7
250128,Skinners Lane,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
250128,Skinners Lane,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
250128,Skinners Lane,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
250128,Skinners Lane,2023-06-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
250128,Skinners Lane,2023-06-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
250128,Skinners Lane,2023-06-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,1.23
250128,Skinners Lane,2023-06-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.72
250128,Skinners Lane,2023-06-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.83
250128,Skinners Lane,2023-06-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,17.0
250128,Skinners Lane,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
250128,Skinners Lane,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
250128,Skinners Lane,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
250128,Skinners Lane,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
250128,Skinners Lane,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
250128,Skinners Lane,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
250128,Skinners Lane,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
250128,Skinners Lane,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
250128,Skinners Lane,2023-06-06T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
250128,Skinners Lane,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
250128,Skinners Lane,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
250128,Skinners Lane,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
250128,Skinners Lane,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.7
250128,Skinners Lane,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.66
250128,Skinners Lane,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
250128,Skinners Lane,2023-06-06T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
250128,Skinners Lane,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
250128,Skinners Lane,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
250128,Skinners Lane,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
250128,Skinners Lane,2023-06-06T14:20:00.000+00:00,transformer,,Temperature,C,22.8
250128,Skinners Lane,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
250128,Skinners Lane,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250128,Skinners Lane,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
250128,Skinners Lane,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
250128,Skinners Lane,2023-06-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
250128,Skinners Lane,2023-06-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
250128,Skinners Lane,2023-06-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.88
250128,Skinners Lane,2023-06-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.18
250128,Skinners Lane,2023-06-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.01
250128,Skinners Lane,2023-06-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,13.3
250128,Skinners Lane,2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.9
250128,Skinners Lane,2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
250128,Skinners Lane,2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
250128,Skinners Lane,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
250128,Skinners Lane,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
250128,Skinners Lane,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
250128,Skinners Lane,2023-06-06T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
250128,Skinners Lane,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
250128,Skinners Lane,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
250128,Skinners Lane,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
250128,Skinners Lane,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.74
250128,Skinners Lane,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.02
250128,Skinners Lane,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
250128,Skinners Lane,2023-06-06T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
250128,Skinners Lane,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
250128,Skinners Lane,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
250128,Skinners Lane,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
250128,Skinners Lane,2023-06-06T14:10:00.000+00:00,transformer,,Temperature,C,22.8
250128,Skinners Lane,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
250128,Skinners Lane,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
250128,Skinners Lane,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
250128,Skinners Lane,2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
250128,Skinners Lane,2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
250128,Skinners Lane,2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,1.62
250128,Skinners Lane,2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.85
250128,Skinners Lane,2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,14.6
250128,Skinners Lane,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
250128,Skinners Lane,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
250128,Skinners Lane,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
250128,Skinners Lane,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
250128,Skinners Lane,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
250128,Skinners Lane,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
250128,Skinners Lane,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
250128,Skinners Lane,2023-06-06T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
250128,Skinners Lane,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
250128,Skinners Lane,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
250128,Skinners Lane,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
250128,Skinners Lane,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.79
250128,Skinners Lane,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.45
250128,Skinners Lane,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
250128,Skinners Lane,2023-06-06T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
250128,Skinners Lane,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
250128,Skinners Lane,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
250128,Skinners Lane,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
250128,Skinners Lane,2023-06-06T14:00:00.000+00:00,transformer,,Temperature,C,22.7
250128,Skinners Lane,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
250128,Skinners Lane,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
250128,Skinners Lane,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
250128,Skinners Lane,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
250128,Skinners Lane,2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
250128,Skinners Lane,2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,1.12
250128,Skinners Lane,2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.66
250128,Skinners Lane,2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.73
250128,Skinners Lane,2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,14.9
250128,Skinners Lane,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
250128,Skinners Lane,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
250128,Skinners Lane,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
250128,Skinners Lane,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
250128,Skinners Lane,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
250128,Skinners Lane,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.89
250128,Skinners Lane,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
250128,Skinners Lane,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
250128,Skinners Lane,2023-06-06T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
250128,Skinners Lane,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
250128,Skinners Lane,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
250128,Skinners Lane,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
250128,Skinners Lane,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.09
250128,Skinners Lane,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.69
250128,Skinners Lane,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
250128,Skinners Lane,2023-06-06T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
250128,Skinners Lane,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
250128,Skinners Lane,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
250128,Skinners Lane,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
250128,Skinners Lane,2023-06-06T13:50:00.000+00:00,transformer,,Temperature,C,22.8
250128,Skinners Lane,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
250128,Skinners Lane,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
250128,Skinners Lane,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
250128,Skinners Lane,2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
250128,Skinners Lane,2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
250128,Skinners Lane,2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,4.81
250128,Skinners Lane,2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.77
250128,Skinners Lane,2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.25
250128,Skinners Lane,2023-06-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,26.9
250128,Skinners Lane,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
250128,Skinners Lane,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
250128,Skinners Lane,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
250128,Skinners Lane,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
250128,Skinners Lane,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.61
250128,Skinners Lane,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
250128,Skinners Lane,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
250128,Skinners Lane,2023-06-06T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
250128,Skinners Lane,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.3
250128,Skinners Lane,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
250128,Skinners Lane,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
250128,Skinners Lane,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.69
250128,Skinners Lane,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.59
250128,Skinners Lane,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
250128,Skinners Lane,2023-06-06T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
250128,Skinners Lane,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
250128,Skinners Lane,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
250128,Skinners Lane,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-06T13:40:00.000+00:00,transformer,,Temperature,C,22.7
250128,Skinners Lane,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
250128,Skinners Lane,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
250128,Skinners Lane,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
250128,Skinners Lane,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
250128,Skinners Lane,2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
250128,Skinners Lane,2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
250128,Skinners Lane,2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.93
250128,Skinners Lane,2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.24
250128,Skinners Lane,2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,3.79
250128,Skinners Lane,2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
250128,Skinners Lane,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
250128,Skinners Lane,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
250128,Skinners Lane,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
250128,Skinners Lane,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
250128,Skinners Lane,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
250128,Skinners Lane,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
250128,Skinners Lane,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
250128,Skinners Lane,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
250128,Skinners Lane,2023-06-06T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
250128,Skinners Lane,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
250128,Skinners Lane,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
250128,Skinners Lane,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
250128,Skinners Lane,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
250128,Skinners Lane,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.94
250128,Skinners Lane,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.47
250128,Skinners Lane,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
250128,Skinners Lane,2023-06-06T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
