Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
250128,Skinners Lane,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
250128,Skinners Lane,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
250128,Skinners Lane,2023-06-06T13:30:00.000+00:00,transformer,,Temperature,C,22.7
250128,Skinners Lane,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
250128,Skinners Lane,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
250128,Skinners Lane,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
250128,Skinners Lane,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
250128,Skinners Lane,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
250128,Skinners Lane,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
250128,Skinners Lane,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,3.08
250128,Skinners Lane,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.58
250128,Skinners Lane,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.06
250128,Skinners Lane,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
250128,Skinners Lane,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
250128,Skinners Lane,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
250128,Skinners Lane,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
250128,Skinners Lane,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
250128,Skinners Lane,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
250128,Skinners Lane,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
250128,Skinners Lane,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
250128,Skinners Lane,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
250128,Skinners Lane,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
250128,Skinners Lane,2023-06-06T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
250128,Skinners Lane,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
250128,Skinners Lane,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
250128,Skinners Lane,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
250128,Skinners Lane,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
250128,Skinners Lane,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.94
250128,Skinners Lane,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.53
250128,Skinners Lane,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
250128,Skinners Lane,2023-06-06T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
250128,Skinners Lane,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
250128,Skinners Lane,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
250128,Skinners Lane,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
250128,Skinners Lane,2023-06-06T13:20:00.000+00:00,transformer,,Temperature,C,22.8
250128,Skinners Lane,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
250128,Skinners Lane,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250128,Skinners Lane,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
250128,Skinners Lane,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
250128,Skinners Lane,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
250128,Skinners Lane,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
250128,Skinners Lane,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,1.51
250128,Skinners Lane,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.45
250128,Skinners Lane,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,4.54
250128,Skinners Lane,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
250128,Skinners Lane,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
250128,Skinners Lane,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
250128,Skinners Lane,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
250128,Skinners Lane,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
250128,Skinners Lane,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
250128,Skinners Lane,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
250128,Skinners Lane,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
250128,Skinners Lane,2023-06-06T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
250128,Skinners Lane,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
250128,Skinners Lane,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
250128,Skinners Lane,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
250128,Skinners Lane,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
250128,Skinners Lane,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.79
250128,Skinners Lane,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.62
250128,Skinners Lane,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
250128,Skinners Lane,2023-06-06T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
250128,Skinners Lane,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
250128,Skinners Lane,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
250128,Skinners Lane,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
250128,Skinners Lane,2023-06-06T13:10:00.000+00:00,transformer,,Temperature,C,22.8
250128,Skinners Lane,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
250128,Skinners Lane,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
250128,Skinners Lane,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
250128,Skinners Lane,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
250128,Skinners Lane,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
250128,Skinners Lane,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,3.31
250128,Skinners Lane,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,2.62
250128,Skinners Lane,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,3.29
250128,Skinners Lane,2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,25.1
250128,Skinners Lane,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
250128,Skinners Lane,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
250128,Skinners Lane,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
250128,Skinners Lane,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
250128,Skinners Lane,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
250128,Skinners Lane,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
250128,Skinners Lane,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.35
250128,Skinners Lane,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
250128,Skinners Lane,2023-06-06T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
250128,Skinners Lane,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
250128,Skinners Lane,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
250128,Skinners Lane,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
250128,Skinners Lane,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
250128,Skinners Lane,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.06
250128,Skinners Lane,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.49
250128,Skinners Lane,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
250128,Skinners Lane,2023-06-06T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
250128,Skinners Lane,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
250128,Skinners Lane,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
250128,Skinners Lane,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-06T13:00:00.000+00:00,transformer,,Temperature,C,22.9
250128,Skinners Lane,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
250128,Skinners Lane,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
250128,Skinners Lane,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
250128,Skinners Lane,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
250128,Skinners Lane,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
250128,Skinners Lane,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,3.96
250128,Skinners Lane,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,1.86
250128,Skinners Lane,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,3.16
250128,Skinners Lane,2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
250128,Skinners Lane,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
250128,Skinners Lane,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
250128,Skinners Lane,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
250128,Skinners Lane,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
250128,Skinners Lane,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.45
250128,Skinners Lane,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
250128,Skinners Lane,2023-06-06T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
250128,Skinners Lane,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
250128,Skinners Lane,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
250128,Skinners Lane,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
250128,Skinners Lane,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
250128,Skinners Lane,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.54
250128,Skinners Lane,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.7
250128,Skinners Lane,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
250128,Skinners Lane,2023-06-06T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
250128,Skinners Lane,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
250128,Skinners Lane,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-06T12:50:00.000+00:00,transformer,,Temperature,C,22.9
250128,Skinners Lane,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
250128,Skinners Lane,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
250128,Skinners Lane,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
250128,Skinners Lane,2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
250128,Skinners Lane,2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
250128,Skinners Lane,2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,4.21
250128,Skinners Lane,2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,2.76
250128,Skinners Lane,2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,3.91
250128,Skinners Lane,2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
250128,Skinners Lane,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
250128,Skinners Lane,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
250128,Skinners Lane,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
250128,Skinners Lane,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
250128,Skinners Lane,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
250128,Skinners Lane,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
250128,Skinners Lane,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
250128,Skinners Lane,2023-06-06T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
250128,Skinners Lane,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
250128,Skinners Lane,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
250128,Skinners Lane,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
250128,Skinners Lane,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
250128,Skinners Lane,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.0
250128,Skinners Lane,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.41
250128,Skinners Lane,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
250128,Skinners Lane,2023-06-06T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
250128,Skinners Lane,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
250128,Skinners Lane,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
250128,Skinners Lane,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
250128,Skinners Lane,2023-06-06T12:40:00.000+00:00,transformer,,Temperature,C,23.1
250128,Skinners Lane,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
250128,Skinners Lane,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
250128,Skinners Lane,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
250128,Skinners Lane,2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
250128,Skinners Lane,2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
250128,Skinners Lane,2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,0.18
250128,Skinners Lane,2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,1.53
250128,Skinners Lane,2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.22
250128,Skinners Lane,2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,26.1
250128,Skinners Lane,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
250128,Skinners Lane,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
250128,Skinners Lane,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
250128,Skinners Lane,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
250128,Skinners Lane,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
250128,Skinners Lane,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.2
250128,Skinners Lane,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
250128,Skinners Lane,2023-06-06T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
250128,Skinners Lane,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
250128,Skinners Lane,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
250128,Skinners Lane,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
250128,Skinners Lane,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
250128,Skinners Lane,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.84
250128,Skinners Lane,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.62
250128,Skinners Lane,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
250128,Skinners Lane,2023-06-06T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
250128,Skinners Lane,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
250128,Skinners Lane,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
250128,Skinners Lane,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
250128,Skinners Lane,2023-06-06T12:30:00.000+00:00,transformer,,Temperature,C,23.3
250128,Skinners Lane,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
250128,Skinners Lane,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
250128,Skinners Lane,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
250128,Skinners Lane,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
250128,Skinners Lane,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.45
250128,Skinners Lane,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,2.58
250128,Skinners Lane,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.63
250128,Skinners Lane,2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
250128,Skinners Lane,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
250128,Skinners Lane,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
250128,Skinners Lane,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
250128,Skinners Lane,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
250128,Skinners Lane,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
250128,Skinners Lane,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
250128,Skinners Lane,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.24
250128,Skinners Lane,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
250128,Skinners Lane,2023-06-06T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
250128,Skinners Lane,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
250128,Skinners Lane,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
250128,Skinners Lane,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
250128,Skinners Lane,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
250128,Skinners Lane,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.26
250128,Skinners Lane,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.53
250128,Skinners Lane,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
250128,Skinners Lane,2023-06-06T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
250128,Skinners Lane,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
250128,Skinners Lane,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
250128,Skinners Lane,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-06T12:20:00.000+00:00,transformer,,Temperature,C,23.5
250128,Skinners Lane,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
250128,Skinners Lane,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
250128,Skinners Lane,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
250128,Skinners Lane,2023-06-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
250128,Skinners Lane,2023-06-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,2.22
250128,Skinners Lane,2023-06-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,2.71
250128,Skinners Lane,2023-06-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,4.31
250128,Skinners Lane,2023-06-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
250128,Skinners Lane,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
250128,Skinners Lane,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
250128,Skinners Lane,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
250128,Skinners Lane,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
250128,Skinners Lane,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
250128,Skinners Lane,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
250128,Skinners Lane,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.01
250128,Skinners Lane,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
250128,Skinners Lane,2023-06-06T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
250128,Skinners Lane,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
250128,Skinners Lane,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
250128,Skinners Lane,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
250128,Skinners Lane,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
250128,Skinners Lane,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.58
250128,Skinners Lane,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.9
250128,Skinners Lane,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
250128,Skinners Lane,2023-06-06T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
250128,Skinners Lane,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
250128,Skinners Lane,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
250128,Skinners Lane,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
250128,Skinners Lane,2023-06-06T12:10:00.000+00:00,transformer,,Temperature,C,23.6
250128,Skinners Lane,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
250128,Skinners Lane,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
250128,Skinners Lane,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
250128,Skinners Lane,2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
250128,Skinners Lane,2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,2.04
250128,Skinners Lane,2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.12
250128,Skinners Lane,2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,3.79
250128,Skinners Lane,2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
250128,Skinners Lane,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
250128,Skinners Lane,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
250128,Skinners Lane,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
250128,Skinners Lane,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
250128,Skinners Lane,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
250128,Skinners Lane,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.01
250128,Skinners Lane,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
250128,Skinners Lane,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
250128,Skinners Lane,2023-06-06T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
250128,Skinners Lane,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
250128,Skinners Lane,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
250128,Skinners Lane,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
250128,Skinners Lane,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
250128,Skinners Lane,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.36
250128,Skinners Lane,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.88
250128,Skinners Lane,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
250128,Skinners Lane,2023-06-06T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
250128,Skinners Lane,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
250128,Skinners Lane,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
250128,Skinners Lane,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-06T12:00:00.000+00:00,transformer,,Temperature,C,23.8
250128,Skinners Lane,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
250128,Skinners Lane,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
250128,Skinners Lane,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
250128,Skinners Lane,2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
250128,Skinners Lane,2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,3.65
250128,Skinners Lane,2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.66
250128,Skinners Lane,2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,2.97
250128,Skinners Lane,2023-06-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,21.2
250128,Skinners Lane,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
250128,Skinners Lane,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
250128,Skinners Lane,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
250128,Skinners Lane,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
250128,Skinners Lane,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
250128,Skinners Lane,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.81
250128,Skinners Lane,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
250128,Skinners Lane,2023-06-06T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
250128,Skinners Lane,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
250128,Skinners Lane,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.2
250128,Skinners Lane,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
250128,Skinners Lane,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
250128,Skinners Lane,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.06
250128,Skinners Lane,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
250128,Skinners Lane,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
250128,Skinners Lane,2023-06-06T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
250128,Skinners Lane,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
250128,Skinners Lane,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
250128,Skinners Lane,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
250128,Skinners Lane,2023-06-06T11:50:00.000+00:00,transformer,,Temperature,C,24.2
250128,Skinners Lane,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
250128,Skinners Lane,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
250128,Skinners Lane,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
250128,Skinners Lane,2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
250128,Skinners Lane,2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
250128,Skinners Lane,2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
250128,Skinners Lane,2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,0.75
250128,Skinners Lane,2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.75
250128,Skinners Lane,2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,4.7
250128,Skinners Lane,2023-06-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
250128,Skinners Lane,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
250128,Skinners Lane,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
250128,Skinners Lane,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
250128,Skinners Lane,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
250128,Skinners Lane,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
250128,Skinners Lane,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
250128,Skinners Lane,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
250128,Skinners Lane,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
250128,Skinners Lane,2023-06-06T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
250128,Skinners Lane,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
250128,Skinners Lane,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
250128,Skinners Lane,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
250128,Skinners Lane,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
250128,Skinners Lane,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.61
250128,Skinners Lane,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.36
250128,Skinners Lane,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
250128,Skinners Lane,2023-06-06T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
250128,Skinners Lane,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
250128,Skinners Lane,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
250128,Skinners Lane,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
250128,Skinners Lane,2023-06-06T11:40:00.000+00:00,transformer,,Temperature,C,24.6
250128,Skinners Lane,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
250128,Skinners Lane,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
250128,Skinners Lane,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
250128,Skinners Lane,2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
250128,Skinners Lane,2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
250128,Skinners Lane,2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,1.27
250128,Skinners Lane,2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,3.13
250128,Skinners Lane,2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,3.79
250128,Skinners Lane,2023-06-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,14.3
250128,Skinners Lane,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
250128,Skinners Lane,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
250128,Skinners Lane,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
250128,Skinners Lane,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
250128,Skinners Lane,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.14
250128,Skinners Lane,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.4
250128,Skinners Lane,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
250128,Skinners Lane,2023-06-06T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
250128,Skinners Lane,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
250128,Skinners Lane,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
250128,Skinners Lane,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
250128,Skinners Lane,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
250128,Skinners Lane,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.88
250128,Skinners Lane,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.0
250128,Skinners Lane,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
250128,Skinners Lane,2023-06-06T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
250128,Skinners Lane,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
250128,Skinners Lane,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
250128,Skinners Lane,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
250128,Skinners Lane,2023-06-06T11:30:00.000+00:00,transformer,,Temperature,C,24.6
250128,Skinners Lane,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
250128,Skinners Lane,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
250128,Skinners Lane,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
250128,Skinners Lane,2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
250128,Skinners Lane,2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,3.25
250128,Skinners Lane,2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,4.4
250128,Skinners Lane,2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,3.36
250128,Skinners Lane,2023-06-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,23.1
250128,Skinners Lane,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
250128,Skinners Lane,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
250128,Skinners Lane,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
250128,Skinners Lane,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
250128,Skinners Lane,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
250128,Skinners Lane,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
250128,Skinners Lane,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
250128,Skinners Lane,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
250128,Skinners Lane,2023-06-06T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
250128,Skinners Lane,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
250128,Skinners Lane,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
250128,Skinners Lane,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
250128,Skinners Lane,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
250128,Skinners Lane,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.23
250128,Skinners Lane,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.65
250128,Skinners Lane,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
250128,Skinners Lane,2023-06-06T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
250128,Skinners Lane,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
250128,Skinners Lane,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
250128,Skinners Lane,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-06T11:20:00.000+00:00,transformer,,Temperature,C,24.8
250128,Skinners Lane,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
250128,Skinners Lane,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
250128,Skinners Lane,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
250128,Skinners Lane,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
250128,Skinners Lane,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,2.71
250128,Skinners Lane,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,0.85
250128,Skinners Lane,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,3.63
250128,Skinners Lane,2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,24.7
250128,Skinners Lane,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
250128,Skinners Lane,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
250128,Skinners Lane,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
250128,Skinners Lane,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.63
250128,Skinners Lane,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
250128,Skinners Lane,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
250128,Skinners Lane,2023-06-06T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
250128,Skinners Lane,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
250128,Skinners Lane,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
250128,Skinners Lane,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
250128,Skinners Lane,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
250128,Skinners Lane,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.26
250128,Skinners Lane,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.25
250128,Skinners Lane,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
250128,Skinners Lane,2023-06-06T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
250128,Skinners Lane,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
250128,Skinners Lane,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
250128,Skinners Lane,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-06T11:10:00.000+00:00,transformer,,Temperature,C,24.7
250128,Skinners Lane,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
250128,Skinners Lane,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
250128,Skinners Lane,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
250128,Skinners Lane,2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
250128,Skinners Lane,2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.37
250128,Skinners Lane,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,1.83
250128,Skinners Lane,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.03
250128,Skinners Lane,2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
250128,Skinners Lane,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
250128,Skinners Lane,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
250128,Skinners Lane,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
250128,Skinners Lane,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
250128,Skinners Lane,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
250128,Skinners Lane,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
250128,Skinners Lane,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
250128,Skinners Lane,2023-06-06T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
250128,Skinners Lane,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
250128,Skinners Lane,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
250128,Skinners Lane,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
250128,Skinners Lane,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
