Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.22
250128,Skinners Lane,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.24
250128,Skinners Lane,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
250128,Skinners Lane,2023-06-06T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
250128,Skinners Lane,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
250128,Skinners Lane,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
250128,Skinners Lane,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
250128,Skinners Lane,2023-06-06T11:00:00.000+00:00,transformer,,Temperature,C,24.4
250128,Skinners Lane,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
250128,Skinners Lane,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
250128,Skinners Lane,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
250128,Skinners Lane,2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
250128,Skinners Lane,2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,0.55
250128,Skinners Lane,2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,0.59
250128,Skinners Lane,2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.21
250128,Skinners Lane,2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,20.6
250128,Skinners Lane,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
250128,Skinners Lane,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
250128,Skinners Lane,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
250128,Skinners Lane,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
250128,Skinners Lane,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
250128,Skinners Lane,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
250128,Skinners Lane,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
250128,Skinners Lane,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
250128,Skinners Lane,2023-06-06T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
250128,Skinners Lane,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
250128,Skinners Lane,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
250128,Skinners Lane,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
250128,Skinners Lane,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
250128,Skinners Lane,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.95
250128,Skinners Lane,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.07
250128,Skinners Lane,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
250128,Skinners Lane,2023-06-06T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
250128,Skinners Lane,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
250128,Skinners Lane,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
250128,Skinners Lane,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-06T10:50:00.000+00:00,transformer,,Temperature,C,24.1
250128,Skinners Lane,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
250128,Skinners Lane,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
250128,Skinners Lane,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
250128,Skinners Lane,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
250128,Skinners Lane,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.76
250128,Skinners Lane,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.17
250128,Skinners Lane,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,4.1
250128,Skinners Lane,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,12.7
250128,Skinners Lane,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
250128,Skinners Lane,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
250128,Skinners Lane,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
250128,Skinners Lane,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
250128,Skinners Lane,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
250128,Skinners Lane,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
250128,Skinners Lane,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.39
250128,Skinners Lane,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
250128,Skinners Lane,2023-06-06T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
250128,Skinners Lane,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
250128,Skinners Lane,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
250128,Skinners Lane,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
250128,Skinners Lane,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
250128,Skinners Lane,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.71
250128,Skinners Lane,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.15
250128,Skinners Lane,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
250128,Skinners Lane,2023-06-06T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
250128,Skinners Lane,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
250128,Skinners Lane,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
250128,Skinners Lane,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
250128,Skinners Lane,2023-06-06T10:40:00.000+00:00,transformer,,Temperature,C,23.7
250128,Skinners Lane,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
250128,Skinners Lane,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
250128,Skinners Lane,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
250128,Skinners Lane,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
250128,Skinners Lane,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.38
250128,Skinners Lane,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.76
250128,Skinners Lane,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.54
250128,Skinners Lane,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,17.7
250128,Skinners Lane,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
250128,Skinners Lane,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
250128,Skinners Lane,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
250128,Skinners Lane,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
250128,Skinners Lane,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
250128,Skinners Lane,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
250128,Skinners Lane,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
250128,Skinners Lane,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
250128,Skinners Lane,2023-06-06T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
250128,Skinners Lane,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
250128,Skinners Lane,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
250128,Skinners Lane,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
250128,Skinners Lane,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
250128,Skinners Lane,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.82
250128,Skinners Lane,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.94
250128,Skinners Lane,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
250128,Skinners Lane,2023-06-06T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
250128,Skinners Lane,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
250128,Skinners Lane,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
250128,Skinners Lane,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-06T10:30:00.000+00:00,transformer,,Temperature,C,23.3
250128,Skinners Lane,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
250128,Skinners Lane,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
250128,Skinners Lane,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
250128,Skinners Lane,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
250128,Skinners Lane,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,0.25
250128,Skinners Lane,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.73
250128,Skinners Lane,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.77
250128,Skinners Lane,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,16.0
250128,Skinners Lane,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
250128,Skinners Lane,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
250128,Skinners Lane,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
250128,Skinners Lane,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
250128,Skinners Lane,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
250128,Skinners Lane,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
250128,Skinners Lane,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.77
250128,Skinners Lane,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
250128,Skinners Lane,2023-06-06T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
250128,Skinners Lane,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
250128,Skinners Lane,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
250128,Skinners Lane,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
250128,Skinners Lane,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
250128,Skinners Lane,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.81
250128,Skinners Lane,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.27
250128,Skinners Lane,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
250128,Skinners Lane,2023-06-06T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
250128,Skinners Lane,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
250128,Skinners Lane,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
250128,Skinners Lane,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
250128,Skinners Lane,2023-06-06T10:20:00.000+00:00,transformer,,Temperature,C,23.1
250128,Skinners Lane,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
250128,Skinners Lane,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
250128,Skinners Lane,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
250128,Skinners Lane,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
250128,Skinners Lane,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,1.88
250128,Skinners Lane,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,0.5
250128,Skinners Lane,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,4.9
250128,Skinners Lane,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,14.3
250128,Skinners Lane,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
250128,Skinners Lane,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.6
250128,Skinners Lane,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
250128,Skinners Lane,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
250128,Skinners Lane,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
250128,Skinners Lane,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
250128,Skinners Lane,2023-06-06T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
250128,Skinners Lane,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
250128,Skinners Lane,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
250128,Skinners Lane,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
250128,Skinners Lane,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
250128,Skinners Lane,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.35
250128,Skinners Lane,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.39
250128,Skinners Lane,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
250128,Skinners Lane,2023-06-06T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
250128,Skinners Lane,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
250128,Skinners Lane,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
250128,Skinners Lane,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,23.1
250128,Skinners Lane,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
250128,Skinners Lane,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
250128,Skinners Lane,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
250128,Skinners Lane,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
250128,Skinners Lane,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,0.93
250128,Skinners Lane,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,1.98
250128,Skinners Lane,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,3.98
250128,Skinners Lane,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,15.0
250128,Skinners Lane,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.1
250128,Skinners Lane,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
250128,Skinners Lane,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
250128,Skinners Lane,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
250128,Skinners Lane,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
250128,Skinners Lane,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
250128,Skinners Lane,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
250128,Skinners Lane,2023-06-06T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
250128,Skinners Lane,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
250128,Skinners Lane,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
250128,Skinners Lane,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
250128,Skinners Lane,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
250128,Skinners Lane,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.06
250128,Skinners Lane,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
250128,Skinners Lane,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
250128,Skinners Lane,2023-06-06T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
250128,Skinners Lane,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
250128,Skinners Lane,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,22.7
250128,Skinners Lane,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
250128,Skinners Lane,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
250128,Skinners Lane,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
250128,Skinners Lane,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
250128,Skinners Lane,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,2.32
250128,Skinners Lane,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,3.18
250128,Skinners Lane,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,3.78
250128,Skinners Lane,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,23.5
250128,Skinners Lane,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
250128,Skinners Lane,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
250128,Skinners Lane,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
250128,Skinners Lane,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
250128,Skinners Lane,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
250128,Skinners Lane,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
250128,Skinners Lane,2023-06-06T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
250128,Skinners Lane,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
250128,Skinners Lane,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
250128,Skinners Lane,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
250128,Skinners Lane,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
250128,Skinners Lane,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.78
250128,Skinners Lane,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.56
250128,Skinners Lane,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
250128,Skinners Lane,2023-06-06T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
250128,Skinners Lane,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
250128,Skinners Lane,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
250128,Skinners Lane,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
250128,Skinners Lane,2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,21.7
250128,Skinners Lane,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
250128,Skinners Lane,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
250128,Skinners Lane,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
250128,Skinners Lane,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
250128,Skinners Lane,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,0.78
250128,Skinners Lane,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,1.06
250128,Skinners Lane,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,4.19
250128,Skinners Lane,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,20.3
250128,Skinners Lane,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
250128,Skinners Lane,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
250128,Skinners Lane,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
250128,Skinners Lane,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
250128,Skinners Lane,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
250128,Skinners Lane,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
250128,Skinners Lane,2023-06-06T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
250128,Skinners Lane,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
250128,Skinners Lane,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
250128,Skinners Lane,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
250128,Skinners Lane,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
250128,Skinners Lane,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.15
250128,Skinners Lane,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.6
250128,Skinners Lane,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
250128,Skinners Lane,2023-06-06T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
250128,Skinners Lane,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
250128,Skinners Lane,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
250128,Skinners Lane,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
250128,Skinners Lane,2023-06-06T09:40:00.000+00:00,transformer,,Temperature,C,20.8
250128,Skinners Lane,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
250128,Skinners Lane,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
250128,Skinners Lane,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
250128,Skinners Lane,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
250128,Skinners Lane,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
250128,Skinners Lane,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,0.29
250128,Skinners Lane,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,1.4
250128,Skinners Lane,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,4.49
250128,Skinners Lane,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,10.7
250128,Skinners Lane,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
250128,Skinners Lane,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
250128,Skinners Lane,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
250128,Skinners Lane,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
250128,Skinners Lane,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
250128,Skinners Lane,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
250128,Skinners Lane,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
250128,Skinners Lane,2023-06-06T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
250128,Skinners Lane,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
250128,Skinners Lane,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
250128,Skinners Lane,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
250128,Skinners Lane,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
250128,Skinners Lane,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.54
250128,Skinners Lane,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.0
250128,Skinners Lane,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
250128,Skinners Lane,2023-06-06T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
250128,Skinners Lane,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
250128,Skinners Lane,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
250128,Skinners Lane,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
250128,Skinners Lane,2023-06-06T09:30:00.000+00:00,transformer,,Temperature,C,20.5
250128,Skinners Lane,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
250128,Skinners Lane,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
250128,Skinners Lane,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
250128,Skinners Lane,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
250128,Skinners Lane,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,1.43
250128,Skinners Lane,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,0.5
250128,Skinners Lane,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.64
250128,Skinners Lane,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,13.3
250128,Skinners Lane,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
250128,Skinners Lane,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.6
250128,Skinners Lane,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
250128,Skinners Lane,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
250128,Skinners Lane,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
250128,Skinners Lane,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
250128,Skinners Lane,2023-06-06T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
250128,Skinners Lane,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
250128,Skinners Lane,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
250128,Skinners Lane,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
250128,Skinners Lane,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
250128,Skinners Lane,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.49
250128,Skinners Lane,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.69
250128,Skinners Lane,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
250128,Skinners Lane,2023-06-06T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
250128,Skinners Lane,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
250128,Skinners Lane,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-06T09:20:00.000+00:00,transformer,,Temperature,C,20.4
250128,Skinners Lane,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
250128,Skinners Lane,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
250128,Skinners Lane,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
250128,Skinners Lane,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
250128,Skinners Lane,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,1.54
250128,Skinners Lane,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,1.17
250128,Skinners Lane,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.44
250128,Skinners Lane,2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,16.4
250128,Skinners Lane,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
250128,Skinners Lane,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
250128,Skinners Lane,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
250128,Skinners Lane,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
250128,Skinners Lane,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
250128,Skinners Lane,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
250128,Skinners Lane,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
250128,Skinners Lane,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
250128,Skinners Lane,2023-06-06T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
250128,Skinners Lane,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
250128,Skinners Lane,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
250128,Skinners Lane,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
250128,Skinners Lane,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
250128,Skinners Lane,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
250128,Skinners Lane,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
250128,Skinners Lane,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
250128,Skinners Lane,2023-06-06T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
250128,Skinners Lane,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-06T09:10:00.000+00:00,transformer,,Temperature,C,20.3
250128,Skinners Lane,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
250128,Skinners Lane,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
250128,Skinners Lane,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
250128,Skinners Lane,2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
250128,Skinners Lane,2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,2.28
250128,Skinners Lane,2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,1.63
250128,Skinners Lane,2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,3.62
250128,Skinners Lane,2023-06-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,10.6
250128,Skinners Lane,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
250128,Skinners Lane,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
250128,Skinners Lane,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
250128,Skinners Lane,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
250128,Skinners Lane,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
250128,Skinners Lane,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.52
250128,Skinners Lane,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
250128,Skinners Lane,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
250128,Skinners Lane,2023-06-06T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
250128,Skinners Lane,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
250128,Skinners Lane,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
250128,Skinners Lane,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
250128,Skinners Lane,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
250128,Skinners Lane,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
250128,Skinners Lane,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
250128,Skinners Lane,2023-06-06T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
250128,Skinners Lane,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
250128,Skinners Lane,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
250128,Skinners Lane,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-06T09:00:00.000+00:00,transformer,,Temperature,C,20.1
250128,Skinners Lane,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
250128,Skinners Lane,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
250128,Skinners Lane,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
250128,Skinners Lane,2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
250128,Skinners Lane,2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,5.06
250128,Skinners Lane,2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.58
250128,Skinners Lane,2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,3.55
250128,Skinners Lane,2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,19.8
250128,Skinners Lane,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
250128,Skinners Lane,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
250128,Skinners Lane,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
250128,Skinners Lane,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
250128,Skinners Lane,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
250128,Skinners Lane,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
250128,Skinners Lane,2023-06-06T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
250128,Skinners Lane,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
250128,Skinners Lane,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
250128,Skinners Lane,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
250128,Skinners Lane,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
250128,Skinners Lane,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
250128,Skinners Lane,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
250128,Skinners Lane,2023-06-06T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
250128,Skinners Lane,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
250128,Skinners Lane,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
250128,Skinners Lane,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
250128,Skinners Lane,2023-06-06T08:50:00.000+00:00,transformer,,Temperature,C,19.8
250128,Skinners Lane,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
250128,Skinners Lane,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
250128,Skinners Lane,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
250128,Skinners Lane,2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,5.64
250128,Skinners Lane,2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,4.52
250128,Skinners Lane,2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,5.61
250128,Skinners Lane,2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,15.2
250128,Skinners Lane,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
250128,Skinners Lane,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
250128,Skinners Lane,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
250128,Skinners Lane,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
250128,Skinners Lane,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
250128,Skinners Lane,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
250128,Skinners Lane,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
250128,Skinners Lane,2023-06-06T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
250128,Skinners Lane,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
250128,Skinners Lane,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
250128,Skinners Lane,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
250128,Skinners Lane,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.18
250128,Skinners Lane,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
250128,Skinners Lane,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
250128,Skinners Lane,2023-06-06T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
250128,Skinners Lane,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
250128,Skinners Lane,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
250128,Skinners Lane,2023-06-06T08:40:00.000+00:00,transformer,,Temperature,C,19.6
250128,Skinners Lane,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
250128,Skinners Lane,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
250128,Skinners Lane,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
250128,Skinners Lane,2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
250128,Skinners Lane,2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,4.37
250128,Skinners Lane,2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.03
250128,Skinners Lane,2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,4.81
250128,Skinners Lane,2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,16.6
250128,Skinners Lane,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
250128,Skinners Lane,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
250128,Skinners Lane,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
250128,Skinners Lane,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
250128,Skinners Lane,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
250128,Skinners Lane,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
250128,Skinners Lane,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
250128,Skinners Lane,2023-06-06T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
250128,Skinners Lane,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
