Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
250128,Skinners Lane,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
250128,Skinners Lane,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
250128,Skinners Lane,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
250128,Skinners Lane,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
250128,Skinners Lane,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
250128,Skinners Lane,2023-06-06T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
250128,Skinners Lane,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
250128,Skinners Lane,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
250128,Skinners Lane,2023-06-06T08:30:00.000+00:00,transformer,,Temperature,C,19.5
250128,Skinners Lane,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
250128,Skinners Lane,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
250128,Skinners Lane,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
250128,Skinners Lane,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
250128,Skinners Lane,2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
250128,Skinners Lane,2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,5.61
250128,Skinners Lane,2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,2.37
250128,Skinners Lane,2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,4.57
250128,Skinners Lane,2023-06-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,12.8
250128,Skinners Lane,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
250128,Skinners Lane,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
250128,Skinners Lane,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
250128,Skinners Lane,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
250128,Skinners Lane,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.39
250128,Skinners Lane,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
250128,Skinners Lane,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
250128,Skinners Lane,2023-06-06T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
250128,Skinners Lane,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
250128,Skinners Lane,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
250128,Skinners Lane,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
250128,Skinners Lane,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
250128,Skinners Lane,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
250128,Skinners Lane,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.43
250128,Skinners Lane,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
250128,Skinners Lane,2023-06-06T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
250128,Skinners Lane,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
250128,Skinners Lane,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
250128,Skinners Lane,2023-06-06T08:20:00.000+00:00,transformer,,Temperature,C,19.3
250128,Skinners Lane,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
250128,Skinners Lane,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250128,Skinners Lane,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
250128,Skinners Lane,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
250128,Skinners Lane,2023-06-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
250128,Skinners Lane,2023-06-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,4.43
250128,Skinners Lane,2023-06-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,5.82
250128,Skinners Lane,2023-06-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,4.83
250128,Skinners Lane,2023-06-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,22.0
250128,Skinners Lane,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
250128,Skinners Lane,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
250128,Skinners Lane,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
250128,Skinners Lane,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
250128,Skinners Lane,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
250128,Skinners Lane,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
250128,Skinners Lane,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
250128,Skinners Lane,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
250128,Skinners Lane,2023-06-06T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
250128,Skinners Lane,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
250128,Skinners Lane,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
250128,Skinners Lane,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
250128,Skinners Lane,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
250128,Skinners Lane,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
250128,Skinners Lane,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.41
250128,Skinners Lane,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
250128,Skinners Lane,2023-06-06T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
250128,Skinners Lane,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
250128,Skinners Lane,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
250128,Skinners Lane,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-06T08:10:00.000+00:00,transformer,,Temperature,C,19.3
250128,Skinners Lane,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
250128,Skinners Lane,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
250128,Skinners Lane,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
250128,Skinners Lane,2023-06-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
250128,Skinners Lane,2023-06-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
250128,Skinners Lane,2023-06-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,4.84
250128,Skinners Lane,2023-06-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,5.53
250128,Skinners Lane,2023-06-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,5.05
250128,Skinners Lane,2023-06-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,20.9
250128,Skinners Lane,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
250128,Skinners Lane,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
250128,Skinners Lane,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
250128,Skinners Lane,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
250128,Skinners Lane,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
250128,Skinners Lane,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
250128,Skinners Lane,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
250128,Skinners Lane,2023-06-06T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
250128,Skinners Lane,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
250128,Skinners Lane,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
250128,Skinners Lane,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
250128,Skinners Lane,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
250128,Skinners Lane,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
250128,Skinners Lane,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
250128,Skinners Lane,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
250128,Skinners Lane,2023-06-06T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
250128,Skinners Lane,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
250128,Skinners Lane,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
250128,Skinners Lane,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-06T08:00:00.000+00:00,transformer,,Temperature,C,19.4
250128,Skinners Lane,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
250128,Skinners Lane,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
250128,Skinners Lane,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
250128,Skinners Lane,2023-06-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
250128,Skinners Lane,2023-06-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
250128,Skinners Lane,2023-06-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,3.72
250128,Skinners Lane,2023-06-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.32
250128,Skinners Lane,2023-06-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,4.1
250128,Skinners Lane,2023-06-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,18.0
250128,Skinners Lane,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
250128,Skinners Lane,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
250128,Skinners Lane,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
250128,Skinners Lane,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
250128,Skinners Lane,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
250128,Skinners Lane,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
250128,Skinners Lane,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
250128,Skinners Lane,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
250128,Skinners Lane,2023-06-06T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
250128,Skinners Lane,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
250128,Skinners Lane,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
250128,Skinners Lane,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
250128,Skinners Lane,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
250128,Skinners Lane,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
250128,Skinners Lane,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
250128,Skinners Lane,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
250128,Skinners Lane,2023-06-06T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
250128,Skinners Lane,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
250128,Skinners Lane,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-06T07:50:00.000+00:00,transformer,,Temperature,C,19.3
250128,Skinners Lane,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
250128,Skinners Lane,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
250128,Skinners Lane,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
250128,Skinners Lane,2023-06-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
250128,Skinners Lane,2023-06-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
250128,Skinners Lane,2023-06-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,4.28
250128,Skinners Lane,2023-06-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.47
250128,Skinners Lane,2023-06-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,3.74
250128,Skinners Lane,2023-06-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,15.7
250128,Skinners Lane,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
250128,Skinners Lane,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
250128,Skinners Lane,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
250128,Skinners Lane,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
250128,Skinners Lane,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
250128,Skinners Lane,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
250128,Skinners Lane,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.13
250128,Skinners Lane,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
250128,Skinners Lane,2023-06-06T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
250128,Skinners Lane,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
250128,Skinners Lane,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
250128,Skinners Lane,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
250128,Skinners Lane,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
250128,Skinners Lane,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.22
250128,Skinners Lane,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
250128,Skinners Lane,2023-06-06T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
250128,Skinners Lane,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
250128,Skinners Lane,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
250128,Skinners Lane,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-06T07:40:00.000+00:00,transformer,,Temperature,C,19.0
250128,Skinners Lane,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
250128,Skinners Lane,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
250128,Skinners Lane,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
250128,Skinners Lane,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
250128,Skinners Lane,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
250128,Skinners Lane,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,5.37
250128,Skinners Lane,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.9
250128,Skinners Lane,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,3.56
250128,Skinners Lane,2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,23.9
250128,Skinners Lane,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
250128,Skinners Lane,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
250128,Skinners Lane,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
250128,Skinners Lane,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
250128,Skinners Lane,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
250128,Skinners Lane,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
250128,Skinners Lane,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
250128,Skinners Lane,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.39
250128,Skinners Lane,2023-06-06T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
250128,Skinners Lane,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
250128,Skinners Lane,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
250128,Skinners Lane,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
250128,Skinners Lane,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
250128,Skinners Lane,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
250128,Skinners Lane,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
250128,Skinners Lane,2023-06-06T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
250128,Skinners Lane,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
250128,Skinners Lane,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
250128,Skinners Lane,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-06T07:30:00.000+00:00,transformer,,Temperature,C,18.9
250128,Skinners Lane,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
250128,Skinners Lane,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
250128,Skinners Lane,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
250128,Skinners Lane,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
250128,Skinners Lane,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,4.37
250128,Skinners Lane,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.13
250128,Skinners Lane,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.32
250128,Skinners Lane,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,23.2
250128,Skinners Lane,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
250128,Skinners Lane,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
250128,Skinners Lane,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
250128,Skinners Lane,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
250128,Skinners Lane,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.08
250128,Skinners Lane,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.08
250128,Skinners Lane,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.53
250128,Skinners Lane,2023-06-06T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
250128,Skinners Lane,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
250128,Skinners Lane,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
250128,Skinners Lane,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
250128,Skinners Lane,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
250128,Skinners Lane,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
250128,Skinners Lane,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
250128,Skinners Lane,2023-06-06T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
250128,Skinners Lane,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
250128,Skinners Lane,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
250128,Skinners Lane,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-06T07:20:00.000+00:00,transformer,,Temperature,C,18.8
250128,Skinners Lane,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
250128,Skinners Lane,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
250128,Skinners Lane,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
250128,Skinners Lane,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
250128,Skinners Lane,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
250128,Skinners Lane,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.02
250128,Skinners Lane,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.24
250128,Skinners Lane,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.39
250128,Skinners Lane,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
250128,Skinners Lane,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
250128,Skinners Lane,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
250128,Skinners Lane,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
250128,Skinners Lane,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
250128,Skinners Lane,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
250128,Skinners Lane,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
250128,Skinners Lane,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.67
250128,Skinners Lane,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.45
250128,Skinners Lane,2023-06-06T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
250128,Skinners Lane,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
250128,Skinners Lane,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
250128,Skinners Lane,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
250128,Skinners Lane,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
250128,Skinners Lane,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
250128,Skinners Lane,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
250128,Skinners Lane,2023-06-06T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
250128,Skinners Lane,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
250128,Skinners Lane,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
250128,Skinners Lane,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
250128,Skinners Lane,2023-06-06T07:10:00.000+00:00,transformer,,Temperature,C,18.8
250128,Skinners Lane,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
250128,Skinners Lane,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
250128,Skinners Lane,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
250128,Skinners Lane,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
250128,Skinners Lane,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
250128,Skinners Lane,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.94
250128,Skinners Lane,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.27
250128,Skinners Lane,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.09
250128,Skinners Lane,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,19.7
250128,Skinners Lane,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
250128,Skinners Lane,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
250128,Skinners Lane,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
250128,Skinners Lane,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
250128,Skinners Lane,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
250128,Skinners Lane,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.11
250128,Skinners Lane,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
250128,Skinners Lane,2023-06-06T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
250128,Skinners Lane,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
250128,Skinners Lane,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
250128,Skinners Lane,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
250128,Skinners Lane,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.22
250128,Skinners Lane,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
250128,Skinners Lane,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
250128,Skinners Lane,2023-06-06T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
250128,Skinners Lane,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
250128,Skinners Lane,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
250128,Skinners Lane,2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,18.8
250128,Skinners Lane,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
250128,Skinners Lane,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
250128,Skinners Lane,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
250128,Skinners Lane,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
250128,Skinners Lane,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
250128,Skinners Lane,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,4.52
250128,Skinners Lane,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.56
250128,Skinners Lane,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.24
250128,Skinners Lane,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
250128,Skinners Lane,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
250128,Skinners Lane,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
250128,Skinners Lane,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
250128,Skinners Lane,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
250128,Skinners Lane,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
250128,Skinners Lane,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.47
250128,Skinners Lane,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.77
250128,Skinners Lane,2023-06-06T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
250128,Skinners Lane,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
250128,Skinners Lane,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
250128,Skinners Lane,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
250128,Skinners Lane,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
250128,Skinners Lane,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
250128,Skinners Lane,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
250128,Skinners Lane,2023-06-06T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
250128,Skinners Lane,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
250128,Skinners Lane,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
250128,Skinners Lane,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
250128,Skinners Lane,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,18.8
250128,Skinners Lane,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
250128,Skinners Lane,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
250128,Skinners Lane,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
250128,Skinners Lane,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
250128,Skinners Lane,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
250128,Skinners Lane,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.15
250128,Skinners Lane,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.6
250128,Skinners Lane,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.01
250128,Skinners Lane,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
250128,Skinners Lane,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
250128,Skinners Lane,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
250128,Skinners Lane,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
250128,Skinners Lane,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
250128,Skinners Lane,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.51
250128,Skinners Lane,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.86
250128,Skinners Lane,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.3
250128,Skinners Lane,2023-06-06T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
250128,Skinners Lane,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
250128,Skinners Lane,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
250128,Skinners Lane,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
250128,Skinners Lane,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
250128,Skinners Lane,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
250128,Skinners Lane,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
250128,Skinners Lane,2023-06-06T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
250128,Skinners Lane,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
250128,Skinners Lane,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
250128,Skinners Lane,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
250128,Skinners Lane,2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,18.8
250128,Skinners Lane,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
250128,Skinners Lane,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
250128,Skinners Lane,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
250128,Skinners Lane,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
250128,Skinners Lane,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
250128,Skinners Lane,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
250128,Skinners Lane,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.05
250128,Skinners Lane,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.09
250128,Skinners Lane,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.69
250128,Skinners Lane,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
250128,Skinners Lane,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
250128,Skinners Lane,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
250128,Skinners Lane,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
250128,Skinners Lane,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
250128,Skinners Lane,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.89
250128,Skinners Lane,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
250128,Skinners Lane,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.34
250128,Skinners Lane,2023-06-06T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
250128,Skinners Lane,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
250128,Skinners Lane,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
250128,Skinners Lane,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
250128,Skinners Lane,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
250128,Skinners Lane,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
250128,Skinners Lane,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
250128,Skinners Lane,2023-06-06T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
250128,Skinners Lane,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
250128,Skinners Lane,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
250128,Skinners Lane,2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,18.8
250128,Skinners Lane,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
250128,Skinners Lane,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
250128,Skinners Lane,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
250128,Skinners Lane,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
250128,Skinners Lane,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
250128,Skinners Lane,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
250128,Skinners Lane,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.33
250128,Skinners Lane,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,5.87
250128,Skinners Lane,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.47
250128,Skinners Lane,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,23.7
250128,Skinners Lane,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
250128,Skinners Lane,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
250128,Skinners Lane,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
250128,Skinners Lane,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.1
250128,Skinners Lane,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.96
250128,Skinners Lane,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
250128,Skinners Lane,2023-06-06T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
250128,Skinners Lane,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
250128,Skinners Lane,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.5
250128,Skinners Lane,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
250128,Skinners Lane,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
250128,Skinners Lane,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
250128,Skinners Lane,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
250128,Skinners Lane,2023-06-06T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
250128,Skinners Lane,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
250128,Skinners Lane,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
250128,Skinners Lane,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
250128,Skinners Lane,2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,18.8
250128,Skinners Lane,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
250128,Skinners Lane,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
250128,Skinners Lane,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
250128,Skinners Lane,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
250128,Skinners Lane,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
250128,Skinners Lane,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.6
250128,Skinners Lane,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.01
250128,Skinners Lane,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.91
250128,Skinners Lane,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
250128,Skinners Lane,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
250128,Skinners Lane,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
250128,Skinners Lane,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
250128,Skinners Lane,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.4
250128,Skinners Lane,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.83
250128,Skinners Lane,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.29
250128,Skinners Lane,2023-06-06T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
250128,Skinners Lane,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
250128,Skinners Lane,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
250128,Skinners Lane,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
250128,Skinners Lane,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.31
250128,Skinners Lane,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.38
250128,Skinners Lane,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
250128,Skinners Lane,2023-06-06T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
250128,Skinners Lane,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
250128,Skinners Lane,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
250128,Skinners Lane,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
250128,Skinners Lane,2023-06-06T06:10:00.000+00:00,transformer,,Temperature,C,18.7
250128,Skinners Lane,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
250128,Skinners Lane,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
250128,Skinners Lane,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
250128,Skinners Lane,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
250128,Skinners Lane,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
250128,Skinners Lane,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
250128,Skinners Lane,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.71
250128,Skinners Lane,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.21
250128,Skinners Lane,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.37
250128,Skinners Lane,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
250128,Skinners Lane,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
250128,Skinners Lane,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
250128,Skinners Lane,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
250128,Skinners Lane,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
