Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.67
250128,Skinners Lane,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.51
250128,Skinners Lane,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.24
250128,Skinners Lane,2023-06-06T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
250128,Skinners Lane,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
250128,Skinners Lane,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
250128,Skinners Lane,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
250128,Skinners Lane,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
250128,Skinners Lane,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
250128,Skinners Lane,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
250128,Skinners Lane,2023-06-06T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
250128,Skinners Lane,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
250128,Skinners Lane,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
250128,Skinners Lane,2023-06-06T06:00:00.000+00:00,transformer,,Temperature,C,18.6
250128,Skinners Lane,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
250128,Skinners Lane,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
250128,Skinners Lane,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
250128,Skinners Lane,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
250128,Skinners Lane,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
250128,Skinners Lane,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.2
250128,Skinners Lane,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.11
250128,Skinners Lane,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.07
250128,Skinners Lane,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,20.1
250128,Skinners Lane,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
250128,Skinners Lane,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
250128,Skinners Lane,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
250128,Skinners Lane,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
250128,Skinners Lane,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
250128,Skinners Lane,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.45
250128,Skinners Lane,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.47
250128,Skinners Lane,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
250128,Skinners Lane,2023-06-06T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
250128,Skinners Lane,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
250128,Skinners Lane,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
250128,Skinners Lane,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
250128,Skinners Lane,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
250128,Skinners Lane,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
250128,Skinners Lane,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
250128,Skinners Lane,2023-06-06T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
250128,Skinners Lane,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
250128,Skinners Lane,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
250128,Skinners Lane,2023-06-06T05:50:00.000+00:00,transformer,,Temperature,C,18.4
250128,Skinners Lane,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
250128,Skinners Lane,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
250128,Skinners Lane,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
250128,Skinners Lane,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
250128,Skinners Lane,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
250128,Skinners Lane,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.95
250128,Skinners Lane,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.03
250128,Skinners Lane,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.59
250128,Skinners Lane,2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
250128,Skinners Lane,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
250128,Skinners Lane,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
250128,Skinners Lane,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
250128,Skinners Lane,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
250128,Skinners Lane,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
250128,Skinners Lane,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.04
250128,Skinners Lane,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
250128,Skinners Lane,2023-06-06T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
250128,Skinners Lane,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
250128,Skinners Lane,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
250128,Skinners Lane,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
250128,Skinners Lane,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
250128,Skinners Lane,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
250128,Skinners Lane,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
250128,Skinners Lane,2023-06-06T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
250128,Skinners Lane,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
250128,Skinners Lane,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
250128,Skinners Lane,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
250128,Skinners Lane,2023-06-06T05:40:00.000+00:00,transformer,,Temperature,C,18.3
250128,Skinners Lane,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
250128,Skinners Lane,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
250128,Skinners Lane,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
250128,Skinners Lane,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
250128,Skinners Lane,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
250128,Skinners Lane,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
250128,Skinners Lane,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
250128,Skinners Lane,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.36
250128,Skinners Lane,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.56
250128,Skinners Lane,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.72
250128,Skinners Lane,2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
250128,Skinners Lane,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
250128,Skinners Lane,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
250128,Skinners Lane,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
250128,Skinners Lane,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
250128,Skinners Lane,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
250128,Skinners Lane,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
250128,Skinners Lane,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.84
250128,Skinners Lane,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
250128,Skinners Lane,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
250128,Skinners Lane,2023-06-06T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
250128,Skinners Lane,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
250128,Skinners Lane,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
250128,Skinners Lane,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
250128,Skinners Lane,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
250128,Skinners Lane,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
250128,Skinners Lane,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.05
250128,Skinners Lane,2023-06-06T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
250128,Skinners Lane,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
250128,Skinners Lane,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
250128,Skinners Lane,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
250128,Skinners Lane,2023-06-06T05:30:00.000+00:00,transformer,,Temperature,C,18.2
250128,Skinners Lane,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
250128,Skinners Lane,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
250128,Skinners Lane,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
250128,Skinners Lane,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
250128,Skinners Lane,2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
250128,Skinners Lane,2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
250128,Skinners Lane,2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.9
250128,Skinners Lane,2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.13
250128,Skinners Lane,2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.17
250128,Skinners Lane,2023-06-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
250128,Skinners Lane,2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
250128,Skinners Lane,2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
250128,Skinners Lane,2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
250128,Skinners Lane,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
250128,Skinners Lane,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
250128,Skinners Lane,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.66
250128,Skinners Lane,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
250128,Skinners Lane,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
250128,Skinners Lane,2023-06-06T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
250128,Skinners Lane,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
250128,Skinners Lane,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
250128,Skinners Lane,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
250128,Skinners Lane,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
250128,Skinners Lane,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
250128,Skinners Lane,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.27
250128,Skinners Lane,2023-06-06T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
250128,Skinners Lane,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
250128,Skinners Lane,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
250128,Skinners Lane,2023-06-06T05:20:00.000+00:00,transformer,,Temperature,C,18.1
250128,Skinners Lane,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
250128,Skinners Lane,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
250128,Skinners Lane,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
250128,Skinners Lane,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
250128,Skinners Lane,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
250128,Skinners Lane,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
250128,Skinners Lane,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.63
250128,Skinners Lane,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.36
250128,Skinners Lane,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.1
250128,Skinners Lane,2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
250128,Skinners Lane,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
250128,Skinners Lane,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
250128,Skinners Lane,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
250128,Skinners Lane,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
250128,Skinners Lane,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
250128,Skinners Lane,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.23
250128,Skinners Lane,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
250128,Skinners Lane,2023-06-06T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
250128,Skinners Lane,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
250128,Skinners Lane,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
250128,Skinners Lane,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
250128,Skinners Lane,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
250128,Skinners Lane,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
250128,Skinners Lane,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.19
250128,Skinners Lane,2023-06-06T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
250128,Skinners Lane,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
250128,Skinners Lane,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
250128,Skinners Lane,2023-06-06T05:10:00.000+00:00,transformer,,Temperature,C,18.1
250128,Skinners Lane,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
250128,Skinners Lane,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
250128,Skinners Lane,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
250128,Skinners Lane,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
250128,Skinners Lane,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
250128,Skinners Lane,2023-06-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-06-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
250128,Skinners Lane,2023-06-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
250128,Skinners Lane,2023-06-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,3.95
250128,Skinners Lane,2023-06-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.16
250128,Skinners Lane,2023-06-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.86
250128,Skinners Lane,2023-06-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
250128,Skinners Lane,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
250128,Skinners Lane,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
250128,Skinners Lane,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
250128,Skinners Lane,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
250128,Skinners Lane,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
250128,Skinners Lane,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.26
250128,Skinners Lane,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
250128,Skinners Lane,2023-06-06T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
250128,Skinners Lane,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
250128,Skinners Lane,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
250128,Skinners Lane,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
250128,Skinners Lane,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
250128,Skinners Lane,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
250128,Skinners Lane,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.94
250128,Skinners Lane,2023-06-06T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
250128,Skinners Lane,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
250128,Skinners Lane,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
250128,Skinners Lane,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
250128,Skinners Lane,2023-06-06T05:00:00.000+00:00,transformer,,Temperature,C,18.0
250128,Skinners Lane,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
250128,Skinners Lane,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
250128,Skinners Lane,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
250128,Skinners Lane,2023-06-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
250128,Skinners Lane,2023-06-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
250128,Skinners Lane,2023-06-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.85
250128,Skinners Lane,2023-06-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.11
250128,Skinners Lane,2023-06-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.54
250128,Skinners Lane,2023-06-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
250128,Skinners Lane,2023-06-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
250128,Skinners Lane,2023-06-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
250128,Skinners Lane,2023-06-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
250128,Skinners Lane,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
250128,Skinners Lane,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
250128,Skinners Lane,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.59
250128,Skinners Lane,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.78
250128,Skinners Lane,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
250128,Skinners Lane,2023-06-06T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
250128,Skinners Lane,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
250128,Skinners Lane,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
250128,Skinners Lane,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
250128,Skinners Lane,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
250128,Skinners Lane,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
250128,Skinners Lane,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.85
250128,Skinners Lane,2023-06-06T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
250128,Skinners Lane,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
250128,Skinners Lane,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
250128,Skinners Lane,2023-06-06T04:50:00.000+00:00,transformer,,Temperature,C,18.0
250128,Skinners Lane,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
250128,Skinners Lane,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
250128,Skinners Lane,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
250128,Skinners Lane,2023-06-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
250128,Skinners Lane,2023-06-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
250128,Skinners Lane,2023-06-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.46
250128,Skinners Lane,2023-06-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.74
250128,Skinners Lane,2023-06-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.7
250128,Skinners Lane,2023-06-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
250128,Skinners Lane,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
250128,Skinners Lane,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
250128,Skinners Lane,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
250128,Skinners Lane,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
250128,Skinners Lane,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.61
250128,Skinners Lane,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
250128,Skinners Lane,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.72
250128,Skinners Lane,2023-06-06T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.4
250128,Skinners Lane,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
250128,Skinners Lane,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
250128,Skinners Lane,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.1
250128,Skinners Lane,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
250128,Skinners Lane,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
250128,Skinners Lane,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
250128,Skinners Lane,2023-06-06T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
250128,Skinners Lane,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
250128,Skinners Lane,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
250128,Skinners Lane,2023-06-06T04:40:00.000+00:00,transformer,,Temperature,C,18.0
250128,Skinners Lane,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
250128,Skinners Lane,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
250128,Skinners Lane,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
250128,Skinners Lane,2023-06-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
250128,Skinners Lane,2023-06-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
250128,Skinners Lane,2023-06-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
250128,Skinners Lane,2023-06-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.4
250128,Skinners Lane,2023-06-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.2
250128,Skinners Lane,2023-06-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.85
250128,Skinners Lane,2023-06-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
250128,Skinners Lane,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
250128,Skinners Lane,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
250128,Skinners Lane,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
250128,Skinners Lane,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
250128,Skinners Lane,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.13
250128,Skinners Lane,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.71
250128,Skinners Lane,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.25
250128,Skinners Lane,2023-06-06T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
250128,Skinners Lane,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
250128,Skinners Lane,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
250128,Skinners Lane,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
250128,Skinners Lane,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
250128,Skinners Lane,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
250128,Skinners Lane,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
250128,Skinners Lane,2023-06-06T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
250128,Skinners Lane,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
250128,Skinners Lane,2023-06-06T04:30:00.000+00:00,transformer,,Temperature,C,18.0
250128,Skinners Lane,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
250128,Skinners Lane,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
250128,Skinners Lane,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
250128,Skinners Lane,2023-06-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-06-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
250128,Skinners Lane,2023-06-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
250128,Skinners Lane,2023-06-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.91
250128,Skinners Lane,2023-06-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.4
250128,Skinners Lane,2023-06-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.49
250128,Skinners Lane,2023-06-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
250128,Skinners Lane,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
250128,Skinners Lane,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
250128,Skinners Lane,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
250128,Skinners Lane,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
250128,Skinners Lane,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.56
250128,Skinners Lane,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
250128,Skinners Lane,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.77
250128,Skinners Lane,2023-06-06T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
250128,Skinners Lane,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
250128,Skinners Lane,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
250128,Skinners Lane,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
250128,Skinners Lane,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
250128,Skinners Lane,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
250128,Skinners Lane,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.53
250128,Skinners Lane,2023-06-06T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
250128,Skinners Lane,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
250128,Skinners Lane,2023-06-06T04:20:00.000+00:00,transformer,,Temperature,C,18.0
250128,Skinners Lane,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
250128,Skinners Lane,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
250128,Skinners Lane,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
250128,Skinners Lane,2023-06-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
250128,Skinners Lane,2023-06-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
250128,Skinners Lane,2023-06-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
250128,Skinners Lane,2023-06-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.26
250128,Skinners Lane,2023-06-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.18
250128,Skinners Lane,2023-06-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.3
250128,Skinners Lane,2023-06-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
250128,Skinners Lane,2023-06-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
250128,Skinners Lane,2023-06-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
250128,Skinners Lane,2023-06-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
250128,Skinners Lane,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
250128,Skinners Lane,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
250128,Skinners Lane,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.78
250128,Skinners Lane,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
250128,Skinners Lane,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.34
250128,Skinners Lane,2023-06-06T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
250128,Skinners Lane,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
250128,Skinners Lane,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
250128,Skinners Lane,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
250128,Skinners Lane,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
250128,Skinners Lane,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
250128,Skinners Lane,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
250128,Skinners Lane,2023-06-06T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
250128,Skinners Lane,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
250128,Skinners Lane,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
250128,Skinners Lane,2023-06-06T04:10:00.000+00:00,transformer,,Temperature,C,18.0
250128,Skinners Lane,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
250128,Skinners Lane,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
250128,Skinners Lane,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
250128,Skinners Lane,2023-06-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
250128,Skinners Lane,2023-06-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-06-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.43
250128,Skinners Lane,2023-06-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.17
250128,Skinners Lane,2023-06-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.74
250128,Skinners Lane,2023-06-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,18.0
250128,Skinners Lane,2023-06-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
250128,Skinners Lane,2023-06-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
250128,Skinners Lane,2023-06-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
250128,Skinners Lane,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
250128,Skinners Lane,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.08
250128,Skinners Lane,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
250128,Skinners Lane,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.15
250128,Skinners Lane,2023-06-06T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
250128,Skinners Lane,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
250128,Skinners Lane,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
250128,Skinners Lane,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
250128,Skinners Lane,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
250128,Skinners Lane,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
250128,Skinners Lane,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.33
250128,Skinners Lane,2023-06-06T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
250128,Skinners Lane,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
250128,Skinners Lane,2023-06-06T04:00:00.000+00:00,transformer,,Temperature,C,18.1
250128,Skinners Lane,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
250128,Skinners Lane,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
250128,Skinners Lane,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
250128,Skinners Lane,2023-06-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
250128,Skinners Lane,2023-06-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.9
250128,Skinners Lane,2023-06-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.9
250128,Skinners Lane,2023-06-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.48
250128,Skinners Lane,2023-06-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,15.2
250128,Skinners Lane,2023-06-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
250128,Skinners Lane,2023-06-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
250128,Skinners Lane,2023-06-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
250128,Skinners Lane,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
250128,Skinners Lane,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
250128,Skinners Lane,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
250128,Skinners Lane,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
250128,Skinners Lane,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
250128,Skinners Lane,2023-06-06T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
250128,Skinners Lane,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
250128,Skinners Lane,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
250128,Skinners Lane,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
250128,Skinners Lane,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
250128,Skinners Lane,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
250128,Skinners Lane,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
250128,Skinners Lane,2023-06-06T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
250128,Skinners Lane,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
250128,Skinners Lane,2023-06-06T03:50:00.000+00:00,transformer,,Temperature,C,18.2
250128,Skinners Lane,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
250128,Skinners Lane,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
250128,Skinners Lane,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
250128,Skinners Lane,2023-06-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
250128,Skinners Lane,2023-06-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-06-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.07
250128,Skinners Lane,2023-06-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.61
250128,Skinners Lane,2023-06-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.05
250128,Skinners Lane,2023-06-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,20.2
250128,Skinners Lane,2023-06-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
250128,Skinners Lane,2023-06-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
250128,Skinners Lane,2023-06-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
250128,Skinners Lane,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
250128,Skinners Lane,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
250128,Skinners Lane,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.54
250128,Skinners Lane,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.08
250128,Skinners Lane,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.68
250128,Skinners Lane,2023-06-06T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
250128,Skinners Lane,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
250128,Skinners Lane,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
250128,Skinners Lane,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
250128,Skinners Lane,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
250128,Skinners Lane,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
250128,Skinners Lane,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.42
250128,Skinners Lane,2023-06-06T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
250128,Skinners Lane,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
250128,Skinners Lane,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
250128,Skinners Lane,2023-06-06T03:40:00.000+00:00,transformer,,Temperature,C,18.3
250128,Skinners Lane,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
250128,Skinners Lane,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
250128,Skinners Lane,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
250128,Skinners Lane,2023-06-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
250128,Skinners Lane,2023-06-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
250128,Skinners Lane,2023-06-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.27
250128,Skinners Lane,2023-06-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.73
250128,Skinners Lane,2023-06-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.11
250128,Skinners Lane,2023-06-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
250128,Skinners Lane,2023-06-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
