Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
250128,Skinners Lane,2023-06-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
250128,Skinners Lane,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
250128,Skinners Lane,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
250128,Skinners Lane,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
250128,Skinners Lane,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.18
250128,Skinners Lane,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.31
250128,Skinners Lane,2023-06-06T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
250128,Skinners Lane,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
250128,Skinners Lane,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
250128,Skinners Lane,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
250128,Skinners Lane,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
250128,Skinners Lane,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
250128,Skinners Lane,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.42
250128,Skinners Lane,2023-06-06T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
250128,Skinners Lane,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
250128,Skinners Lane,2023-06-06T03:30:00.000+00:00,transformer,,Temperature,C,18.4
250128,Skinners Lane,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
250128,Skinners Lane,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
250128,Skinners Lane,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
250128,Skinners Lane,2023-06-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
250128,Skinners Lane,2023-06-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
250128,Skinners Lane,2023-06-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.17
250128,Skinners Lane,2023-06-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.84
250128,Skinners Lane,2023-06-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.73
250128,Skinners Lane,2023-06-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
250128,Skinners Lane,2023-06-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
250128,Skinners Lane,2023-06-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
250128,Skinners Lane,2023-06-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
250128,Skinners Lane,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
250128,Skinners Lane,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
250128,Skinners Lane,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.43
250128,Skinners Lane,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.45
250128,Skinners Lane,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.72
250128,Skinners Lane,2023-06-06T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
250128,Skinners Lane,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
250128,Skinners Lane,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
250128,Skinners Lane,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
250128,Skinners Lane,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
250128,Skinners Lane,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
250128,Skinners Lane,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
250128,Skinners Lane,2023-06-06T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
250128,Skinners Lane,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
250128,Skinners Lane,2023-06-06T03:20:00.000+00:00,transformer,,Temperature,C,18.6
250128,Skinners Lane,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
250128,Skinners Lane,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
250128,Skinners Lane,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
250128,Skinners Lane,2023-06-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
250128,Skinners Lane,2023-06-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
250128,Skinners Lane,2023-06-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
250128,Skinners Lane,2023-06-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.36
250128,Skinners Lane,2023-06-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.15
250128,Skinners Lane,2023-06-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.11
250128,Skinners Lane,2023-06-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
250128,Skinners Lane,2023-06-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
250128,Skinners Lane,2023-06-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
250128,Skinners Lane,2023-06-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
250128,Skinners Lane,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
250128,Skinners Lane,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
250128,Skinners Lane,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.71
250128,Skinners Lane,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.89
250128,Skinners Lane,2023-06-06T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
250128,Skinners Lane,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
250128,Skinners Lane,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
250128,Skinners Lane,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
250128,Skinners Lane,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
250128,Skinners Lane,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
250128,Skinners Lane,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
250128,Skinners Lane,2023-06-06T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
250128,Skinners Lane,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
250128,Skinners Lane,2023-06-06T03:10:00.000+00:00,transformer,,Temperature,C,18.7
250128,Skinners Lane,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
250128,Skinners Lane,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
250128,Skinners Lane,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
250128,Skinners Lane,2023-06-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
250128,Skinners Lane,2023-06-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
250128,Skinners Lane,2023-06-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.02
250128,Skinners Lane,2023-06-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.48
250128,Skinners Lane,2023-06-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.32
250128,Skinners Lane,2023-06-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,20.9
250128,Skinners Lane,2023-06-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
250128,Skinners Lane,2023-06-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
250128,Skinners Lane,2023-06-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
250128,Skinners Lane,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
250128,Skinners Lane,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
250128,Skinners Lane,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
250128,Skinners Lane,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.22
250128,Skinners Lane,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
250128,Skinners Lane,2023-06-06T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
250128,Skinners Lane,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
250128,Skinners Lane,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
250128,Skinners Lane,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
250128,Skinners Lane,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
250128,Skinners Lane,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
250128,Skinners Lane,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
250128,Skinners Lane,2023-06-06T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
250128,Skinners Lane,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
250128,Skinners Lane,2023-06-06T03:00:00.000+00:00,transformer,,Temperature,C,18.9
250128,Skinners Lane,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
250128,Skinners Lane,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
250128,Skinners Lane,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
250128,Skinners Lane,2023-06-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
250128,Skinners Lane,2023-06-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
250128,Skinners Lane,2023-06-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.44
250128,Skinners Lane,2023-06-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.01
250128,Skinners Lane,2023-06-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.62
250128,Skinners Lane,2023-06-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
250128,Skinners Lane,2023-06-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
250128,Skinners Lane,2023-06-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
250128,Skinners Lane,2023-06-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
250128,Skinners Lane,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
250128,Skinners Lane,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
250128,Skinners Lane,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
250128,Skinners Lane,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.46
250128,Skinners Lane,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.4
250128,Skinners Lane,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.05
250128,Skinners Lane,2023-06-06T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
250128,Skinners Lane,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
250128,Skinners Lane,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
250128,Skinners Lane,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
250128,Skinners Lane,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
250128,Skinners Lane,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
250128,Skinners Lane,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
250128,Skinners Lane,2023-06-06T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
250128,Skinners Lane,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
250128,Skinners Lane,2023-06-06T02:50:00.000+00:00,transformer,,Temperature,C,19.0
250128,Skinners Lane,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
250128,Skinners Lane,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
250128,Skinners Lane,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
250128,Skinners Lane,2023-06-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
250128,Skinners Lane,2023-06-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
250128,Skinners Lane,2023-06-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.21
250128,Skinners Lane,2023-06-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.1
250128,Skinners Lane,2023-06-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.53
250128,Skinners Lane,2023-06-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
250128,Skinners Lane,2023-06-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
250128,Skinners Lane,2023-06-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
250128,Skinners Lane,2023-06-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
250128,Skinners Lane,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
250128,Skinners Lane,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
250128,Skinners Lane,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.68
250128,Skinners Lane,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.15
250128,Skinners Lane,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.04
250128,Skinners Lane,2023-06-06T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
250128,Skinners Lane,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
250128,Skinners Lane,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
250128,Skinners Lane,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
250128,Skinners Lane,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
250128,Skinners Lane,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
250128,Skinners Lane,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.39
250128,Skinners Lane,2023-06-06T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
250128,Skinners Lane,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
250128,Skinners Lane,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
250128,Skinners Lane,2023-06-06T02:40:00.000+00:00,transformer,,Temperature,C,19.1
250128,Skinners Lane,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
250128,Skinners Lane,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
250128,Skinners Lane,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
250128,Skinners Lane,2023-06-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
250128,Skinners Lane,2023-06-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
250128,Skinners Lane,2023-06-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.53
250128,Skinners Lane,2023-06-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.76
250128,Skinners Lane,2023-06-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.44
250128,Skinners Lane,2023-06-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
250128,Skinners Lane,2023-06-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
250128,Skinners Lane,2023-06-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
250128,Skinners Lane,2023-06-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
250128,Skinners Lane,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
250128,Skinners Lane,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.16
250128,Skinners Lane,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.48
250128,Skinners Lane,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.07
250128,Skinners Lane,2023-06-06T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
250128,Skinners Lane,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
250128,Skinners Lane,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.5
250128,Skinners Lane,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
250128,Skinners Lane,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
250128,Skinners Lane,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
250128,Skinners Lane,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
250128,Skinners Lane,2023-06-06T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
250128,Skinners Lane,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
250128,Skinners Lane,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
250128,Skinners Lane,2023-06-06T02:30:00.000+00:00,transformer,,Temperature,C,19.3
250128,Skinners Lane,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
250128,Skinners Lane,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
250128,Skinners Lane,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
250128,Skinners Lane,2023-06-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
250128,Skinners Lane,2023-06-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
250128,Skinners Lane,2023-06-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.08
250128,Skinners Lane,2023-06-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.05
250128,Skinners Lane,2023-06-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.64
250128,Skinners Lane,2023-06-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
250128,Skinners Lane,2023-06-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
250128,Skinners Lane,2023-06-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
250128,Skinners Lane,2023-06-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
250128,Skinners Lane,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
250128,Skinners Lane,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
250128,Skinners Lane,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.7
250128,Skinners Lane,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.07
250128,Skinners Lane,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.41
250128,Skinners Lane,2023-06-06T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
250128,Skinners Lane,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
250128,Skinners Lane,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
250128,Skinners Lane,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
250128,Skinners Lane,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
250128,Skinners Lane,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
250128,Skinners Lane,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
250128,Skinners Lane,2023-06-06T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
250128,Skinners Lane,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
250128,Skinners Lane,2023-06-06T02:20:00.000+00:00,transformer,,Temperature,C,19.5
250128,Skinners Lane,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
250128,Skinners Lane,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
250128,Skinners Lane,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
250128,Skinners Lane,2023-06-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
250128,Skinners Lane,2023-06-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
250128,Skinners Lane,2023-06-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.65
250128,Skinners Lane,2023-06-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.76
250128,Skinners Lane,2023-06-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
250128,Skinners Lane,2023-06-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,14.2
250128,Skinners Lane,2023-06-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
250128,Skinners Lane,2023-06-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
250128,Skinners Lane,2023-06-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
250128,Skinners Lane,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
250128,Skinners Lane,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.32
250128,Skinners Lane,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
250128,Skinners Lane,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.17
250128,Skinners Lane,2023-06-06T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
250128,Skinners Lane,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
250128,Skinners Lane,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
250128,Skinners Lane,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
250128,Skinners Lane,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
250128,Skinners Lane,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
250128,Skinners Lane,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.55
250128,Skinners Lane,2023-06-06T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
250128,Skinners Lane,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
250128,Skinners Lane,2023-06-06T02:10:00.000+00:00,transformer,,Temperature,C,19.6
250128,Skinners Lane,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
250128,Skinners Lane,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250128,Skinners Lane,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
250128,Skinners Lane,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
250128,Skinners Lane,2023-06-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
250128,Skinners Lane,2023-06-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
250128,Skinners Lane,2023-06-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.32
250128,Skinners Lane,2023-06-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.7
250128,Skinners Lane,2023-06-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.72
250128,Skinners Lane,2023-06-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,14.3
250128,Skinners Lane,2023-06-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
250128,Skinners Lane,2023-06-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
250128,Skinners Lane,2023-06-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
250128,Skinners Lane,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
250128,Skinners Lane,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
250128,Skinners Lane,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
250128,Skinners Lane,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.05
250128,Skinners Lane,2023-06-06T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
250128,Skinners Lane,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
250128,Skinners Lane,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
250128,Skinners Lane,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
250128,Skinners Lane,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
250128,Skinners Lane,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
250128,Skinners Lane,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.42
250128,Skinners Lane,2023-06-06T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
250128,Skinners Lane,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
250128,Skinners Lane,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
250128,Skinners Lane,2023-06-06T02:00:00.000+00:00,transformer,,Temperature,C,19.8
250128,Skinners Lane,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
250128,Skinners Lane,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250128,Skinners Lane,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
250128,Skinners Lane,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
250128,Skinners Lane,2023-06-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
250128,Skinners Lane,2023-06-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-06-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.74
250128,Skinners Lane,2023-06-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.3
250128,Skinners Lane,2023-06-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.47
250128,Skinners Lane,2023-06-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,10.1
250128,Skinners Lane,2023-06-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
250128,Skinners Lane,2023-06-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
250128,Skinners Lane,2023-06-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
250128,Skinners Lane,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
250128,Skinners Lane,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
250128,Skinners Lane,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
250128,Skinners Lane,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
250128,Skinners Lane,2023-06-06T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
250128,Skinners Lane,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
250128,Skinners Lane,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
250128,Skinners Lane,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
250128,Skinners Lane,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
250128,Skinners Lane,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
250128,Skinners Lane,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
250128,Skinners Lane,2023-06-06T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
250128,Skinners Lane,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
250128,Skinners Lane,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
250128,Skinners Lane,2023-06-06T01:50:00.000+00:00,transformer,,Temperature,C,19.9
250128,Skinners Lane,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
250128,Skinners Lane,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
250128,Skinners Lane,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
250128,Skinners Lane,2023-06-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
250128,Skinners Lane,2023-06-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.73
250128,Skinners Lane,2023-06-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.17
250128,Skinners Lane,2023-06-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.14
250128,Skinners Lane,2023-06-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,17.1
250128,Skinners Lane,2023-06-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
250128,Skinners Lane,2023-06-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
250128,Skinners Lane,2023-06-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
250128,Skinners Lane,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
250128,Skinners Lane,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
250128,Skinners Lane,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.21
250128,Skinners Lane,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.72
250128,Skinners Lane,2023-06-06T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
250128,Skinners Lane,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
250128,Skinners Lane,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
250128,Skinners Lane,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
250128,Skinners Lane,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
250128,Skinners Lane,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
250128,Skinners Lane,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.7
250128,Skinners Lane,2023-06-06T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
250128,Skinners Lane,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
250128,Skinners Lane,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
250128,Skinners Lane,2023-06-06T01:40:00.000+00:00,transformer,,Temperature,C,20.1
250128,Skinners Lane,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
250128,Skinners Lane,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250128,Skinners Lane,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
250128,Skinners Lane,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
250128,Skinners Lane,2023-06-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
250128,Skinners Lane,2023-06-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
250128,Skinners Lane,2023-06-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.05
250128,Skinners Lane,2023-06-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.82
250128,Skinners Lane,2023-06-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.43
250128,Skinners Lane,2023-06-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
250128,Skinners Lane,2023-06-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
250128,Skinners Lane,2023-06-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
250128,Skinners Lane,2023-06-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
250128,Skinners Lane,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
250128,Skinners Lane,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
250128,Skinners Lane,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
250128,Skinners Lane,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.38
250128,Skinners Lane,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.1
250128,Skinners Lane,2023-06-06T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
250128,Skinners Lane,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
250128,Skinners Lane,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
250128,Skinners Lane,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
250128,Skinners Lane,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
250128,Skinners Lane,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
250128,Skinners Lane,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.55
250128,Skinners Lane,2023-06-06T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
250128,Skinners Lane,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
250128,Skinners Lane,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
250128,Skinners Lane,2023-06-06T01:30:00.000+00:00,transformer,,Temperature,C,20.2
250128,Skinners Lane,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
250128,Skinners Lane,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
250128,Skinners Lane,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
250128,Skinners Lane,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
250128,Skinners Lane,2023-06-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-06-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
250128,Skinners Lane,2023-06-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
250128,Skinners Lane,2023-06-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,2.77
250128,Skinners Lane,2023-06-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
250128,Skinners Lane,2023-06-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.65
250128,Skinners Lane,2023-06-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
250128,Skinners Lane,2023-06-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
250128,Skinners Lane,2023-06-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
250128,Skinners Lane,2023-06-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
250128,Skinners Lane,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
250128,Skinners Lane,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
250128,Skinners Lane,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
250128,Skinners Lane,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.67
250128,Skinners Lane,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.77
250128,Skinners Lane,2023-06-06T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
250128,Skinners Lane,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
250128,Skinners Lane,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
250128,Skinners Lane,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
250128,Skinners Lane,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
250128,Skinners Lane,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
250128,Skinners Lane,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.94
250128,Skinners Lane,2023-06-06T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
250128,Skinners Lane,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
250128,Skinners Lane,2023-06-06T01:20:00.000+00:00,transformer,,Temperature,C,20.3
250128,Skinners Lane,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
250128,Skinners Lane,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
250128,Skinners Lane,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
250128,Skinners Lane,2023-06-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
250128,Skinners Lane,2023-06-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
250128,Skinners Lane,2023-06-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
250128,Skinners Lane,2023-06-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.72
250128,Skinners Lane,2023-06-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.49
250128,Skinners Lane,2023-06-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.71
250128,Skinners Lane,2023-06-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,18.6
250128,Skinners Lane,2023-06-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
250128,Skinners Lane,2023-06-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
250128,Skinners Lane,2023-06-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
250128,Skinners Lane,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
250128,Skinners Lane,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
250128,Skinners Lane,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
250128,Skinners Lane,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.51
250128,Skinners Lane,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.77
250128,Skinners Lane,2023-06-06T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
250128,Skinners Lane,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
250128,Skinners Lane,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
250128,Skinners Lane,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
250128,Skinners Lane,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
250128,Skinners Lane,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
250128,Skinners Lane,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.17
250128,Skinners Lane,2023-06-06T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
250128,Skinners Lane,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
250128,Skinners Lane,2023-06-06T01:10:00.000+00:00,transformer,,Temperature,C,20.4
250128,Skinners Lane,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
250128,Skinners Lane,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
250128,Skinners Lane,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
250128,Skinners Lane,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
250128,Skinners Lane,2023-06-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
250128,Skinners Lane,2023-06-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
