Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.06
250128,Skinners Lane,2023-06-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.28
250128,Skinners Lane,2023-06-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.94
250128,Skinners Lane,2023-06-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,20.7
250128,Skinners Lane,2023-06-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
250128,Skinners Lane,2023-06-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
250128,Skinners Lane,2023-06-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
250128,Skinners Lane,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
250128,Skinners Lane,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
250128,Skinners Lane,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.82
250128,Skinners Lane,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.19
250128,Skinners Lane,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.99
250128,Skinners Lane,2023-06-06T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
250128,Skinners Lane,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
250128,Skinners Lane,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
250128,Skinners Lane,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
250128,Skinners Lane,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
250128,Skinners Lane,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
250128,Skinners Lane,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
250128,Skinners Lane,2023-06-06T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
250128,Skinners Lane,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
250128,Skinners Lane,2023-06-06T01:00:00.000+00:00,transformer,,Temperature,C,20.4
250128,Skinners Lane,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
250128,Skinners Lane,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250128,Skinners Lane,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
250128,Skinners Lane,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
250128,Skinners Lane,2023-06-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
250128,Skinners Lane,2023-06-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
250128,Skinners Lane,2023-06-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.7
250128,Skinners Lane,2023-06-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.95
250128,Skinners Lane,2023-06-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.67
250128,Skinners Lane,2023-06-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,22.6
250128,Skinners Lane,2023-06-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
250128,Skinners Lane,2023-06-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
250128,Skinners Lane,2023-06-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
250128,Skinners Lane,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
250128,Skinners Lane,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
250128,Skinners Lane,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.61
250128,Skinners Lane,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.79
250128,Skinners Lane,2023-06-06T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
250128,Skinners Lane,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
250128,Skinners Lane,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.1
250128,Skinners Lane,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
250128,Skinners Lane,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
250128,Skinners Lane,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
250128,Skinners Lane,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
250128,Skinners Lane,2023-06-06T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
250128,Skinners Lane,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
250128,Skinners Lane,2023-06-06T00:50:00.000+00:00,transformer,,Temperature,C,20.5
250128,Skinners Lane,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
250128,Skinners Lane,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
250128,Skinners Lane,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
250128,Skinners Lane,2023-06-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
250128,Skinners Lane,2023-06-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
250128,Skinners Lane,2023-06-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.06
250128,Skinners Lane,2023-06-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.28
250128,Skinners Lane,2023-06-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.4
250128,Skinners Lane,2023-06-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
250128,Skinners Lane,2023-06-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
250128,Skinners Lane,2023-06-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
250128,Skinners Lane,2023-06-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
250128,Skinners Lane,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
250128,Skinners Lane,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
250128,Skinners Lane,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.12
250128,Skinners Lane,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.25
250128,Skinners Lane,2023-06-06T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
250128,Skinners Lane,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
250128,Skinners Lane,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
250128,Skinners Lane,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
250128,Skinners Lane,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
250128,Skinners Lane,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
250128,Skinners Lane,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
250128,Skinners Lane,2023-06-06T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
250128,Skinners Lane,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
250128,Skinners Lane,2023-06-06T00:40:00.000+00:00,transformer,,Temperature,C,20.6
250128,Skinners Lane,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
250128,Skinners Lane,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
250128,Skinners Lane,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
250128,Skinners Lane,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
250128,Skinners Lane,2023-06-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
250128,Skinners Lane,2023-06-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
250128,Skinners Lane,2023-06-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
250128,Skinners Lane,2023-06-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.95
250128,Skinners Lane,2023-06-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.82
250128,Skinners Lane,2023-06-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.82
250128,Skinners Lane,2023-06-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,14.5
250128,Skinners Lane,2023-06-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
250128,Skinners Lane,2023-06-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
250128,Skinners Lane,2023-06-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
250128,Skinners Lane,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
250128,Skinners Lane,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
250128,Skinners Lane,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.3
250128,Skinners Lane,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.14
250128,Skinners Lane,2023-06-06T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
250128,Skinners Lane,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
250128,Skinners Lane,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
250128,Skinners Lane,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
250128,Skinners Lane,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
250128,Skinners Lane,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
250128,Skinners Lane,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
250128,Skinners Lane,2023-06-06T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
250128,Skinners Lane,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
250128,Skinners Lane,2023-06-06T00:30:00.000+00:00,transformer,,Temperature,C,20.6
250128,Skinners Lane,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
250128,Skinners Lane,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250128,Skinners Lane,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
250128,Skinners Lane,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
250128,Skinners Lane,2023-06-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
250128,Skinners Lane,2023-06-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.65
250128,Skinners Lane,2023-06-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.18
250128,Skinners Lane,2023-06-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.71
250128,Skinners Lane,2023-06-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,18.9
250128,Skinners Lane,2023-06-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
250128,Skinners Lane,2023-06-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
250128,Skinners Lane,2023-06-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
250128,Skinners Lane,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
250128,Skinners Lane,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.26
250128,Skinners Lane,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
250128,Skinners Lane,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.93
250128,Skinners Lane,2023-06-06T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
250128,Skinners Lane,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
250128,Skinners Lane,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
250128,Skinners Lane,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
250128,Skinners Lane,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
250128,Skinners Lane,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
250128,Skinners Lane,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
250128,Skinners Lane,2023-06-06T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
250128,Skinners Lane,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
250128,Skinners Lane,2023-06-06T00:20:00.000+00:00,transformer,,Temperature,C,20.7
250128,Skinners Lane,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
250128,Skinners Lane,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250128,Skinners Lane,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
250128,Skinners Lane,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
250128,Skinners Lane,2023-06-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-06-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
250128,Skinners Lane,2023-06-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.04
250128,Skinners Lane,2023-06-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.7
250128,Skinners Lane,2023-06-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.49
250128,Skinners Lane,2023-06-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,10.7
250128,Skinners Lane,2023-06-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
250128,Skinners Lane,2023-06-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
250128,Skinners Lane,2023-06-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
250128,Skinners Lane,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
250128,Skinners Lane,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
250128,Skinners Lane,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.79
250128,Skinners Lane,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
250128,Skinners Lane,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.44
250128,Skinners Lane,2023-06-06T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
250128,Skinners Lane,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
250128,Skinners Lane,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
250128,Skinners Lane,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
250128,Skinners Lane,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
250128,Skinners Lane,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
250128,Skinners Lane,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
250128,Skinners Lane,2023-06-06T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
250128,Skinners Lane,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
250128,Skinners Lane,2023-06-06T00:10:00.000+00:00,transformer,,Temperature,C,20.8
250128,Skinners Lane,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
250128,Skinners Lane,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
250128,Skinners Lane,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
250128,Skinners Lane,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
250128,Skinners Lane,2023-06-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-06-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
250128,Skinners Lane,2023-06-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
250128,Skinners Lane,2023-06-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.58
250128,Skinners Lane,2023-06-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.75
250128,Skinners Lane,2023-06-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.94
250128,Skinners Lane,2023-06-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,13.4
250128,Skinners Lane,2023-06-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
250128,Skinners Lane,2023-06-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
250128,Skinners Lane,2023-06-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
250128,Skinners Lane,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
250128,Skinners Lane,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.38
250128,Skinners Lane,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.01
250128,Skinners Lane,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.79
250128,Skinners Lane,2023-06-06T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
250128,Skinners Lane,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
250128,Skinners Lane,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
250128,Skinners Lane,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
250128,Skinners Lane,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
250128,Skinners Lane,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
250128,Skinners Lane,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
250128,Skinners Lane,2023-06-06T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
250128,Skinners Lane,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
250128,Skinners Lane,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
250128,Skinners Lane,2023-06-06T00:00:00.000+00:00,transformer,,Temperature,C,20.9
250128,Skinners Lane,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
250128,Skinners Lane,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
250128,Skinners Lane,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
250128,Skinners Lane,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
250128,Skinners Lane,2023-06-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
250128,Skinners Lane,2023-06-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
250128,Skinners Lane,2023-06-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
250128,Skinners Lane,2023-06-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.42
250128,Skinners Lane,2023-06-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.68
250128,Skinners Lane,2023-06-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.29
250128,Skinners Lane,2023-06-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,17.7
250128,Skinners Lane,2023-06-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
250128,Skinners Lane,2023-06-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
250128,Skinners Lane,2023-06-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
250128,Skinners Lane,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
250128,Skinners Lane,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
250128,Skinners Lane,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
250128,Skinners Lane,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.6
250128,Skinners Lane,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.36
250128,Skinners Lane,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
250128,Skinners Lane,2023-06-07T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
250128,Skinners Lane,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
250128,Skinners Lane,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
250128,Skinners Lane,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
250128,Skinners Lane,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
250128,Skinners Lane,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
250128,Skinners Lane,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.79
250128,Skinners Lane,2023-06-07T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
250128,Skinners Lane,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
250128,Skinners Lane,2023-06-07T23:50:00.000+00:00,transformer,,Temperature,C,24.0
250128,Skinners Lane,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
250128,Skinners Lane,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
250128,Skinners Lane,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
250128,Skinners Lane,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
250128,Skinners Lane,2023-06-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
250128,Skinners Lane,2023-06-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
250128,Skinners Lane,2023-06-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.41
250128,Skinners Lane,2023-06-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.03
250128,Skinners Lane,2023-06-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.79
250128,Skinners Lane,2023-06-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,13.3
250128,Skinners Lane,2023-06-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
250128,Skinners Lane,2023-06-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
250128,Skinners Lane,2023-06-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
250128,Skinners Lane,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
250128,Skinners Lane,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
250128,Skinners Lane,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.77
250128,Skinners Lane,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.8
250128,Skinners Lane,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
250128,Skinners Lane,2023-06-07T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
250128,Skinners Lane,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
250128,Skinners Lane,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
250128,Skinners Lane,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
250128,Skinners Lane,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
250128,Skinners Lane,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
250128,Skinners Lane,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.09
250128,Skinners Lane,2023-06-07T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
250128,Skinners Lane,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
250128,Skinners Lane,2023-06-07T23:40:00.000+00:00,transformer,,Temperature,C,24.0
250128,Skinners Lane,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
250128,Skinners Lane,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
250128,Skinners Lane,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
250128,Skinners Lane,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
250128,Skinners Lane,2023-06-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
250128,Skinners Lane,2023-06-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
250128,Skinners Lane,2023-06-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.53
250128,Skinners Lane,2023-06-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.47
250128,Skinners Lane,2023-06-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.5
250128,Skinners Lane,2023-06-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
250128,Skinners Lane,2023-06-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
250128,Skinners Lane,2023-06-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
250128,Skinners Lane,2023-06-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
250128,Skinners Lane,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
250128,Skinners Lane,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
250128,Skinners Lane,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
250128,Skinners Lane,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.99
250128,Skinners Lane,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
250128,Skinners Lane,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
250128,Skinners Lane,2023-06-07T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
250128,Skinners Lane,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
250128,Skinners Lane,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
250128,Skinners Lane,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
250128,Skinners Lane,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
250128,Skinners Lane,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
250128,Skinners Lane,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
250128,Skinners Lane,2023-06-07T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
250128,Skinners Lane,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
250128,Skinners Lane,2023-06-07T23:30:00.000+00:00,transformer,,Temperature,C,24.1
250128,Skinners Lane,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
250128,Skinners Lane,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
250128,Skinners Lane,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
250128,Skinners Lane,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
250128,Skinners Lane,2023-06-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
250128,Skinners Lane,2023-06-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
250128,Skinners Lane,2023-06-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.87
250128,Skinners Lane,2023-06-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.79
250128,Skinners Lane,2023-06-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.97
250128,Skinners Lane,2023-06-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
250128,Skinners Lane,2023-06-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
250128,Skinners Lane,2023-06-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
250128,Skinners Lane,2023-06-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
250128,Skinners Lane,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
250128,Skinners Lane,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
250128,Skinners Lane,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.14
250128,Skinners Lane,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
250128,Skinners Lane,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
250128,Skinners Lane,2023-06-07T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
250128,Skinners Lane,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
250128,Skinners Lane,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
250128,Skinners Lane,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
250128,Skinners Lane,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
250128,Skinners Lane,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
250128,Skinners Lane,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
250128,Skinners Lane,2023-06-07T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
250128,Skinners Lane,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
250128,Skinners Lane,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
250128,Skinners Lane,2023-06-07T23:20:00.000+00:00,transformer,,Temperature,C,24.1
250128,Skinners Lane,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
250128,Skinners Lane,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
250128,Skinners Lane,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
250128,Skinners Lane,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
250128,Skinners Lane,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
250128,Skinners Lane,2023-06-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
250128,Skinners Lane,2023-06-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
250128,Skinners Lane,2023-06-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.33
250128,Skinners Lane,2023-06-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,3.4
250128,Skinners Lane,2023-06-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.56
250128,Skinners Lane,2023-06-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
250128,Skinners Lane,2023-06-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
250128,Skinners Lane,2023-06-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
250128,Skinners Lane,2023-06-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
250128,Skinners Lane,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
250128,Skinners Lane,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
250128,Skinners Lane,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.44
250128,Skinners Lane,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
250128,Skinners Lane,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
250128,Skinners Lane,2023-06-07T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
250128,Skinners Lane,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
250128,Skinners Lane,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
250128,Skinners Lane,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
250128,Skinners Lane,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
250128,Skinners Lane,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
250128,Skinners Lane,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
250128,Skinners Lane,2023-06-07T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
250128,Skinners Lane,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
250128,Skinners Lane,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-07T23:10:00.000+00:00,transformer,,Temperature,C,24.4
250128,Skinners Lane,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
250128,Skinners Lane,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
250128,Skinners Lane,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
250128,Skinners Lane,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
250128,Skinners Lane,2023-06-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
250128,Skinners Lane,2023-06-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
250128,Skinners Lane,2023-06-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.7
250128,Skinners Lane,2023-06-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,3.84
250128,Skinners Lane,2023-06-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,3.57
250128,Skinners Lane,2023-06-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
250128,Skinners Lane,2023-06-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
250128,Skinners Lane,2023-06-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
250128,Skinners Lane,2023-06-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
250128,Skinners Lane,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
250128,Skinners Lane,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
250128,Skinners Lane,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
250128,Skinners Lane,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.83
250128,Skinners Lane,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.67
250128,Skinners Lane,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
250128,Skinners Lane,2023-06-07T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
250128,Skinners Lane,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
250128,Skinners Lane,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
250128,Skinners Lane,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
250128,Skinners Lane,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
250128,Skinners Lane,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
250128,Skinners Lane,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
250128,Skinners Lane,2023-06-07T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
250128,Skinners Lane,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
250128,Skinners Lane,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-07T23:00:00.000+00:00,transformer,,Temperature,C,24.5
250128,Skinners Lane,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
250128,Skinners Lane,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
250128,Skinners Lane,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
250128,Skinners Lane,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
250128,Skinners Lane,2023-06-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-06-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
250128,Skinners Lane,2023-06-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
250128,Skinners Lane,2023-06-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.11
250128,Skinners Lane,2023-06-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.5
250128,Skinners Lane,2023-06-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.61
250128,Skinners Lane,2023-06-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
250128,Skinners Lane,2023-06-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
250128,Skinners Lane,2023-06-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
250128,Skinners Lane,2023-06-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
250128,Skinners Lane,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
250128,Skinners Lane,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
250128,Skinners Lane,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
250128,Skinners Lane,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
250128,Skinners Lane,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.24
250128,Skinners Lane,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
250128,Skinners Lane,2023-06-07T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
250128,Skinners Lane,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
250128,Skinners Lane,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
250128,Skinners Lane,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
250128,Skinners Lane,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
250128,Skinners Lane,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
250128,Skinners Lane,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
250128,Skinners Lane,2023-06-07T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
250128,Skinners Lane,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
250128,Skinners Lane,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
250128,Skinners Lane,2023-06-07T22:50:00.000+00:00,transformer,,Temperature,C,24.7
250128,Skinners Lane,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
250128,Skinners Lane,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
250128,Skinners Lane,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
250128,Skinners Lane,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
250128,Skinners Lane,2023-06-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
250128,Skinners Lane,2023-06-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
250128,Skinners Lane,2023-06-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
250128,Skinners Lane,2023-06-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.58
250128,Skinners Lane,2023-06-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.04
250128,Skinners Lane,2023-06-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,3.93
250128,Skinners Lane,2023-06-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,12.4
250128,Skinners Lane,2023-06-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
250128,Skinners Lane,2023-06-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
250128,Skinners Lane,2023-06-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
250128,Skinners Lane,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
250128,Skinners Lane,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
250128,Skinners Lane,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
250128,Skinners Lane,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.29
250128,Skinners Lane,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.49
250128,Skinners Lane,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
250128,Skinners Lane,2023-06-07T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
250128,Skinners Lane,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
250128,Skinners Lane,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
250128,Skinners Lane,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
250128,Skinners Lane,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
250128,Skinners Lane,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
250128,Skinners Lane,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
250128,Skinners Lane,2023-06-07T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
250128,Skinners Lane,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
250128,Skinners Lane,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-07T22:40:00.000+00:00,transformer,,Temperature,C,24.8
250128,Skinners Lane,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
250128,Skinners Lane,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
250128,Skinners Lane,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
