Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-07T20:10:00.000+00:00,transformer,,Temperature,C,26.5
250128,Skinners Lane,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
250128,Skinners Lane,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
250128,Skinners Lane,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
250128,Skinners Lane,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
250128,Skinners Lane,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
250128,Skinners Lane,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
250128,Skinners Lane,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,5.29
250128,Skinners Lane,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,8.32
250128,Skinners Lane,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,10.18
250128,Skinners Lane,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
250128,Skinners Lane,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
250128,Skinners Lane,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
250128,Skinners Lane,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
250128,Skinners Lane,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
250128,Skinners Lane,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
250128,Skinners Lane,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
250128,Skinners Lane,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.56
250128,Skinners Lane,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.63
250128,Skinners Lane,2023-06-07T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
250128,Skinners Lane,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
250128,Skinners Lane,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
250128,Skinners Lane,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
250128,Skinners Lane,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
250128,Skinners Lane,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
250128,Skinners Lane,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
250128,Skinners Lane,2023-06-07T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
250128,Skinners Lane,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
250128,Skinners Lane,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
250128,Skinners Lane,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
250128,Skinners Lane,2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,26.6
250128,Skinners Lane,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
250128,Skinners Lane,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
250128,Skinners Lane,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
250128,Skinners Lane,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
250128,Skinners Lane,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
250128,Skinners Lane,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
250128,Skinners Lane,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,6.14
250128,Skinners Lane,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,8.77
250128,Skinners Lane,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,7.45
250128,Skinners Lane,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,14.7
250128,Skinners Lane,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
250128,Skinners Lane,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
250128,Skinners Lane,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
250128,Skinners Lane,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
250128,Skinners Lane,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
250128,Skinners Lane,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.62
250128,Skinners Lane,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.86
250128,Skinners Lane,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
250128,Skinners Lane,2023-06-07T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
250128,Skinners Lane,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
250128,Skinners Lane,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
250128,Skinners Lane,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
250128,Skinners Lane,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
250128,Skinners Lane,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
250128,Skinners Lane,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
250128,Skinners Lane,2023-06-07T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
250128,Skinners Lane,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
250128,Skinners Lane,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
250128,Skinners Lane,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
250128,Skinners Lane,2023-06-07T19:50:00.000+00:00,transformer,,Temperature,C,26.6
250128,Skinners Lane,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
250128,Skinners Lane,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
250128,Skinners Lane,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
250128,Skinners Lane,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
250128,Skinners Lane,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
250128,Skinners Lane,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
250128,Skinners Lane,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,6.95
250128,Skinners Lane,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.08
250128,Skinners Lane,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,6.18
250128,Skinners Lane,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,16.2
250128,Skinners Lane,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
250128,Skinners Lane,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
250128,Skinners Lane,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
250128,Skinners Lane,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
250128,Skinners Lane,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
250128,Skinners Lane,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
250128,Skinners Lane,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
250128,Skinners Lane,2023-06-07T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
250128,Skinners Lane,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
250128,Skinners Lane,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
250128,Skinners Lane,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
250128,Skinners Lane,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
250128,Skinners Lane,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
250128,Skinners Lane,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
250128,Skinners Lane,2023-06-07T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
250128,Skinners Lane,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
250128,Skinners Lane,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
250128,Skinners Lane,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
250128,Skinners Lane,2023-06-07T19:40:00.000+00:00,transformer,,Temperature,C,26.7
250128,Skinners Lane,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
250128,Skinners Lane,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
250128,Skinners Lane,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
250128,Skinners Lane,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
250128,Skinners Lane,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
250128,Skinners Lane,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
250128,Skinners Lane,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,6.31
250128,Skinners Lane,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,7.77
250128,Skinners Lane,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,6.8
250128,Skinners Lane,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,12.1
250128,Skinners Lane,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
250128,Skinners Lane,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
250128,Skinners Lane,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
250128,Skinners Lane,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
250128,Skinners Lane,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
250128,Skinners Lane,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
250128,Skinners Lane,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
250128,Skinners Lane,2023-06-07T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
250128,Skinners Lane,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
250128,Skinners Lane,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
250128,Skinners Lane,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
250128,Skinners Lane,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
250128,Skinners Lane,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
250128,Skinners Lane,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
250128,Skinners Lane,2023-06-07T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
250128,Skinners Lane,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
250128,Skinners Lane,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
250128,Skinners Lane,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
250128,Skinners Lane,2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,26.8
250128,Skinners Lane,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
250128,Skinners Lane,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
250128,Skinners Lane,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
250128,Skinners Lane,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
250128,Skinners Lane,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
250128,Skinners Lane,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,6.78
250128,Skinners Lane,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,8.32
250128,Skinners Lane,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,5.69
250128,Skinners Lane,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,12.3
250128,Skinners Lane,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
250128,Skinners Lane,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
250128,Skinners Lane,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
250128,Skinners Lane,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
250128,Skinners Lane,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
250128,Skinners Lane,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
250128,Skinners Lane,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
250128,Skinners Lane,2023-06-07T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
250128,Skinners Lane,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
250128,Skinners Lane,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
250128,Skinners Lane,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
250128,Skinners Lane,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
250128,Skinners Lane,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
250128,Skinners Lane,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
250128,Skinners Lane,2023-06-07T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
250128,Skinners Lane,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
250128,Skinners Lane,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
250128,Skinners Lane,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
250128,Skinners Lane,2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,26.8
250128,Skinners Lane,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
250128,Skinners Lane,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
250128,Skinners Lane,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
250128,Skinners Lane,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
250128,Skinners Lane,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
250128,Skinners Lane,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,5.24
250128,Skinners Lane,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,9.04
250128,Skinners Lane,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,8.52
250128,Skinners Lane,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,17.7
250128,Skinners Lane,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
250128,Skinners Lane,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
250128,Skinners Lane,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
250128,Skinners Lane,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
250128,Skinners Lane,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
250128,Skinners Lane,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.42
250128,Skinners Lane,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
250128,Skinners Lane,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.29
250128,Skinners Lane,2023-06-07T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
250128,Skinners Lane,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
250128,Skinners Lane,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
250128,Skinners Lane,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
250128,Skinners Lane,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
250128,Skinners Lane,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
250128,Skinners Lane,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
250128,Skinners Lane,2023-06-07T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
250128,Skinners Lane,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
250128,Skinners Lane,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
250128,Skinners Lane,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
250128,Skinners Lane,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,26.8
250128,Skinners Lane,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
250128,Skinners Lane,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
250128,Skinners Lane,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
250128,Skinners Lane,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
250128,Skinners Lane,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,7.05
250128,Skinners Lane,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,9.88
250128,Skinners Lane,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,10.67
250128,Skinners Lane,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,21.5
250128,Skinners Lane,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
250128,Skinners Lane,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
250128,Skinners Lane,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
250128,Skinners Lane,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
250128,Skinners Lane,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
250128,Skinners Lane,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.16
250128,Skinners Lane,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
250128,Skinners Lane,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.12
250128,Skinners Lane,2023-06-07T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
250128,Skinners Lane,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
250128,Skinners Lane,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
250128,Skinners Lane,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
250128,Skinners Lane,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
250128,Skinners Lane,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
250128,Skinners Lane,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
250128,Skinners Lane,2023-06-07T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
250128,Skinners Lane,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
250128,Skinners Lane,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,26.8
250128,Skinners Lane,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
250128,Skinners Lane,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
250128,Skinners Lane,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
250128,Skinners Lane,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
250128,Skinners Lane,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
250128,Skinners Lane,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
250128,Skinners Lane,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,9.06
250128,Skinners Lane,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,5.84
250128,Skinners Lane,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,12.71
250128,Skinners Lane,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
250128,Skinners Lane,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
250128,Skinners Lane,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
250128,Skinners Lane,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
250128,Skinners Lane,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
250128,Skinners Lane,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.88
250128,Skinners Lane,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.97
250128,Skinners Lane,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.46
250128,Skinners Lane,2023-06-07T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
250128,Skinners Lane,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
250128,Skinners Lane,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
250128,Skinners Lane,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.8
250128,Skinners Lane,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
250128,Skinners Lane,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
250128,Skinners Lane,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
250128,Skinners Lane,2023-06-07T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
250128,Skinners Lane,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
250128,Skinners Lane,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
250128,Skinners Lane,2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,26.8
250128,Skinners Lane,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
250128,Skinners Lane,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
250128,Skinners Lane,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
250128,Skinners Lane,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
250128,Skinners Lane,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,7.92
250128,Skinners Lane,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,7.51
250128,Skinners Lane,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.1
250128,Skinners Lane,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
250128,Skinners Lane,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
250128,Skinners Lane,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
250128,Skinners Lane,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
250128,Skinners Lane,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
250128,Skinners Lane,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
250128,Skinners Lane,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.72
250128,Skinners Lane,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.52
250128,Skinners Lane,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.94
250128,Skinners Lane,2023-06-07T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
250128,Skinners Lane,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
250128,Skinners Lane,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
250128,Skinners Lane,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
250128,Skinners Lane,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
250128,Skinners Lane,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
250128,Skinners Lane,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
250128,Skinners Lane,2023-06-07T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
250128,Skinners Lane,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
250128,Skinners Lane,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
250128,Skinners Lane,2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,26.8
250128,Skinners Lane,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
250128,Skinners Lane,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
250128,Skinners Lane,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
250128,Skinners Lane,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
250128,Skinners Lane,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
250128,Skinners Lane,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,7.74
250128,Skinners Lane,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
250128,Skinners Lane,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,9.99
250128,Skinners Lane,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,18.4
250128,Skinners Lane,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
250128,Skinners Lane,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
250128,Skinners Lane,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
250128,Skinners Lane,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
250128,Skinners Lane,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
250128,Skinners Lane,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.18
250128,Skinners Lane,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.69
250128,Skinners Lane,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.57
250128,Skinners Lane,2023-06-07T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
250128,Skinners Lane,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
250128,Skinners Lane,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.1
250128,Skinners Lane,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
250128,Skinners Lane,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
250128,Skinners Lane,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
250128,Skinners Lane,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
250128,Skinners Lane,2023-06-07T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
250128,Skinners Lane,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
250128,Skinners Lane,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
250128,Skinners Lane,2023-06-07T18:30:00.000+00:00,transformer,,Temperature,C,26.8
250128,Skinners Lane,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
250128,Skinners Lane,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
250128,Skinners Lane,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
250128,Skinners Lane,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
250128,Skinners Lane,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
250128,Skinners Lane,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,7.94
250128,Skinners Lane,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
250128,Skinners Lane,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,10.79
250128,Skinners Lane,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,21.9
250128,Skinners Lane,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
250128,Skinners Lane,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
250128,Skinners Lane,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
250128,Skinners Lane,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
250128,Skinners Lane,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
250128,Skinners Lane,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.89
250128,Skinners Lane,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.97
250128,Skinners Lane,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.44
250128,Skinners Lane,2023-06-07T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
250128,Skinners Lane,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
250128,Skinners Lane,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
250128,Skinners Lane,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
250128,Skinners Lane,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
250128,Skinners Lane,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
250128,Skinners Lane,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
250128,Skinners Lane,2023-06-07T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
250128,Skinners Lane,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
250128,Skinners Lane,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
250128,Skinners Lane,2023-06-07T18:20:00.000+00:00,transformer,,Temperature,C,26.8
250128,Skinners Lane,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
250128,Skinners Lane,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
250128,Skinners Lane,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
250128,Skinners Lane,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
250128,Skinners Lane,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
250128,Skinners Lane,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,8.59
250128,Skinners Lane,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,8.18
250128,Skinners Lane,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,12.1
250128,Skinners Lane,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
250128,Skinners Lane,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
250128,Skinners Lane,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
250128,Skinners Lane,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
250128,Skinners Lane,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
250128,Skinners Lane,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
250128,Skinners Lane,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
250128,Skinners Lane,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.04
250128,Skinners Lane,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
250128,Skinners Lane,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.98
250128,Skinners Lane,2023-06-07T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.0
250128,Skinners Lane,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
250128,Skinners Lane,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
250128,Skinners Lane,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.8
250128,Skinners Lane,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
250128,Skinners Lane,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
250128,Skinners Lane,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
250128,Skinners Lane,2023-06-07T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
250128,Skinners Lane,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
250128,Skinners Lane,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
250128,Skinners Lane,2023-06-07T18:10:00.000+00:00,transformer,,Temperature,C,26.8
250128,Skinners Lane,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
250128,Skinners Lane,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
250128,Skinners Lane,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
250128,Skinners Lane,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
250128,Skinners Lane,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
250128,Skinners Lane,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,9.73
250128,Skinners Lane,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,5.44
250128,Skinners Lane,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.86
250128,Skinners Lane,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
250128,Skinners Lane,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
250128,Skinners Lane,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
250128,Skinners Lane,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
250128,Skinners Lane,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
250128,Skinners Lane,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
250128,Skinners Lane,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
250128,Skinners Lane,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.49
250128,Skinners Lane,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
250128,Skinners Lane,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.98
250128,Skinners Lane,2023-06-07T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
250128,Skinners Lane,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
250128,Skinners Lane,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
250128,Skinners Lane,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
250128,Skinners Lane,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
250128,Skinners Lane,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
250128,Skinners Lane,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
250128,Skinners Lane,2023-06-07T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
250128,Skinners Lane,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
250128,Skinners Lane,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
250128,Skinners Lane,2023-06-07T18:00:00.000+00:00,transformer,,Temperature,C,26.7
250128,Skinners Lane,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
250128,Skinners Lane,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
250128,Skinners Lane,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
250128,Skinners Lane,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
250128,Skinners Lane,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
250128,Skinners Lane,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,8.24
250128,Skinners Lane,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,4.73
250128,Skinners Lane,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,12.23
250128,Skinners Lane,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
250128,Skinners Lane,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
250128,Skinners Lane,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
250128,Skinners Lane,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
250128,Skinners Lane,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.97
250128,Skinners Lane,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.57
250128,Skinners Lane,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.36
250128,Skinners Lane,2023-06-07T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
250128,Skinners Lane,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
250128,Skinners Lane,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
250128,Skinners Lane,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
250128,Skinners Lane,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
250128,Skinners Lane,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.16
250128,Skinners Lane,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
250128,Skinners Lane,2023-06-07T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
250128,Skinners Lane,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
250128,Skinners Lane,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
250128,Skinners Lane,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
250128,Skinners Lane,2023-06-07T17:50:00.000+00:00,transformer,,Temperature,C,26.7
250128,Skinners Lane,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
250128,Skinners Lane,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
250128,Skinners Lane,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
250128,Skinners Lane,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
250128,Skinners Lane,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
250128,Skinners Lane,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,8.6
250128,Skinners Lane,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,10.42
250128,Skinners Lane,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,11.85
250128,Skinners Lane,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
250128,Skinners Lane,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
250128,Skinners Lane,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
250128,Skinners Lane,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
250128,Skinners Lane,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
250128,Skinners Lane,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
250128,Skinners Lane,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.5
250128,Skinners Lane,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.54
250128,Skinners Lane,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.73
250128,Skinners Lane,2023-06-07T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
250128,Skinners Lane,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
250128,Skinners Lane,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
250128,Skinners Lane,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
250128,Skinners Lane,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
250128,Skinners Lane,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
