Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
250128,Skinners Lane,2023-06-07T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
250128,Skinners Lane,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
250128,Skinners Lane,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
250128,Skinners Lane,2023-06-07T17:40:00.000+00:00,transformer,,Temperature,C,26.8
250128,Skinners Lane,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
250128,Skinners Lane,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250128,Skinners Lane,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
250128,Skinners Lane,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
250128,Skinners Lane,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
250128,Skinners Lane,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
250128,Skinners Lane,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,6.07
250128,Skinners Lane,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,7.74
250128,Skinners Lane,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.11
250128,Skinners Lane,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,15.8
250128,Skinners Lane,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
250128,Skinners Lane,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
250128,Skinners Lane,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
250128,Skinners Lane,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
250128,Skinners Lane,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
250128,Skinners Lane,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.42
250128,Skinners Lane,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.53
250128,Skinners Lane,2023-06-07T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
250128,Skinners Lane,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
250128,Skinners Lane,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
250128,Skinners Lane,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
250128,Skinners Lane,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
250128,Skinners Lane,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
250128,Skinners Lane,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
250128,Skinners Lane,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
250128,Skinners Lane,2023-06-07T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
250128,Skinners Lane,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
250128,Skinners Lane,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
250128,Skinners Lane,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
250128,Skinners Lane,2023-06-07T17:30:00.000+00:00,transformer,,Temperature,C,26.7
250128,Skinners Lane,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
250128,Skinners Lane,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
250128,Skinners Lane,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
250128,Skinners Lane,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
250128,Skinners Lane,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,4.53
250128,Skinners Lane,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,8.4
250128,Skinners Lane,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,11.64
250128,Skinners Lane,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,19.1
250128,Skinners Lane,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
250128,Skinners Lane,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
250128,Skinners Lane,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
250128,Skinners Lane,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
250128,Skinners Lane,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.61
250128,Skinners Lane,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.23
250128,Skinners Lane,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.39
250128,Skinners Lane,2023-06-07T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
250128,Skinners Lane,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
250128,Skinners Lane,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
250128,Skinners Lane,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
250128,Skinners Lane,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
250128,Skinners Lane,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.35
250128,Skinners Lane,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.37
250128,Skinners Lane,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
250128,Skinners Lane,2023-06-07T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
250128,Skinners Lane,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
250128,Skinners Lane,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
250128,Skinners Lane,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
250128,Skinners Lane,2023-06-07T17:20:00.000+00:00,transformer,,Temperature,C,26.7
250128,Skinners Lane,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
250128,Skinners Lane,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
250128,Skinners Lane,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
250128,Skinners Lane,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
250128,Skinners Lane,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,7.96
250128,Skinners Lane,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,8.6
250128,Skinners Lane,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,8.78
250128,Skinners Lane,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
250128,Skinners Lane,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
250128,Skinners Lane,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
250128,Skinners Lane,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
250128,Skinners Lane,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
250128,Skinners Lane,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
250128,Skinners Lane,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.33
250128,Skinners Lane,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.77
250128,Skinners Lane,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.78
250128,Skinners Lane,2023-06-07T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
250128,Skinners Lane,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
250128,Skinners Lane,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
250128,Skinners Lane,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
250128,Skinners Lane,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
250128,Skinners Lane,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
250128,Skinners Lane,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
250128,Skinners Lane,2023-06-07T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
250128,Skinners Lane,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
250128,Skinners Lane,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
250128,Skinners Lane,2023-06-07T17:10:00.000+00:00,transformer,,Temperature,C,26.6
250128,Skinners Lane,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
250128,Skinners Lane,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
250128,Skinners Lane,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
250128,Skinners Lane,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
250128,Skinners Lane,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
250128,Skinners Lane,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,8.84
250128,Skinners Lane,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,9.76
250128,Skinners Lane,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,10.46
250128,Skinners Lane,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,23.1
250128,Skinners Lane,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
250128,Skinners Lane,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
250128,Skinners Lane,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
250128,Skinners Lane,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
250128,Skinners Lane,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
250128,Skinners Lane,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.7
250128,Skinners Lane,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
250128,Skinners Lane,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.22
250128,Skinners Lane,2023-06-07T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,64.1
250128,Skinners Lane,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
250128,Skinners Lane,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
250128,Skinners Lane,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.4
250128,Skinners Lane,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
250128,Skinners Lane,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
250128,Skinners Lane,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
250128,Skinners Lane,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
250128,Skinners Lane,2023-06-07T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
250128,Skinners Lane,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
250128,Skinners Lane,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
250128,Skinners Lane,2023-06-07T17:00:00.000+00:00,transformer,,Temperature,C,26.6
250128,Skinners Lane,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
250128,Skinners Lane,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
250128,Skinners Lane,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
250128,Skinners Lane,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
250128,Skinners Lane,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
250128,Skinners Lane,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,6.69
250128,Skinners Lane,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,6.21
250128,Skinners Lane,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.99
250128,Skinners Lane,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
250128,Skinners Lane,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
250128,Skinners Lane,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
250128,Skinners Lane,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
250128,Skinners Lane,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
250128,Skinners Lane,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
250128,Skinners Lane,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
250128,Skinners Lane,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
250128,Skinners Lane,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.4
250128,Skinners Lane,2023-06-07T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
250128,Skinners Lane,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
250128,Skinners Lane,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
250128,Skinners Lane,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.5
250128,Skinners Lane,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
250128,Skinners Lane,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
250128,Skinners Lane,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
250128,Skinners Lane,2023-06-07T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
250128,Skinners Lane,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
250128,Skinners Lane,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
250128,Skinners Lane,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
250128,Skinners Lane,2023-06-07T16:50:00.000+00:00,transformer,,Temperature,C,26.6
250128,Skinners Lane,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
250128,Skinners Lane,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
250128,Skinners Lane,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
250128,Skinners Lane,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
250128,Skinners Lane,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
250128,Skinners Lane,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,5.9
250128,Skinners Lane,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,10.06
250128,Skinners Lane,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,13.4
250128,Skinners Lane,2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
250128,Skinners Lane,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
250128,Skinners Lane,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
250128,Skinners Lane,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
250128,Skinners Lane,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
250128,Skinners Lane,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.46
250128,Skinners Lane,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.4
250128,Skinners Lane,2023-06-07T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
250128,Skinners Lane,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
250128,Skinners Lane,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
250128,Skinners Lane,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
250128,Skinners Lane,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
250128,Skinners Lane,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
250128,Skinners Lane,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
250128,Skinners Lane,2023-06-07T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
250128,Skinners Lane,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
250128,Skinners Lane,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
250128,Skinners Lane,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
250128,Skinners Lane,2023-06-07T16:40:00.000+00:00,transformer,,Temperature,C,26.6
250128,Skinners Lane,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
250128,Skinners Lane,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
250128,Skinners Lane,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
250128,Skinners Lane,2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
250128,Skinners Lane,2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
250128,Skinners Lane,2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,4.18
250128,Skinners Lane,2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,9.9
250128,Skinners Lane,2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,9.56
250128,Skinners Lane,2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,19.4
250128,Skinners Lane,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
250128,Skinners Lane,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
250128,Skinners Lane,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
250128,Skinners Lane,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
250128,Skinners Lane,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
250128,Skinners Lane,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
250128,Skinners Lane,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.77
250128,Skinners Lane,2023-06-07T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
250128,Skinners Lane,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
250128,Skinners Lane,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
250128,Skinners Lane,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
250128,Skinners Lane,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.39
250128,Skinners Lane,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
250128,Skinners Lane,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
250128,Skinners Lane,2023-06-07T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
250128,Skinners Lane,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
250128,Skinners Lane,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
250128,Skinners Lane,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
250128,Skinners Lane,2023-06-07T16:30:00.000+00:00,transformer,,Temperature,C,26.5
250128,Skinners Lane,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
250128,Skinners Lane,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
250128,Skinners Lane,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
250128,Skinners Lane,2023-06-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
250128,Skinners Lane,2023-06-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,4.84
250128,Skinners Lane,2023-06-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,10.05
250128,Skinners Lane,2023-06-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,9.44
250128,Skinners Lane,2023-06-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
250128,Skinners Lane,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
250128,Skinners Lane,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
250128,Skinners Lane,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
250128,Skinners Lane,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
250128,Skinners Lane,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.19
250128,Skinners Lane,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.14
250128,Skinners Lane,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.61
250128,Skinners Lane,2023-06-07T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
250128,Skinners Lane,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
250128,Skinners Lane,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
250128,Skinners Lane,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
250128,Skinners Lane,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
250128,Skinners Lane,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
250128,Skinners Lane,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
250128,Skinners Lane,2023-06-07T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
250128,Skinners Lane,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
250128,Skinners Lane,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
250128,Skinners Lane,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
250128,Skinners Lane,2023-06-07T16:20:00.000+00:00,transformer,,Temperature,C,26.5
250128,Skinners Lane,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
250128,Skinners Lane,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
250128,Skinners Lane,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
250128,Skinners Lane,2023-06-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-06-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-06-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,8.33
250128,Skinners Lane,2023-06-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,8.81
250128,Skinners Lane,2023-06-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,9.62
250128,Skinners Lane,2023-06-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,20.9
250128,Skinners Lane,2023-06-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
250128,Skinners Lane,2023-06-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
250128,Skinners Lane,2023-06-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
250128,Skinners Lane,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
250128,Skinners Lane,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.68
250128,Skinners Lane,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.59
250128,Skinners Lane,2023-06-07T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
250128,Skinners Lane,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
250128,Skinners Lane,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
250128,Skinners Lane,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.3
250128,Skinners Lane,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
250128,Skinners Lane,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.5
250128,Skinners Lane,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.25
250128,Skinners Lane,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
250128,Skinners Lane,2023-06-07T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
250128,Skinners Lane,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
250128,Skinners Lane,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
250128,Skinners Lane,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
250128,Skinners Lane,2023-06-07T16:10:00.000+00:00,transformer,,Temperature,C,26.5
250128,Skinners Lane,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
250128,Skinners Lane,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
250128,Skinners Lane,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
250128,Skinners Lane,2023-06-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
250128,Skinners Lane,2023-06-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,3.32
250128,Skinners Lane,2023-06-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.43
250128,Skinners Lane,2023-06-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.36
250128,Skinners Lane,2023-06-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
250128,Skinners Lane,2023-06-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
250128,Skinners Lane,2023-06-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
250128,Skinners Lane,2023-06-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
250128,Skinners Lane,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
250128,Skinners Lane,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
250128,Skinners Lane,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.28
250128,Skinners Lane,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.95
250128,Skinners Lane,2023-06-07T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
250128,Skinners Lane,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
250128,Skinners Lane,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
250128,Skinners Lane,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
250128,Skinners Lane,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.37
250128,Skinners Lane,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.79
250128,Skinners Lane,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
250128,Skinners Lane,2023-06-07T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
250128,Skinners Lane,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
250128,Skinners Lane,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
250128,Skinners Lane,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
250128,Skinners Lane,2023-06-07T16:00:00.000+00:00,transformer,,Temperature,C,26.4
250128,Skinners Lane,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
250128,Skinners Lane,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
250128,Skinners Lane,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
250128,Skinners Lane,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
250128,Skinners Lane,2023-06-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-06-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
250128,Skinners Lane,2023-06-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-06-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,2.82
250128,Skinners Lane,2023-06-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.48
250128,Skinners Lane,2023-06-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.88
250128,Skinners Lane,2023-06-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
250128,Skinners Lane,2023-06-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
250128,Skinners Lane,2023-06-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
250128,Skinners Lane,2023-06-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
250128,Skinners Lane,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
250128,Skinners Lane,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
250128,Skinners Lane,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.03
250128,Skinners Lane,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.18
250128,Skinners Lane,2023-06-07T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
250128,Skinners Lane,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
250128,Skinners Lane,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
250128,Skinners Lane,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
250128,Skinners Lane,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
250128,Skinners Lane,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.7
250128,Skinners Lane,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
250128,Skinners Lane,2023-06-07T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
250128,Skinners Lane,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
250128,Skinners Lane,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
250128,Skinners Lane,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
250128,Skinners Lane,2023-06-07T15:50:00.000+00:00,transformer,,Temperature,C,26.4
250128,Skinners Lane,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
250128,Skinners Lane,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
250128,Skinners Lane,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
250128,Skinners Lane,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
250128,Skinners Lane,2023-06-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-06-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
250128,Skinners Lane,2023-06-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,2.8
250128,Skinners Lane,2023-06-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,5.33
250128,Skinners Lane,2023-06-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.26
250128,Skinners Lane,2023-06-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
250128,Skinners Lane,2023-06-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
250128,Skinners Lane,2023-06-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
250128,Skinners Lane,2023-06-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
250128,Skinners Lane,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
250128,Skinners Lane,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
250128,Skinners Lane,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
250128,Skinners Lane,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.86
250128,Skinners Lane,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
250128,Skinners Lane,2023-06-07T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
250128,Skinners Lane,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
250128,Skinners Lane,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
250128,Skinners Lane,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
250128,Skinners Lane,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
250128,Skinners Lane,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.53
250128,Skinners Lane,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.53
250128,Skinners Lane,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
250128,Skinners Lane,2023-06-07T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
250128,Skinners Lane,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
250128,Skinners Lane,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
250128,Skinners Lane,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
250128,Skinners Lane,2023-06-07T15:40:00.000+00:00,transformer,,Temperature,C,26.4
250128,Skinners Lane,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
250128,Skinners Lane,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
250128,Skinners Lane,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
250128,Skinners Lane,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
250128,Skinners Lane,2023-06-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
250128,Skinners Lane,2023-06-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
250128,Skinners Lane,2023-06-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
250128,Skinners Lane,2023-06-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.33
250128,Skinners Lane,2023-06-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,4.85
250128,Skinners Lane,2023-06-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
250128,Skinners Lane,2023-06-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
250128,Skinners Lane,2023-06-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
250128,Skinners Lane,2023-06-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
250128,Skinners Lane,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
250128,Skinners Lane,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.69
250128,Skinners Lane,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
250128,Skinners Lane,2023-06-07T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
250128,Skinners Lane,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
250128,Skinners Lane,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
250128,Skinners Lane,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
250128,Skinners Lane,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.86
250128,Skinners Lane,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.47
250128,Skinners Lane,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
250128,Skinners Lane,2023-06-07T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
250128,Skinners Lane,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
250128,Skinners Lane,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
250128,Skinners Lane,2023-06-07T15:30:00.000+00:00,transformer,,Temperature,C,26.4
250128,Skinners Lane,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
250128,Skinners Lane,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
250128,Skinners Lane,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
250128,Skinners Lane,2023-06-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
250128,Skinners Lane,2023-06-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,3.41
250128,Skinners Lane,2023-06-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,5.22
250128,Skinners Lane,2023-06-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,5.6
250128,Skinners Lane,2023-06-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
250128,Skinners Lane,2023-06-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
250128,Skinners Lane,2023-06-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
250128,Skinners Lane,2023-06-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
250128,Skinners Lane,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
250128,Skinners Lane,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
250128,Skinners Lane,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
250128,Skinners Lane,2023-06-07T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
250128,Skinners Lane,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
250128,Skinners Lane,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
250128,Skinners Lane,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
250128,Skinners Lane,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.78
250128,Skinners Lane,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.77
250128,Skinners Lane,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
250128,Skinners Lane,2023-06-07T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
250128,Skinners Lane,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
250128,Skinners Lane,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
250128,Skinners Lane,2023-06-07T15:20:00.000+00:00,transformer,,Temperature,C,26.4
250128,Skinners Lane,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
250128,Skinners Lane,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
250128,Skinners Lane,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
250128,Skinners Lane,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
250128,Skinners Lane,2023-06-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
250128,Skinners Lane,2023-06-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,2.71
250128,Skinners Lane,2023-06-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,3.2
250128,Skinners Lane,2023-06-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,6.82
250128,Skinners Lane,2023-06-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,17.0
250128,Skinners Lane,2023-06-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
250128,Skinners Lane,2023-06-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
250128,Skinners Lane,2023-06-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
250128,Skinners Lane,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
250128,Skinners Lane,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
250128,Skinners Lane,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
250128,Skinners Lane,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
250128,Skinners Lane,2023-06-07T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
250128,Skinners Lane,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
250128,Skinners Lane,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
250128,Skinners Lane,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
