Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.94
250128,Skinners Lane,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.44
250128,Skinners Lane,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
250128,Skinners Lane,2023-06-07T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
250128,Skinners Lane,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
250128,Skinners Lane,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
250128,Skinners Lane,2023-06-07T15:10:00.000+00:00,transformer,,Temperature,C,26.4
250128,Skinners Lane,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
250128,Skinners Lane,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
250128,Skinners Lane,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
250128,Skinners Lane,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
250128,Skinners Lane,2023-06-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
250128,Skinners Lane,2023-06-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-06-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
250128,Skinners Lane,2023-06-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,1.66
250128,Skinners Lane,2023-06-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,1.3
250128,Skinners Lane,2023-06-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.05
250128,Skinners Lane,2023-06-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,18.8
250128,Skinners Lane,2023-06-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.1
250128,Skinners Lane,2023-06-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
250128,Skinners Lane,2023-06-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
250128,Skinners Lane,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
250128,Skinners Lane,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
250128,Skinners Lane,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.29
250128,Skinners Lane,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
250128,Skinners Lane,2023-06-07T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
250128,Skinners Lane,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
250128,Skinners Lane,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
250128,Skinners Lane,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
250128,Skinners Lane,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.11
250128,Skinners Lane,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.27
250128,Skinners Lane,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
250128,Skinners Lane,2023-06-07T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
250128,Skinners Lane,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
250128,Skinners Lane,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
250128,Skinners Lane,2023-06-07T15:00:00.000+00:00,transformer,,Temperature,C,26.2
250128,Skinners Lane,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
250128,Skinners Lane,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
250128,Skinners Lane,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
250128,Skinners Lane,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
250128,Skinners Lane,2023-06-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
250128,Skinners Lane,2023-06-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
250128,Skinners Lane,2023-06-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,1.67
250128,Skinners Lane,2023-06-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,4.01
250128,Skinners Lane,2023-06-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.64
250128,Skinners Lane,2023-06-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
250128,Skinners Lane,2023-06-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
250128,Skinners Lane,2023-06-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
250128,Skinners Lane,2023-06-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
250128,Skinners Lane,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
250128,Skinners Lane,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
250128,Skinners Lane,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
250128,Skinners Lane,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
250128,Skinners Lane,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
250128,Skinners Lane,2023-06-07T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
250128,Skinners Lane,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
250128,Skinners Lane,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
250128,Skinners Lane,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
250128,Skinners Lane,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
250128,Skinners Lane,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.91
250128,Skinners Lane,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
250128,Skinners Lane,2023-06-07T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
250128,Skinners Lane,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
250128,Skinners Lane,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
250128,Skinners Lane,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
250128,Skinners Lane,2023-06-07T14:50:00.000+00:00,transformer,,Temperature,C,26.2
250128,Skinners Lane,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
250128,Skinners Lane,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
250128,Skinners Lane,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
250128,Skinners Lane,2023-06-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
250128,Skinners Lane,2023-06-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
250128,Skinners Lane,2023-06-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,2.92
250128,Skinners Lane,2023-06-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,3.24
250128,Skinners Lane,2023-06-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.59
250128,Skinners Lane,2023-06-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
250128,Skinners Lane,2023-06-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
250128,Skinners Lane,2023-06-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
250128,Skinners Lane,2023-06-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
250128,Skinners Lane,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
250128,Skinners Lane,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
250128,Skinners Lane,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
250128,Skinners Lane,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
250128,Skinners Lane,2023-06-07T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
250128,Skinners Lane,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
250128,Skinners Lane,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
250128,Skinners Lane,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
250128,Skinners Lane,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
250128,Skinners Lane,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.97
250128,Skinners Lane,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.91
250128,Skinners Lane,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
250128,Skinners Lane,2023-06-07T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
250128,Skinners Lane,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
250128,Skinners Lane,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
250128,Skinners Lane,2023-06-07T14:40:00.000+00:00,transformer,,Temperature,C,26.1
250128,Skinners Lane,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
250128,Skinners Lane,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
250128,Skinners Lane,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
250128,Skinners Lane,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
250128,Skinners Lane,2023-06-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-06-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
250128,Skinners Lane,2023-06-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,1.82
250128,Skinners Lane,2023-06-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.37
250128,Skinners Lane,2023-06-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.95
250128,Skinners Lane,2023-06-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,17.0
250128,Skinners Lane,2023-06-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
250128,Skinners Lane,2023-06-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
250128,Skinners Lane,2023-06-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
250128,Skinners Lane,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
250128,Skinners Lane,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
250128,Skinners Lane,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
250128,Skinners Lane,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
250128,Skinners Lane,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
250128,Skinners Lane,2023-06-07T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
250128,Skinners Lane,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
250128,Skinners Lane,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
250128,Skinners Lane,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
250128,Skinners Lane,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.28
250128,Skinners Lane,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.04
250128,Skinners Lane,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
250128,Skinners Lane,2023-06-07T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
250128,Skinners Lane,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
250128,Skinners Lane,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
250128,Skinners Lane,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
250128,Skinners Lane,2023-06-07T14:30:00.000+00:00,transformer,,Temperature,C,26.1
250128,Skinners Lane,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
250128,Skinners Lane,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
250128,Skinners Lane,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
250128,Skinners Lane,2023-06-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
250128,Skinners Lane,2023-06-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,1.64
250128,Skinners Lane,2023-06-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,0.95
250128,Skinners Lane,2023-06-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,4.74
250128,Skinners Lane,2023-06-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,14.9
250128,Skinners Lane,2023-06-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
250128,Skinners Lane,2023-06-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
250128,Skinners Lane,2023-06-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
250128,Skinners Lane,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
250128,Skinners Lane,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.39
250128,Skinners Lane,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
250128,Skinners Lane,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
250128,Skinners Lane,2023-06-07T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
250128,Skinners Lane,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
250128,Skinners Lane,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
250128,Skinners Lane,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
250128,Skinners Lane,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
250128,Skinners Lane,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.15
250128,Skinners Lane,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
250128,Skinners Lane,2023-06-07T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
250128,Skinners Lane,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
250128,Skinners Lane,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
250128,Skinners Lane,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-07T14:20:00.000+00:00,transformer,,Temperature,C,26.1
250128,Skinners Lane,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
250128,Skinners Lane,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
250128,Skinners Lane,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
250128,Skinners Lane,2023-06-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
250128,Skinners Lane,2023-06-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,3.45
250128,Skinners Lane,2023-06-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.28
250128,Skinners Lane,2023-06-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.6
250128,Skinners Lane,2023-06-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,12.7
250128,Skinners Lane,2023-06-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
250128,Skinners Lane,2023-06-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
250128,Skinners Lane,2023-06-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
250128,Skinners Lane,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
250128,Skinners Lane,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
250128,Skinners Lane,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
250128,Skinners Lane,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
250128,Skinners Lane,2023-06-07T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
250128,Skinners Lane,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
250128,Skinners Lane,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
250128,Skinners Lane,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
250128,Skinners Lane,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.16
250128,Skinners Lane,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.12
250128,Skinners Lane,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
250128,Skinners Lane,2023-06-07T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
250128,Skinners Lane,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
250128,Skinners Lane,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
250128,Skinners Lane,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
250128,Skinners Lane,2023-06-07T14:10:00.000+00:00,transformer,,Temperature,C,26.1
250128,Skinners Lane,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
250128,Skinners Lane,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
250128,Skinners Lane,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
250128,Skinners Lane,2023-06-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
250128,Skinners Lane,2023-06-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,1.92
250128,Skinners Lane,2023-06-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.65
250128,Skinners Lane,2023-06-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.71
250128,Skinners Lane,2023-06-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,10.6
250128,Skinners Lane,2023-06-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
250128,Skinners Lane,2023-06-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
250128,Skinners Lane,2023-06-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
250128,Skinners Lane,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
250128,Skinners Lane,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
250128,Skinners Lane,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
250128,Skinners Lane,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
250128,Skinners Lane,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
250128,Skinners Lane,2023-06-07T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
250128,Skinners Lane,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
250128,Skinners Lane,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
250128,Skinners Lane,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
250128,Skinners Lane,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.69
250128,Skinners Lane,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.75
250128,Skinners Lane,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
250128,Skinners Lane,2023-06-07T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
250128,Skinners Lane,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
250128,Skinners Lane,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-07T14:00:00.000+00:00,transformer,,Temperature,C,26.0
250128,Skinners Lane,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
250128,Skinners Lane,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
250128,Skinners Lane,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
250128,Skinners Lane,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
250128,Skinners Lane,2023-06-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
250128,Skinners Lane,2023-06-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.38
250128,Skinners Lane,2023-06-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.88
250128,Skinners Lane,2023-06-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.68
250128,Skinners Lane,2023-06-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,15.3
250128,Skinners Lane,2023-06-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.7
250128,Skinners Lane,2023-06-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
250128,Skinners Lane,2023-06-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
250128,Skinners Lane,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
250128,Skinners Lane,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
250128,Skinners Lane,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
250128,Skinners Lane,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
250128,Skinners Lane,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
250128,Skinners Lane,2023-06-07T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
250128,Skinners Lane,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
250128,Skinners Lane,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
250128,Skinners Lane,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
250128,Skinners Lane,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
250128,Skinners Lane,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.11
250128,Skinners Lane,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.97
250128,Skinners Lane,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
250128,Skinners Lane,2023-06-07T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
250128,Skinners Lane,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
250128,Skinners Lane,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
250128,Skinners Lane,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-07T13:50:00.000+00:00,transformer,,Temperature,C,26.0
250128,Skinners Lane,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
250128,Skinners Lane,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
250128,Skinners Lane,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
250128,Skinners Lane,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
250128,Skinners Lane,2023-06-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
250128,Skinners Lane,2023-06-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
250128,Skinners Lane,2023-06-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,1.4
250128,Skinners Lane,2023-06-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.74
250128,Skinners Lane,2023-06-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,4.43
250128,Skinners Lane,2023-06-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,11.1
250128,Skinners Lane,2023-06-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
250128,Skinners Lane,2023-06-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
250128,Skinners Lane,2023-06-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
250128,Skinners Lane,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
250128,Skinners Lane,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
250128,Skinners Lane,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
250128,Skinners Lane,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
250128,Skinners Lane,2023-06-07T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
250128,Skinners Lane,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
250128,Skinners Lane,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
250128,Skinners Lane,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
250128,Skinners Lane,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.47
250128,Skinners Lane,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.78
250128,Skinners Lane,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
250128,Skinners Lane,2023-06-07T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
250128,Skinners Lane,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
250128,Skinners Lane,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-07T13:40:00.000+00:00,transformer,,Temperature,C,25.9
250128,Skinners Lane,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
250128,Skinners Lane,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
250128,Skinners Lane,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
250128,Skinners Lane,2023-06-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
250128,Skinners Lane,2023-06-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-06-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,1.01
250128,Skinners Lane,2023-06-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.16
250128,Skinners Lane,2023-06-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.48
250128,Skinners Lane,2023-06-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,11.2
250128,Skinners Lane,2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
250128,Skinners Lane,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.7
250128,Skinners Lane,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
250128,Skinners Lane,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
250128,Skinners Lane,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
250128,Skinners Lane,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
250128,Skinners Lane,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
250128,Skinners Lane,2023-06-07T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
250128,Skinners Lane,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
250128,Skinners Lane,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
250128,Skinners Lane,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
250128,Skinners Lane,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.23
250128,Skinners Lane,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.59
250128,Skinners Lane,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
250128,Skinners Lane,2023-06-07T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
250128,Skinners Lane,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
250128,Skinners Lane,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
250128,Skinners Lane,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
250128,Skinners Lane,2023-06-07T13:30:00.000+00:00,transformer,,Temperature,C,26.0
250128,Skinners Lane,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
250128,Skinners Lane,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
250128,Skinners Lane,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
250128,Skinners Lane,2023-06-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
250128,Skinners Lane,2023-06-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
250128,Skinners Lane,2023-06-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,1.01
250128,Skinners Lane,2023-06-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,0.79
250128,Skinners Lane,2023-06-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.63
250128,Skinners Lane,2023-06-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,13.7
250128,Skinners Lane,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
250128,Skinners Lane,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
250128,Skinners Lane,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
250128,Skinners Lane,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
250128,Skinners Lane,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
250128,Skinners Lane,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
250128,Skinners Lane,2023-06-07T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
250128,Skinners Lane,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
250128,Skinners Lane,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
250128,Skinners Lane,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
250128,Skinners Lane,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
250128,Skinners Lane,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.66
250128,Skinners Lane,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
250128,Skinners Lane,2023-06-07T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
250128,Skinners Lane,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
250128,Skinners Lane,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
250128,Skinners Lane,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
250128,Skinners Lane,2023-06-07T13:20:00.000+00:00,transformer,,Temperature,C,26.0
250128,Skinners Lane,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
250128,Skinners Lane,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
250128,Skinners Lane,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
250128,Skinners Lane,2023-06-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
250128,Skinners Lane,2023-06-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,1.8
250128,Skinners Lane,2023-06-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,0.92
250128,Skinners Lane,2023-06-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.37
250128,Skinners Lane,2023-06-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,15.5
250128,Skinners Lane,2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
250128,Skinners Lane,2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
250128,Skinners Lane,2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
250128,Skinners Lane,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
250128,Skinners Lane,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
250128,Skinners Lane,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
250128,Skinners Lane,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
250128,Skinners Lane,2023-06-07T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
250128,Skinners Lane,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
250128,Skinners Lane,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
250128,Skinners Lane,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
250128,Skinners Lane,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.03
250128,Skinners Lane,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.5
250128,Skinners Lane,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
250128,Skinners Lane,2023-06-07T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
250128,Skinners Lane,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
250128,Skinners Lane,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
250128,Skinners Lane,2023-06-07T13:10:00.000+00:00,transformer,,Temperature,C,26.0
250128,Skinners Lane,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
250128,Skinners Lane,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
250128,Skinners Lane,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
250128,Skinners Lane,2023-06-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-06-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
250128,Skinners Lane,2023-06-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.33
250128,Skinners Lane,2023-06-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,0.96
250128,Skinners Lane,2023-06-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.24
250128,Skinners Lane,2023-06-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,23.1
250128,Skinners Lane,2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.2
250128,Skinners Lane,2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
250128,Skinners Lane,2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
250128,Skinners Lane,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
250128,Skinners Lane,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
250128,Skinners Lane,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
250128,Skinners Lane,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
250128,Skinners Lane,2023-06-07T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
250128,Skinners Lane,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
250128,Skinners Lane,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
250128,Skinners Lane,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
250128,Skinners Lane,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
250128,Skinners Lane,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.23
250128,Skinners Lane,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.11
250128,Skinners Lane,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
250128,Skinners Lane,2023-06-07T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
250128,Skinners Lane,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
250128,Skinners Lane,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
250128,Skinners Lane,2023-06-07T13:00:00.000+00:00,transformer,,Temperature,C,26.0
250128,Skinners Lane,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
250128,Skinners Lane,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
250128,Skinners Lane,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
250128,Skinners Lane,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
250128,Skinners Lane,2023-06-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
250128,Skinners Lane,2023-06-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-06-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,1.47
250128,Skinners Lane,2023-06-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,2.94
250128,Skinners Lane,2023-06-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.15
250128,Skinners Lane,2023-06-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
250128,Skinners Lane,2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.1
250128,Skinners Lane,2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
250128,Skinners Lane,2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
250128,Skinners Lane,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
250128,Skinners Lane,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
250128,Skinners Lane,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
250128,Skinners Lane,2023-06-07T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
250128,Skinners Lane,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
250128,Skinners Lane,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
250128,Skinners Lane,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
250128,Skinners Lane,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
250128,Skinners Lane,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
250128,Skinners Lane,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.95
250128,Skinners Lane,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
250128,Skinners Lane,2023-06-07T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
250128,Skinners Lane,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
250128,Skinners Lane,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
250128,Skinners Lane,2023-06-07T12:50:00.000+00:00,transformer,,Temperature,C,26.2
250128,Skinners Lane,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
250128,Skinners Lane,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
250128,Skinners Lane,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
250128,Skinners Lane,2023-06-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
250128,Skinners Lane,2023-06-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
250128,Skinners Lane,2023-06-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
250128,Skinners Lane,2023-06-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,3.27
250128,Skinners Lane,2023-06-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.86
250128,Skinners Lane,2023-06-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.1
250128,Skinners Lane,2023-06-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,14.0
250128,Skinners Lane,2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
250128,Skinners Lane,2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
250128,Skinners Lane,2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
250128,Skinners Lane,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
250128,Skinners Lane,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
250128,Skinners Lane,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
250128,Skinners Lane,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
250128,Skinners Lane,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
