Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
250128,Skinners Lane,2023-06-07T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
250128,Skinners Lane,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
250128,Skinners Lane,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
250128,Skinners Lane,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
250128,Skinners Lane,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.5
250128,Skinners Lane,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.57
250128,Skinners Lane,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
250128,Skinners Lane,2023-06-07T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
250128,Skinners Lane,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
250128,Skinners Lane,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
250128,Skinners Lane,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-07T12:40:00.000+00:00,transformer,,Temperature,C,26.4
250128,Skinners Lane,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
250128,Skinners Lane,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
250128,Skinners Lane,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
250128,Skinners Lane,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
250128,Skinners Lane,2023-06-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
250128,Skinners Lane,2023-06-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
250128,Skinners Lane,2023-06-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,1.1
250128,Skinners Lane,2023-06-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.26
250128,Skinners Lane,2023-06-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,4.62
250128,Skinners Lane,2023-06-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,15.5
250128,Skinners Lane,2023-06-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.3
250128,Skinners Lane,2023-06-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
250128,Skinners Lane,2023-06-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
250128,Skinners Lane,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
250128,Skinners Lane,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
250128,Skinners Lane,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
250128,Skinners Lane,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
250128,Skinners Lane,2023-06-07T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
250128,Skinners Lane,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
250128,Skinners Lane,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
250128,Skinners Lane,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
250128,Skinners Lane,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.51
250128,Skinners Lane,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.2
250128,Skinners Lane,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
250128,Skinners Lane,2023-06-07T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
250128,Skinners Lane,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
250128,Skinners Lane,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
250128,Skinners Lane,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-07T12:30:00.000+00:00,transformer,,Temperature,C,26.5
250128,Skinners Lane,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
250128,Skinners Lane,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
250128,Skinners Lane,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
250128,Skinners Lane,2023-06-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
250128,Skinners Lane,2023-06-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
250128,Skinners Lane,2023-06-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
250128,Skinners Lane,2023-06-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,1.3
250128,Skinners Lane,2023-06-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,0.16
250128,Skinners Lane,2023-06-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.8
250128,Skinners Lane,2023-06-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,20.0
250128,Skinners Lane,2023-06-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
250128,Skinners Lane,2023-06-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
250128,Skinners Lane,2023-06-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
250128,Skinners Lane,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
250128,Skinners Lane,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
250128,Skinners Lane,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
250128,Skinners Lane,2023-06-07T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
250128,Skinners Lane,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
250128,Skinners Lane,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
250128,Skinners Lane,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
250128,Skinners Lane,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
250128,Skinners Lane,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.84
250128,Skinners Lane,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.25
250128,Skinners Lane,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
250128,Skinners Lane,2023-06-07T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
250128,Skinners Lane,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
250128,Skinners Lane,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
250128,Skinners Lane,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
250128,Skinners Lane,2023-06-07T12:20:00.000+00:00,transformer,,Temperature,C,26.7
250128,Skinners Lane,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
250128,Skinners Lane,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
250128,Skinners Lane,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
250128,Skinners Lane,2023-06-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
250128,Skinners Lane,2023-06-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
250128,Skinners Lane,2023-06-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,0.6
250128,Skinners Lane,2023-06-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,3.38
250128,Skinners Lane,2023-06-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.67
250128,Skinners Lane,2023-06-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,14.8
250128,Skinners Lane,2023-06-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
250128,Skinners Lane,2023-06-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
250128,Skinners Lane,2023-06-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
250128,Skinners Lane,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
250128,Skinners Lane,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
250128,Skinners Lane,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.54
250128,Skinners Lane,2023-06-07T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
250128,Skinners Lane,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
250128,Skinners Lane,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
250128,Skinners Lane,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
250128,Skinners Lane,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
250128,Skinners Lane,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.95
250128,Skinners Lane,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.66
250128,Skinners Lane,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
250128,Skinners Lane,2023-06-07T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
250128,Skinners Lane,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
250128,Skinners Lane,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
250128,Skinners Lane,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
250128,Skinners Lane,2023-06-07T12:10:00.000+00:00,transformer,,Temperature,C,27.0
250128,Skinners Lane,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
250128,Skinners Lane,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
250128,Skinners Lane,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
250128,Skinners Lane,2023-06-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
250128,Skinners Lane,2023-06-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,1.91
250128,Skinners Lane,2023-06-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,4.26
250128,Skinners Lane,2023-06-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.85
250128,Skinners Lane,2023-06-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,15.8
250128,Skinners Lane,2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
250128,Skinners Lane,2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
250128,Skinners Lane,2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
250128,Skinners Lane,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
250128,Skinners Lane,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
250128,Skinners Lane,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
250128,Skinners Lane,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.33
250128,Skinners Lane,2023-06-07T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
250128,Skinners Lane,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
250128,Skinners Lane,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
250128,Skinners Lane,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
250128,Skinners Lane,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
250128,Skinners Lane,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.9
250128,Skinners Lane,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.44
250128,Skinners Lane,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
250128,Skinners Lane,2023-06-07T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
250128,Skinners Lane,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
250128,Skinners Lane,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
250128,Skinners Lane,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
250128,Skinners Lane,2023-06-07T12:00:00.000+00:00,transformer,,Temperature,C,27.2
250128,Skinners Lane,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
250128,Skinners Lane,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
250128,Skinners Lane,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
250128,Skinners Lane,2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
250128,Skinners Lane,2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,1.59
250128,Skinners Lane,2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.65
250128,Skinners Lane,2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.95
250128,Skinners Lane,2023-06-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,11.6
250128,Skinners Lane,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
250128,Skinners Lane,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
250128,Skinners Lane,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
250128,Skinners Lane,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
250128,Skinners Lane,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
250128,Skinners Lane,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
250128,Skinners Lane,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
250128,Skinners Lane,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
250128,Skinners Lane,2023-06-07T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
250128,Skinners Lane,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
250128,Skinners Lane,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
250128,Skinners Lane,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
250128,Skinners Lane,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.78
250128,Skinners Lane,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.81
250128,Skinners Lane,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
250128,Skinners Lane,2023-06-07T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
250128,Skinners Lane,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
250128,Skinners Lane,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
250128,Skinners Lane,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-07T11:50:00.000+00:00,transformer,,Temperature,C,27.4
250128,Skinners Lane,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
250128,Skinners Lane,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
250128,Skinners Lane,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
250128,Skinners Lane,2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
250128,Skinners Lane,2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
250128,Skinners Lane,2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,1.72
250128,Skinners Lane,2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,2.01
250128,Skinners Lane,2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,4.73
250128,Skinners Lane,2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,14.0
250128,Skinners Lane,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
250128,Skinners Lane,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
250128,Skinners Lane,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
250128,Skinners Lane,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
250128,Skinners Lane,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
250128,Skinners Lane,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
250128,Skinners Lane,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
250128,Skinners Lane,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
250128,Skinners Lane,2023-06-07T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
250128,Skinners Lane,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
250128,Skinners Lane,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
250128,Skinners Lane,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
250128,Skinners Lane,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.84
250128,Skinners Lane,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.56
250128,Skinners Lane,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
250128,Skinners Lane,2023-06-07T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
250128,Skinners Lane,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
250128,Skinners Lane,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
250128,Skinners Lane,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-07T11:40:00.000+00:00,transformer,,Temperature,C,27.6
250128,Skinners Lane,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
250128,Skinners Lane,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
250128,Skinners Lane,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
250128,Skinners Lane,2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
250128,Skinners Lane,2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.12
250128,Skinners Lane,2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.09
250128,Skinners Lane,2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,2.85
250128,Skinners Lane,2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,13.8
250128,Skinners Lane,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.4
250128,Skinners Lane,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
250128,Skinners Lane,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
250128,Skinners Lane,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
250128,Skinners Lane,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
250128,Skinners Lane,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
250128,Skinners Lane,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
250128,Skinners Lane,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
250128,Skinners Lane,2023-06-07T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
250128,Skinners Lane,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
250128,Skinners Lane,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
250128,Skinners Lane,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
250128,Skinners Lane,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.78
250128,Skinners Lane,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.65
250128,Skinners Lane,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
250128,Skinners Lane,2023-06-07T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
250128,Skinners Lane,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
250128,Skinners Lane,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
250128,Skinners Lane,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
250128,Skinners Lane,2023-06-07T11:30:00.000+00:00,transformer,,Temperature,C,27.9
250128,Skinners Lane,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
250128,Skinners Lane,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
250128,Skinners Lane,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
250128,Skinners Lane,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
250128,Skinners Lane,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
250128,Skinners Lane,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.03
250128,Skinners Lane,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,0.66
250128,Skinners Lane,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,5.75
250128,Skinners Lane,2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,19.0
250128,Skinners Lane,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
250128,Skinners Lane,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
250128,Skinners Lane,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
250128,Skinners Lane,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
250128,Skinners Lane,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
250128,Skinners Lane,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
250128,Skinners Lane,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
250128,Skinners Lane,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
250128,Skinners Lane,2023-06-07T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
250128,Skinners Lane,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
250128,Skinners Lane,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
250128,Skinners Lane,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
250128,Skinners Lane,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
250128,Skinners Lane,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.4
250128,Skinners Lane,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
250128,Skinners Lane,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
250128,Skinners Lane,2023-06-07T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
250128,Skinners Lane,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
250128,Skinners Lane,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
250128,Skinners Lane,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
250128,Skinners Lane,2023-06-07T11:20:00.000+00:00,transformer,,Temperature,C,28.5
250128,Skinners Lane,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
250128,Skinners Lane,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
250128,Skinners Lane,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
250128,Skinners Lane,2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
250128,Skinners Lane,2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
250128,Skinners Lane,2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.31
250128,Skinners Lane,2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,2.29
250128,Skinners Lane,2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.55
250128,Skinners Lane,2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,13.5
250128,Skinners Lane,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.1
250128,Skinners Lane,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
250128,Skinners Lane,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
250128,Skinners Lane,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
250128,Skinners Lane,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
250128,Skinners Lane,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
250128,Skinners Lane,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
250128,Skinners Lane,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
250128,Skinners Lane,2023-06-07T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
250128,Skinners Lane,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
250128,Skinners Lane,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
250128,Skinners Lane,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
250128,Skinners Lane,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
250128,Skinners Lane,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.8
250128,Skinners Lane,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.13
250128,Skinners Lane,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
250128,Skinners Lane,2023-06-07T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
250128,Skinners Lane,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
250128,Skinners Lane,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
250128,Skinners Lane,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-07T11:10:00.000+00:00,transformer,,Temperature,C,28.8
250128,Skinners Lane,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
250128,Skinners Lane,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
250128,Skinners Lane,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
250128,Skinners Lane,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
250128,Skinners Lane,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
250128,Skinners Lane,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.67
250128,Skinners Lane,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,3.46
250128,Skinners Lane,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,4.35
250128,Skinners Lane,2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
250128,Skinners Lane,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
250128,Skinners Lane,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
250128,Skinners Lane,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
250128,Skinners Lane,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
250128,Skinners Lane,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
250128,Skinners Lane,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
250128,Skinners Lane,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
250128,Skinners Lane,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
250128,Skinners Lane,2023-06-07T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
250128,Skinners Lane,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
250128,Skinners Lane,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
250128,Skinners Lane,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
250128,Skinners Lane,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
250128,Skinners Lane,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.85
250128,Skinners Lane,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.22
250128,Skinners Lane,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
250128,Skinners Lane,2023-06-07T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
250128,Skinners Lane,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
250128,Skinners Lane,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
250128,Skinners Lane,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
250128,Skinners Lane,2023-06-07T11:00:00.000+00:00,transformer,,Temperature,C,29.0
250128,Skinners Lane,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
250128,Skinners Lane,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
250128,Skinners Lane,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
250128,Skinners Lane,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
250128,Skinners Lane,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
250128,Skinners Lane,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.35
250128,Skinners Lane,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,0.86
250128,Skinners Lane,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,4.53
250128,Skinners Lane,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,14.7
250128,Skinners Lane,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
250128,Skinners Lane,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
250128,Skinners Lane,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
250128,Skinners Lane,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
250128,Skinners Lane,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
250128,Skinners Lane,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
250128,Skinners Lane,2023-06-07T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
250128,Skinners Lane,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
250128,Skinners Lane,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
250128,Skinners Lane,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
250128,Skinners Lane,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.81
250128,Skinners Lane,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.08
250128,Skinners Lane,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
250128,Skinners Lane,2023-06-07T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
250128,Skinners Lane,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
250128,Skinners Lane,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
250128,Skinners Lane,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
250128,Skinners Lane,2023-06-07T10:50:00.000+00:00,transformer,,Temperature,C,29.1
250128,Skinners Lane,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
250128,Skinners Lane,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
250128,Skinners Lane,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
250128,Skinners Lane,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
250128,Skinners Lane,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.81
250128,Skinners Lane,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,2.88
250128,Skinners Lane,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,4.8
250128,Skinners Lane,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,12.0
250128,Skinners Lane,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.4
250128,Skinners Lane,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
250128,Skinners Lane,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
250128,Skinners Lane,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
250128,Skinners Lane,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
250128,Skinners Lane,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
250128,Skinners Lane,2023-06-07T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
250128,Skinners Lane,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
250128,Skinners Lane,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
250128,Skinners Lane,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
250128,Skinners Lane,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.19
250128,Skinners Lane,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.85
250128,Skinners Lane,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
250128,Skinners Lane,2023-06-07T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
250128,Skinners Lane,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
250128,Skinners Lane,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
250128,Skinners Lane,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-07T10:40:00.000+00:00,transformer,,Temperature,C,28.9
250128,Skinners Lane,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
250128,Skinners Lane,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
250128,Skinners Lane,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
250128,Skinners Lane,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
250128,Skinners Lane,2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
250128,Skinners Lane,2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
250128,Skinners Lane,2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.18
250128,Skinners Lane,2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.63
250128,Skinners Lane,2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,4.71
250128,Skinners Lane,2023-06-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,13.3
250128,Skinners Lane,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.6
250128,Skinners Lane,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
250128,Skinners Lane,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
250128,Skinners Lane,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
250128,Skinners Lane,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
250128,Skinners Lane,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
250128,Skinners Lane,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.45
250128,Skinners Lane,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
250128,Skinners Lane,2023-06-07T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
250128,Skinners Lane,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
250128,Skinners Lane,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
250128,Skinners Lane,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
250128,Skinners Lane,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
250128,Skinners Lane,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
250128,Skinners Lane,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.44
250128,Skinners Lane,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
250128,Skinners Lane,2023-06-07T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
250128,Skinners Lane,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
250128,Skinners Lane,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
250128,Skinners Lane,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
250128,Skinners Lane,2023-06-07T10:30:00.000+00:00,transformer,,Temperature,C,28.6
250128,Skinners Lane,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
250128,Skinners Lane,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
250128,Skinners Lane,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
250128,Skinners Lane,2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
250128,Skinners Lane,2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,2.68
250128,Skinners Lane,2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.89
250128,Skinners Lane,2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,4.69
250128,Skinners Lane,2023-06-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,15.9
250128,Skinners Lane,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
250128,Skinners Lane,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
250128,Skinners Lane,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
250128,Skinners Lane,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
250128,Skinners Lane,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
250128,Skinners Lane,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
250128,Skinners Lane,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
250128,Skinners Lane,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
250128,Skinners Lane,2023-06-07T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
250128,Skinners Lane,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
250128,Skinners Lane,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
250128,Skinners Lane,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
250128,Skinners Lane,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
250128,Skinners Lane,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.6
250128,Skinners Lane,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.73
250128,Skinners Lane,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
250128,Skinners Lane,2023-06-07T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
250128,Skinners Lane,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
250128,Skinners Lane,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
250128,Skinners Lane,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
250128,Skinners Lane,2023-06-07T10:20:00.000+00:00,transformer,,Temperature,C,28.2
250128,Skinners Lane,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
250128,Skinners Lane,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
250128,Skinners Lane,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
250128,Skinners Lane,2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
250128,Skinners Lane,2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
250128,Skinners Lane,2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,1.16
250128,Skinners Lane,2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.01
250128,Skinners Lane,2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.41
250128,Skinners Lane,2023-06-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,15.1
250128,Skinners Lane,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
250128,Skinners Lane,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
250128,Skinners Lane,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
250128,Skinners Lane,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
