Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
250128,Skinners Lane,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
250128,Skinners Lane,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.12
250128,Skinners Lane,2023-06-07T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
250128,Skinners Lane,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
250128,Skinners Lane,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
250128,Skinners Lane,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
250128,Skinners Lane,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
250128,Skinners Lane,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.78
250128,Skinners Lane,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.53
250128,Skinners Lane,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
250128,Skinners Lane,2023-06-07T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
250128,Skinners Lane,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
250128,Skinners Lane,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
250128,Skinners Lane,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
250128,Skinners Lane,2023-06-07T10:10:00.000+00:00,transformer,,Temperature,C,27.9
250128,Skinners Lane,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
250128,Skinners Lane,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
250128,Skinners Lane,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
250128,Skinners Lane,2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
250128,Skinners Lane,2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,1.3
250128,Skinners Lane,2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.21
250128,Skinners Lane,2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.08
250128,Skinners Lane,2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,17.7
250128,Skinners Lane,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
250128,Skinners Lane,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
250128,Skinners Lane,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
250128,Skinners Lane,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
250128,Skinners Lane,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
250128,Skinners Lane,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
250128,Skinners Lane,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
250128,Skinners Lane,2023-06-07T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
250128,Skinners Lane,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
250128,Skinners Lane,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
250128,Skinners Lane,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
250128,Skinners Lane,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
250128,Skinners Lane,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.6
250128,Skinners Lane,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.61
250128,Skinners Lane,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
250128,Skinners Lane,2023-06-07T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
250128,Skinners Lane,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
250128,Skinners Lane,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
250128,Skinners Lane,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
250128,Skinners Lane,2023-06-07T10:00:00.000+00:00,transformer,,Temperature,C,27.3
250128,Skinners Lane,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
250128,Skinners Lane,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
250128,Skinners Lane,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
250128,Skinners Lane,2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
250128,Skinners Lane,2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
250128,Skinners Lane,2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,0.52
250128,Skinners Lane,2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.64
250128,Skinners Lane,2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.35
250128,Skinners Lane,2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,14.2
250128,Skinners Lane,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
250128,Skinners Lane,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
250128,Skinners Lane,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
250128,Skinners Lane,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
250128,Skinners Lane,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
250128,Skinners Lane,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
250128,Skinners Lane,2023-06-07T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
250128,Skinners Lane,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
250128,Skinners Lane,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
250128,Skinners Lane,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
250128,Skinners Lane,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
250128,Skinners Lane,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.55
250128,Skinners Lane,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
250128,Skinners Lane,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
250128,Skinners Lane,2023-06-07T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
250128,Skinners Lane,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
250128,Skinners Lane,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
250128,Skinners Lane,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-07T09:50:00.000+00:00,transformer,,Temperature,C,26.7
250128,Skinners Lane,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
250128,Skinners Lane,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
250128,Skinners Lane,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
250128,Skinners Lane,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
250128,Skinners Lane,2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
250128,Skinners Lane,2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
250128,Skinners Lane,2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.53
250128,Skinners Lane,2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,2.93
250128,Skinners Lane,2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,3.75
250128,Skinners Lane,2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,9.4
250128,Skinners Lane,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
250128,Skinners Lane,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
250128,Skinners Lane,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
250128,Skinners Lane,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
250128,Skinners Lane,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
250128,Skinners Lane,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.35
250128,Skinners Lane,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
250128,Skinners Lane,2023-06-07T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
250128,Skinners Lane,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
250128,Skinners Lane,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
250128,Skinners Lane,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
250128,Skinners Lane,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
250128,Skinners Lane,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.46
250128,Skinners Lane,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
250128,Skinners Lane,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
250128,Skinners Lane,2023-06-07T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
250128,Skinners Lane,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
250128,Skinners Lane,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
250128,Skinners Lane,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
250128,Skinners Lane,2023-06-07T09:40:00.000+00:00,transformer,,Temperature,C,26.1
250128,Skinners Lane,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
250128,Skinners Lane,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
250128,Skinners Lane,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
250128,Skinners Lane,2023-06-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-06-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-06-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,0.62
250128,Skinners Lane,2023-06-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,0.38
250128,Skinners Lane,2023-06-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.34
250128,Skinners Lane,2023-06-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,16.6
250128,Skinners Lane,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
250128,Skinners Lane,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
250128,Skinners Lane,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
250128,Skinners Lane,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
250128,Skinners Lane,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
250128,Skinners Lane,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
250128,Skinners Lane,2023-06-07T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
250128,Skinners Lane,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
250128,Skinners Lane,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
250128,Skinners Lane,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
250128,Skinners Lane,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
250128,Skinners Lane,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.69
250128,Skinners Lane,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
250128,Skinners Lane,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
250128,Skinners Lane,2023-06-07T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
250128,Skinners Lane,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
250128,Skinners Lane,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
250128,Skinners Lane,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
250128,Skinners Lane,2023-06-07T09:30:00.000+00:00,transformer,,Temperature,C,25.6
250128,Skinners Lane,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
250128,Skinners Lane,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
250128,Skinners Lane,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
250128,Skinners Lane,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
250128,Skinners Lane,2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
250128,Skinners Lane,2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,0.8
250128,Skinners Lane,2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,1.33
250128,Skinners Lane,2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,4.98
250128,Skinners Lane,2023-06-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,21.8
250128,Skinners Lane,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
250128,Skinners Lane,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
250128,Skinners Lane,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
250128,Skinners Lane,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
250128,Skinners Lane,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.77
250128,Skinners Lane,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
250128,Skinners Lane,2023-06-07T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
250128,Skinners Lane,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
250128,Skinners Lane,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
250128,Skinners Lane,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
250128,Skinners Lane,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
250128,Skinners Lane,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.46
250128,Skinners Lane,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.38
250128,Skinners Lane,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
250128,Skinners Lane,2023-06-07T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
250128,Skinners Lane,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
250128,Skinners Lane,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
250128,Skinners Lane,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-07T09:20:00.000+00:00,transformer,,Temperature,C,25.1
250128,Skinners Lane,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
250128,Skinners Lane,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
250128,Skinners Lane,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
250128,Skinners Lane,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
250128,Skinners Lane,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
250128,Skinners Lane,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.28
250128,Skinners Lane,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.39
250128,Skinners Lane,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,4.4
250128,Skinners Lane,2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
250128,Skinners Lane,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.1
250128,Skinners Lane,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
250128,Skinners Lane,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
250128,Skinners Lane,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.27
250128,Skinners Lane,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
250128,Skinners Lane,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
250128,Skinners Lane,2023-06-07T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
250128,Skinners Lane,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
250128,Skinners Lane,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
250128,Skinners Lane,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
250128,Skinners Lane,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.44
250128,Skinners Lane,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.94
250128,Skinners Lane,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
250128,Skinners Lane,2023-06-07T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
250128,Skinners Lane,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
250128,Skinners Lane,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
250128,Skinners Lane,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
250128,Skinners Lane,2023-06-07T09:10:00.000+00:00,transformer,,Temperature,C,24.6
250128,Skinners Lane,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
250128,Skinners Lane,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
250128,Skinners Lane,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
250128,Skinners Lane,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
250128,Skinners Lane,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
250128,Skinners Lane,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
250128,Skinners Lane,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.17
250128,Skinners Lane,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.33
250128,Skinners Lane,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,5.94
250128,Skinners Lane,2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,16.9
250128,Skinners Lane,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
250128,Skinners Lane,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.1
250128,Skinners Lane,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
250128,Skinners Lane,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
250128,Skinners Lane,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
250128,Skinners Lane,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.48
250128,Skinners Lane,2023-06-07T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
250128,Skinners Lane,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
250128,Skinners Lane,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
250128,Skinners Lane,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
250128,Skinners Lane,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
250128,Skinners Lane,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.17
250128,Skinners Lane,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.39
250128,Skinners Lane,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
250128,Skinners Lane,2023-06-07T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
250128,Skinners Lane,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
250128,Skinners Lane,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-07T09:00:00.000+00:00,transformer,,Temperature,C,24.2
250128,Skinners Lane,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
250128,Skinners Lane,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
250128,Skinners Lane,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
250128,Skinners Lane,2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
250128,Skinners Lane,2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,0.94
250128,Skinners Lane,2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.44
250128,Skinners Lane,2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.49
250128,Skinners Lane,2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,22.5
250128,Skinners Lane,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
250128,Skinners Lane,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.9
250128,Skinners Lane,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
250128,Skinners Lane,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
250128,Skinners Lane,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
250128,Skinners Lane,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
250128,Skinners Lane,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
250128,Skinners Lane,2023-06-07T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
250128,Skinners Lane,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
250128,Skinners Lane,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
250128,Skinners Lane,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
250128,Skinners Lane,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
250128,Skinners Lane,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.86
250128,Skinners Lane,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.21
250128,Skinners Lane,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
250128,Skinners Lane,2023-06-07T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
250128,Skinners Lane,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
250128,Skinners Lane,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-07T08:50:00.000+00:00,transformer,,Temperature,C,23.9
250128,Skinners Lane,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
250128,Skinners Lane,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
250128,Skinners Lane,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
250128,Skinners Lane,2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,1.13
250128,Skinners Lane,2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,2.74
250128,Skinners Lane,2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.03
250128,Skinners Lane,2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,15.4
250128,Skinners Lane,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
250128,Skinners Lane,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
250128,Skinners Lane,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
250128,Skinners Lane,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
250128,Skinners Lane,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
250128,Skinners Lane,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
250128,Skinners Lane,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
250128,Skinners Lane,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.51
250128,Skinners Lane,2023-06-07T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
250128,Skinners Lane,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
250128,Skinners Lane,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
250128,Skinners Lane,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
250128,Skinners Lane,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.82
250128,Skinners Lane,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.07
250128,Skinners Lane,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
250128,Skinners Lane,2023-06-07T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
250128,Skinners Lane,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
250128,Skinners Lane,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-07T08:40:00.000+00:00,transformer,,Temperature,C,23.6
250128,Skinners Lane,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
250128,Skinners Lane,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
250128,Skinners Lane,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
250128,Skinners Lane,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,0.08
250128,Skinners Lane,2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,3.34
250128,Skinners Lane,2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.46
250128,Skinners Lane,2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,22.7
250128,Skinners Lane,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.6
250128,Skinners Lane,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
250128,Skinners Lane,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
250128,Skinners Lane,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
250128,Skinners Lane,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
250128,Skinners Lane,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
250128,Skinners Lane,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
250128,Skinners Lane,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
250128,Skinners Lane,2023-06-07T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
250128,Skinners Lane,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
250128,Skinners Lane,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
250128,Skinners Lane,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
250128,Skinners Lane,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
250128,Skinners Lane,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.9
250128,Skinners Lane,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.09
250128,Skinners Lane,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
250128,Skinners Lane,2023-06-07T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
250128,Skinners Lane,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
250128,Skinners Lane,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
250128,Skinners Lane,2023-06-07T08:30:00.000+00:00,transformer,,Temperature,C,23.5
250128,Skinners Lane,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
250128,Skinners Lane,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
250128,Skinners Lane,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
250128,Skinners Lane,2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
250128,Skinners Lane,2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
250128,Skinners Lane,2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,1.12
250128,Skinners Lane,2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,4.12
250128,Skinners Lane,2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,5.13
250128,Skinners Lane,2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
250128,Skinners Lane,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
250128,Skinners Lane,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
250128,Skinners Lane,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
250128,Skinners Lane,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
250128,Skinners Lane,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
250128,Skinners Lane,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
250128,Skinners Lane,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
250128,Skinners Lane,2023-06-07T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
250128,Skinners Lane,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
250128,Skinners Lane,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
250128,Skinners Lane,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
250128,Skinners Lane,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
250128,Skinners Lane,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.79
250128,Skinners Lane,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.95
250128,Skinners Lane,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
250128,Skinners Lane,2023-06-07T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
250128,Skinners Lane,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
250128,Skinners Lane,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
250128,Skinners Lane,2023-06-07T08:20:00.000+00:00,transformer,,Temperature,C,23.0
250128,Skinners Lane,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
250128,Skinners Lane,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
250128,Skinners Lane,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
250128,Skinners Lane,2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
250128,Skinners Lane,2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,0.28
250128,Skinners Lane,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,0.36
250128,Skinners Lane,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,6.59
250128,Skinners Lane,2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,14.6
250128,Skinners Lane,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.7
250128,Skinners Lane,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
250128,Skinners Lane,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
250128,Skinners Lane,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
250128,Skinners Lane,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
250128,Skinners Lane,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
250128,Skinners Lane,2023-06-07T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
250128,Skinners Lane,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
250128,Skinners Lane,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
250128,Skinners Lane,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
250128,Skinners Lane,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
250128,Skinners Lane,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
250128,Skinners Lane,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.74
250128,Skinners Lane,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.54
250128,Skinners Lane,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
250128,Skinners Lane,2023-06-07T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
250128,Skinners Lane,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
250128,Skinners Lane,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
250128,Skinners Lane,2023-06-07T08:10:00.000+00:00,transformer,,Temperature,C,22.4
250128,Skinners Lane,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
250128,Skinners Lane,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
250128,Skinners Lane,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
250128,Skinners Lane,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
250128,Skinners Lane,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.13
250128,Skinners Lane,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,4.87
250128,Skinners Lane,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,5.59
250128,Skinners Lane,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,22.9
250128,Skinners Lane,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
250128,Skinners Lane,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
250128,Skinners Lane,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
250128,Skinners Lane,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
250128,Skinners Lane,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.12
250128,Skinners Lane,2023-06-07T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
250128,Skinners Lane,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
250128,Skinners Lane,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
250128,Skinners Lane,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
250128,Skinners Lane,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
250128,Skinners Lane,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
250128,Skinners Lane,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.66
250128,Skinners Lane,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.86
250128,Skinners Lane,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
250128,Skinners Lane,2023-06-07T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
250128,Skinners Lane,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
250128,Skinners Lane,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
250128,Skinners Lane,2023-06-07T08:00:00.000+00:00,transformer,,Temperature,C,22.0
250128,Skinners Lane,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
250128,Skinners Lane,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
250128,Skinners Lane,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
250128,Skinners Lane,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,0.41
250128,Skinners Lane,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.17
250128,Skinners Lane,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.23
250128,Skinners Lane,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
250128,Skinners Lane,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.4
250128,Skinners Lane,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.0
250128,Skinners Lane,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
250128,Skinners Lane,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
250128,Skinners Lane,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
250128,Skinners Lane,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.8
250128,Skinners Lane,2023-06-07T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
250128,Skinners Lane,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
250128,Skinners Lane,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
250128,Skinners Lane,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
250128,Skinners Lane,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
250128,Skinners Lane,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
250128,Skinners Lane,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.49
250128,Skinners Lane,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
250128,Skinners Lane,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
250128,Skinners Lane,2023-06-07T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
250128,Skinners Lane,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
250128,Skinners Lane,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
250128,Skinners Lane,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-07T07:50:00.000+00:00,transformer,,Temperature,C,21.6
250128,Skinners Lane,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
250128,Skinners Lane,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
250128,Skinners Lane,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
250128,Skinners Lane,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
250128,Skinners Lane,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
250128,Skinners Lane,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,2.03
250128,Skinners Lane,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,5.39
250128,Skinners Lane,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,6.67
250128,Skinners Lane,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,19.3
