Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
250128,Skinners Lane,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
250128,Skinners Lane,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
250128,Skinners Lane,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
250128,Skinners Lane,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
250128,Skinners Lane,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.02
250128,Skinners Lane,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
250128,Skinners Lane,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
250128,Skinners Lane,2023-06-07T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
250128,Skinners Lane,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
250128,Skinners Lane,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
250128,Skinners Lane,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
250128,Skinners Lane,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
250128,Skinners Lane,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
250128,Skinners Lane,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.53
250128,Skinners Lane,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
250128,Skinners Lane,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
250128,Skinners Lane,2023-06-07T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
250128,Skinners Lane,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
250128,Skinners Lane,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
250128,Skinners Lane,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-07T07:40:00.000+00:00,transformer,,Temperature,C,21.3
250128,Skinners Lane,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
250128,Skinners Lane,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
250128,Skinners Lane,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
250128,Skinners Lane,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
250128,Skinners Lane,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
250128,Skinners Lane,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,2.49
250128,Skinners Lane,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,4.7
250128,Skinners Lane,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,4.65
250128,Skinners Lane,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,13.9
250128,Skinners Lane,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
250128,Skinners Lane,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
250128,Skinners Lane,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
250128,Skinners Lane,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
250128,Skinners Lane,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
250128,Skinners Lane,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
250128,Skinners Lane,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.76
250128,Skinners Lane,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
250128,Skinners Lane,2023-06-07T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
250128,Skinners Lane,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
250128,Skinners Lane,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
250128,Skinners Lane,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
250128,Skinners Lane,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
250128,Skinners Lane,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
250128,Skinners Lane,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.09
250128,Skinners Lane,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
250128,Skinners Lane,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
250128,Skinners Lane,2023-06-07T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
250128,Skinners Lane,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
250128,Skinners Lane,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-07T07:30:00.000+00:00,transformer,,Temperature,C,21.1
250128,Skinners Lane,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
250128,Skinners Lane,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
250128,Skinners Lane,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
250128,Skinners Lane,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
250128,Skinners Lane,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
250128,Skinners Lane,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
250128,Skinners Lane,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,2.04
250128,Skinners Lane,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.44
250128,Skinners Lane,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,4.07
250128,Skinners Lane,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,17.9
250128,Skinners Lane,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
250128,Skinners Lane,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
250128,Skinners Lane,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
250128,Skinners Lane,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
250128,Skinners Lane,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
250128,Skinners Lane,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.5
250128,Skinners Lane,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
250128,Skinners Lane,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
250128,Skinners Lane,2023-06-07T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
250128,Skinners Lane,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
250128,Skinners Lane,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
250128,Skinners Lane,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
250128,Skinners Lane,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
250128,Skinners Lane,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
250128,Skinners Lane,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
250128,Skinners Lane,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
250128,Skinners Lane,2023-06-07T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
250128,Skinners Lane,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
250128,Skinners Lane,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
250128,Skinners Lane,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-07T07:20:00.000+00:00,transformer,,Temperature,C,20.8
250128,Skinners Lane,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
250128,Skinners Lane,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
250128,Skinners Lane,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
250128,Skinners Lane,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
250128,Skinners Lane,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
250128,Skinners Lane,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
250128,Skinners Lane,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
250128,Skinners Lane,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.66
250128,Skinners Lane,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,6.36
250128,Skinners Lane,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,4.93
250128,Skinners Lane,2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
250128,Skinners Lane,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
250128,Skinners Lane,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
250128,Skinners Lane,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
250128,Skinners Lane,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
250128,Skinners Lane,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
250128,Skinners Lane,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.89
250128,Skinners Lane,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
250128,Skinners Lane,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
250128,Skinners Lane,2023-06-07T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
250128,Skinners Lane,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
250128,Skinners Lane,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
250128,Skinners Lane,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
250128,Skinners Lane,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
250128,Skinners Lane,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
250128,Skinners Lane,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
250128,Skinners Lane,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
250128,Skinners Lane,2023-06-07T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
250128,Skinners Lane,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
250128,Skinners Lane,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
250128,Skinners Lane,2023-06-07T07:10:00.000+00:00,transformer,,Temperature,C,20.6
250128,Skinners Lane,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
250128,Skinners Lane,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
250128,Skinners Lane,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
250128,Skinners Lane,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
250128,Skinners Lane,2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
250128,Skinners Lane,2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
250128,Skinners Lane,2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
250128,Skinners Lane,2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.46
250128,Skinners Lane,2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,4.29
250128,Skinners Lane,2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,4.24
250128,Skinners Lane,2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,18.8
250128,Skinners Lane,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
250128,Skinners Lane,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
250128,Skinners Lane,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
250128,Skinners Lane,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
250128,Skinners Lane,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
250128,Skinners Lane,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.33
250128,Skinners Lane,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
250128,Skinners Lane,2023-06-07T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
250128,Skinners Lane,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
250128,Skinners Lane,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
250128,Skinners Lane,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
250128,Skinners Lane,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
250128,Skinners Lane,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
250128,Skinners Lane,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
250128,Skinners Lane,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
250128,Skinners Lane,2023-06-07T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
250128,Skinners Lane,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
250128,Skinners Lane,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-07T07:00:00.000+00:00,transformer,,Temperature,C,20.4
250128,Skinners Lane,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
250128,Skinners Lane,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
250128,Skinners Lane,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
250128,Skinners Lane,2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
250128,Skinners Lane,2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
250128,Skinners Lane,2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,7.39
250128,Skinners Lane,2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.36
250128,Skinners Lane,2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,5.08
250128,Skinners Lane,2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
250128,Skinners Lane,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
250128,Skinners Lane,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
250128,Skinners Lane,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
250128,Skinners Lane,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.6
250128,Skinners Lane,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.18
250128,Skinners Lane,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.14
250128,Skinners Lane,2023-06-07T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
250128,Skinners Lane,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
250128,Skinners Lane,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
250128,Skinners Lane,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
250128,Skinners Lane,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
250128,Skinners Lane,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
250128,Skinners Lane,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
250128,Skinners Lane,2023-06-07T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
250128,Skinners Lane,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
250128,Skinners Lane,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
250128,Skinners Lane,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-07T06:50:00.000+00:00,transformer,,Temperature,C,20.0
250128,Skinners Lane,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
250128,Skinners Lane,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
250128,Skinners Lane,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
250128,Skinners Lane,2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.6
250128,Skinners Lane,2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.15
250128,Skinners Lane,2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.15
250128,Skinners Lane,2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
250128,Skinners Lane,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
250128,Skinners Lane,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
250128,Skinners Lane,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
250128,Skinners Lane,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
250128,Skinners Lane,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.77
250128,Skinners Lane,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.9
250128,Skinners Lane,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
250128,Skinners Lane,2023-06-07T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
250128,Skinners Lane,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
250128,Skinners Lane,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
250128,Skinners Lane,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
250128,Skinners Lane,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
250128,Skinners Lane,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
250128,Skinners Lane,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
250128,Skinners Lane,2023-06-07T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
250128,Skinners Lane,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
250128,Skinners Lane,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
250128,Skinners Lane,2023-06-07T06:40:00.000+00:00,transformer,,Temperature,C,19.8
250128,Skinners Lane,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
250128,Skinners Lane,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
250128,Skinners Lane,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
250128,Skinners Lane,2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
250128,Skinners Lane,2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.86
250128,Skinners Lane,2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.43
250128,Skinners Lane,2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.48
250128,Skinners Lane,2023-06-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
250128,Skinners Lane,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
250128,Skinners Lane,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
250128,Skinners Lane,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
250128,Skinners Lane,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
250128,Skinners Lane,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
250128,Skinners Lane,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
250128,Skinners Lane,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
250128,Skinners Lane,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.28
250128,Skinners Lane,2023-06-07T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
250128,Skinners Lane,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
250128,Skinners Lane,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
250128,Skinners Lane,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
250128,Skinners Lane,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.34
250128,Skinners Lane,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
250128,Skinners Lane,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
250128,Skinners Lane,2023-06-07T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
250128,Skinners Lane,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
250128,Skinners Lane,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
250128,Skinners Lane,2023-06-07T06:30:00.000+00:00,transformer,,Temperature,C,19.6
250128,Skinners Lane,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
250128,Skinners Lane,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
250128,Skinners Lane,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
250128,Skinners Lane,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
250128,Skinners Lane,2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
250128,Skinners Lane,2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
250128,Skinners Lane,2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,4.54
250128,Skinners Lane,2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,3.4
250128,Skinners Lane,2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.35
250128,Skinners Lane,2023-06-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,23.5
250128,Skinners Lane,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
250128,Skinners Lane,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
250128,Skinners Lane,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
250128,Skinners Lane,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
250128,Skinners Lane,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
250128,Skinners Lane,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
250128,Skinners Lane,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
250128,Skinners Lane,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
250128,Skinners Lane,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
250128,Skinners Lane,2023-06-07T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
250128,Skinners Lane,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
250128,Skinners Lane,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
250128,Skinners Lane,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
250128,Skinners Lane,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
250128,Skinners Lane,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
250128,Skinners Lane,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
250128,Skinners Lane,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
250128,Skinners Lane,2023-06-07T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
250128,Skinners Lane,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
250128,Skinners Lane,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
250128,Skinners Lane,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
250128,Skinners Lane,2023-06-07T06:20:00.000+00:00,transformer,,Temperature,C,19.2
250128,Skinners Lane,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
250128,Skinners Lane,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
250128,Skinners Lane,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
250128,Skinners Lane,2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
250128,Skinners Lane,2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
250128,Skinners Lane,2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
250128,Skinners Lane,2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.48
250128,Skinners Lane,2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.39
250128,Skinners Lane,2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.45
250128,Skinners Lane,2023-06-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,15.7
250128,Skinners Lane,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
250128,Skinners Lane,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
250128,Skinners Lane,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
250128,Skinners Lane,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
250128,Skinners Lane,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
250128,Skinners Lane,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.97
250128,Skinners Lane,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
250128,Skinners Lane,2023-06-07T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
250128,Skinners Lane,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
250128,Skinners Lane,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
250128,Skinners Lane,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
250128,Skinners Lane,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
250128,Skinners Lane,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
250128,Skinners Lane,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
250128,Skinners Lane,2023-06-07T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
250128,Skinners Lane,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
250128,Skinners Lane,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
250128,Skinners Lane,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
250128,Skinners Lane,2023-06-07T06:10:00.000+00:00,transformer,,Temperature,C,18.9
250128,Skinners Lane,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
250128,Skinners Lane,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
250128,Skinners Lane,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
250128,Skinners Lane,2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
250128,Skinners Lane,2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,4.05
250128,Skinners Lane,2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.62
250128,Skinners Lane,2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.84
250128,Skinners Lane,2023-06-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,19.9
250128,Skinners Lane,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
250128,Skinners Lane,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
250128,Skinners Lane,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
250128,Skinners Lane,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
250128,Skinners Lane,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.75
250128,Skinners Lane,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.7
250128,Skinners Lane,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
250128,Skinners Lane,2023-06-07T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
250128,Skinners Lane,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
250128,Skinners Lane,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
250128,Skinners Lane,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
250128,Skinners Lane,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
250128,Skinners Lane,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
250128,Skinners Lane,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
250128,Skinners Lane,2023-06-07T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
250128,Skinners Lane,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
250128,Skinners Lane,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
250128,Skinners Lane,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
250128,Skinners Lane,2023-06-07T06:00:00.000+00:00,transformer,,Temperature,C,18.7
250128,Skinners Lane,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
250128,Skinners Lane,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
250128,Skinners Lane,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
250128,Skinners Lane,2023-06-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
250128,Skinners Lane,2023-06-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
250128,Skinners Lane,2023-06-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
250128,Skinners Lane,2023-06-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.27
250128,Skinners Lane,2023-06-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.77
250128,Skinners Lane,2023-06-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.8
250128,Skinners Lane,2023-06-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
250128,Skinners Lane,2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
250128,Skinners Lane,2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
250128,Skinners Lane,2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
250128,Skinners Lane,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
250128,Skinners Lane,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
250128,Skinners Lane,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.33
250128,Skinners Lane,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.21
250128,Skinners Lane,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
250128,Skinners Lane,2023-06-07T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
250128,Skinners Lane,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
250128,Skinners Lane,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
250128,Skinners Lane,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
250128,Skinners Lane,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
250128,Skinners Lane,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
250128,Skinners Lane,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.71
250128,Skinners Lane,2023-06-07T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
250128,Skinners Lane,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
250128,Skinners Lane,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
250128,Skinners Lane,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
250128,Skinners Lane,2023-06-07T05:50:00.000+00:00,transformer,,Temperature,C,18.3
250128,Skinners Lane,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
250128,Skinners Lane,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
250128,Skinners Lane,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
250128,Skinners Lane,2023-06-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
250128,Skinners Lane,2023-06-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
250128,Skinners Lane,2023-06-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
250128,Skinners Lane,2023-06-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.4
250128,Skinners Lane,2023-06-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.16
250128,Skinners Lane,2023-06-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.81
250128,Skinners Lane,2023-06-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
250128,Skinners Lane,2023-06-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
250128,Skinners Lane,2023-06-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
250128,Skinners Lane,2023-06-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
250128,Skinners Lane,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
250128,Skinners Lane,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.82
250128,Skinners Lane,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.09
250128,Skinners Lane,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.17
250128,Skinners Lane,2023-06-07T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
250128,Skinners Lane,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
250128,Skinners Lane,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
250128,Skinners Lane,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
250128,Skinners Lane,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
250128,Skinners Lane,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
250128,Skinners Lane,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.62
250128,Skinners Lane,2023-06-07T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
250128,Skinners Lane,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
250128,Skinners Lane,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
250128,Skinners Lane,2023-06-07T05:40:00.000+00:00,transformer,,Temperature,C,18.0
250128,Skinners Lane,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
250128,Skinners Lane,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
250128,Skinners Lane,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
250128,Skinners Lane,2023-06-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
250128,Skinners Lane,2023-06-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
250128,Skinners Lane,2023-06-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.43
250128,Skinners Lane,2023-06-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.05
250128,Skinners Lane,2023-06-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.8
250128,Skinners Lane,2023-06-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
250128,Skinners Lane,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
250128,Skinners Lane,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
250128,Skinners Lane,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
250128,Skinners Lane,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
250128,Skinners Lane,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
250128,Skinners Lane,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.82
250128,Skinners Lane,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.95
250128,Skinners Lane,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.3
250128,Skinners Lane,2023-06-07T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
250128,Skinners Lane,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.5
250128,Skinners Lane,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
250128,Skinners Lane,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
250128,Skinners Lane,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
250128,Skinners Lane,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
250128,Skinners Lane,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.05
250128,Skinners Lane,2023-06-07T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
250128,Skinners Lane,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
250128,Skinners Lane,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
250128,Skinners Lane,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
250128,Skinners Lane,2023-06-07T05:30:00.000+00:00,transformer,,Temperature,C,17.9
250128,Skinners Lane,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
250128,Skinners Lane,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
250128,Skinners Lane,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
250128,Skinners Lane,2023-06-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
250128,Skinners Lane,2023-06-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-06-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.03
250128,Skinners Lane,2023-06-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.83
250128,Skinners Lane,2023-06-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.35
250128,Skinners Lane,2023-06-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
250128,Skinners Lane,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
250128,Skinners Lane,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
250128,Skinners Lane,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
250128,Skinners Lane,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
250128,Skinners Lane,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
250128,Skinners Lane,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
250128,Skinners Lane,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.63
250128,Skinners Lane,2023-06-07T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
250128,Skinners Lane,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
250128,Skinners Lane,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
250128,Skinners Lane,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
250128,Skinners Lane,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
250128,Skinners Lane,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
250128,Skinners Lane,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.57
250128,Skinners Lane,2023-06-07T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
250128,Skinners Lane,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
250128,Skinners Lane,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
250128,Skinners Lane,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
250128,Skinners Lane,2023-06-07T05:20:00.000+00:00,transformer,,Temperature,C,17.8
250128,Skinners Lane,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
250128,Skinners Lane,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250128,Skinners Lane,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
250128,Skinners Lane,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
250128,Skinners Lane,2023-06-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
