Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
250128,Skinners Lane,2023-06-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.84
250128,Skinners Lane,2023-06-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.42
250128,Skinners Lane,2023-06-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.2
250128,Skinners Lane,2023-06-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
250128,Skinners Lane,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
250128,Skinners Lane,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
250128,Skinners Lane,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
250128,Skinners Lane,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
250128,Skinners Lane,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
250128,Skinners Lane,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.05
250128,Skinners Lane,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
250128,Skinners Lane,2023-06-07T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
250128,Skinners Lane,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
250128,Skinners Lane,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
250128,Skinners Lane,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
250128,Skinners Lane,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
250128,Skinners Lane,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
250128,Skinners Lane,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
250128,Skinners Lane,2023-06-07T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
250128,Skinners Lane,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
250128,Skinners Lane,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
250128,Skinners Lane,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
250128,Skinners Lane,2023-06-07T05:10:00.000+00:00,transformer,,Temperature,C,17.6
250128,Skinners Lane,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
250128,Skinners Lane,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250128,Skinners Lane,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
250128,Skinners Lane,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
250128,Skinners Lane,2023-06-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
250128,Skinners Lane,2023-06-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-06-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,3.94
250128,Skinners Lane,2023-06-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.52
250128,Skinners Lane,2023-06-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.51
250128,Skinners Lane,2023-06-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,20.8
250128,Skinners Lane,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
250128,Skinners Lane,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
250128,Skinners Lane,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
250128,Skinners Lane,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
250128,Skinners Lane,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
250128,Skinners Lane,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
250128,Skinners Lane,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
250128,Skinners Lane,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.21
250128,Skinners Lane,2023-06-07T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
250128,Skinners Lane,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
250128,Skinners Lane,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
250128,Skinners Lane,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
250128,Skinners Lane,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
250128,Skinners Lane,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
250128,Skinners Lane,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.01
250128,Skinners Lane,2023-06-07T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
250128,Skinners Lane,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
250128,Skinners Lane,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
250128,Skinners Lane,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
250128,Skinners Lane,2023-06-07T05:00:00.000+00:00,transformer,,Temperature,C,17.5
250128,Skinners Lane,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
250128,Skinners Lane,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
250128,Skinners Lane,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
250128,Skinners Lane,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
250128,Skinners Lane,2023-06-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
250128,Skinners Lane,2023-06-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
250128,Skinners Lane,2023-06-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.38
250128,Skinners Lane,2023-06-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.75
250128,Skinners Lane,2023-06-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.22
250128,Skinners Lane,2023-06-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
250128,Skinners Lane,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
250128,Skinners Lane,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
250128,Skinners Lane,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
250128,Skinners Lane,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
250128,Skinners Lane,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
250128,Skinners Lane,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
250128,Skinners Lane,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.26
250128,Skinners Lane,2023-06-07T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
250128,Skinners Lane,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
250128,Skinners Lane,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
250128,Skinners Lane,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
250128,Skinners Lane,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
250128,Skinners Lane,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
250128,Skinners Lane,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.45
250128,Skinners Lane,2023-06-07T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
250128,Skinners Lane,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
250128,Skinners Lane,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
250128,Skinners Lane,2023-06-07T04:50:00.000+00:00,transformer,,Temperature,C,17.6
250128,Skinners Lane,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
250128,Skinners Lane,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
250128,Skinners Lane,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
250128,Skinners Lane,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
250128,Skinners Lane,2023-06-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
250128,Skinners Lane,2023-06-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.51
250128,Skinners Lane,2023-06-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.42
250128,Skinners Lane,2023-06-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.71
250128,Skinners Lane,2023-06-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
250128,Skinners Lane,2023-06-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
250128,Skinners Lane,2023-06-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
250128,Skinners Lane,2023-06-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
250128,Skinners Lane,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
250128,Skinners Lane,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.95
250128,Skinners Lane,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.27
250128,Skinners Lane,2023-06-07T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
250128,Skinners Lane,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
250128,Skinners Lane,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
250128,Skinners Lane,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
250128,Skinners Lane,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
250128,Skinners Lane,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
250128,Skinners Lane,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
250128,Skinners Lane,2023-06-07T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
250128,Skinners Lane,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
250128,Skinners Lane,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
250128,Skinners Lane,2023-06-07T04:40:00.000+00:00,transformer,,Temperature,C,17.7
250128,Skinners Lane,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
250128,Skinners Lane,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
250128,Skinners Lane,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
250128,Skinners Lane,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
250128,Skinners Lane,2023-06-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
250128,Skinners Lane,2023-06-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
250128,Skinners Lane,2023-06-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
250128,Skinners Lane,2023-06-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.14
250128,Skinners Lane,2023-06-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.43
250128,Skinners Lane,2023-06-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.62
250128,Skinners Lane,2023-06-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
250128,Skinners Lane,2023-06-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
250128,Skinners Lane,2023-06-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
250128,Skinners Lane,2023-06-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
250128,Skinners Lane,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
250128,Skinners Lane,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
250128,Skinners Lane,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
250128,Skinners Lane,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
250128,Skinners Lane,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
250128,Skinners Lane,2023-06-07T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
250128,Skinners Lane,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
250128,Skinners Lane,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
250128,Skinners Lane,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
250128,Skinners Lane,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
250128,Skinners Lane,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
250128,Skinners Lane,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.96
250128,Skinners Lane,2023-06-07T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
250128,Skinners Lane,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
250128,Skinners Lane,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
250128,Skinners Lane,2023-06-07T04:30:00.000+00:00,transformer,,Temperature,C,17.8
250128,Skinners Lane,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
250128,Skinners Lane,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
250128,Skinners Lane,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
250128,Skinners Lane,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
250128,Skinners Lane,2023-06-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-06-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
250128,Skinners Lane,2023-06-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
250128,Skinners Lane,2023-06-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.96
250128,Skinners Lane,2023-06-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.41
250128,Skinners Lane,2023-06-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.14
250128,Skinners Lane,2023-06-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,21.8
250128,Skinners Lane,2023-06-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
250128,Skinners Lane,2023-06-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
250128,Skinners Lane,2023-06-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
250128,Skinners Lane,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
250128,Skinners Lane,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
250128,Skinners Lane,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
250128,Skinners Lane,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.81
250128,Skinners Lane,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
250128,Skinners Lane,2023-06-07T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
250128,Skinners Lane,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
250128,Skinners Lane,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
250128,Skinners Lane,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
250128,Skinners Lane,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
250128,Skinners Lane,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
250128,Skinners Lane,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.21
250128,Skinners Lane,2023-06-07T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
250128,Skinners Lane,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
250128,Skinners Lane,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
250128,Skinners Lane,2023-06-07T04:20:00.000+00:00,transformer,,Temperature,C,17.8
250128,Skinners Lane,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
250128,Skinners Lane,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
250128,Skinners Lane,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
250128,Skinners Lane,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
250128,Skinners Lane,2023-06-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-06-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
250128,Skinners Lane,2023-06-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
250128,Skinners Lane,2023-06-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.53
250128,Skinners Lane,2023-06-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.42
250128,Skinners Lane,2023-06-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.81
250128,Skinners Lane,2023-06-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
250128,Skinners Lane,2023-06-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
250128,Skinners Lane,2023-06-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
250128,Skinners Lane,2023-06-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
250128,Skinners Lane,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.8
250128,Skinners Lane,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
250128,Skinners Lane,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
250128,Skinners Lane,2023-06-07T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
250128,Skinners Lane,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
250128,Skinners Lane,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
250128,Skinners Lane,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
250128,Skinners Lane,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
250128,Skinners Lane,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
250128,Skinners Lane,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
250128,Skinners Lane,2023-06-07T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
250128,Skinners Lane,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
250128,Skinners Lane,2023-06-07T04:10:00.000+00:00,transformer,,Temperature,C,17.8
250128,Skinners Lane,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
250128,Skinners Lane,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
250128,Skinners Lane,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
250128,Skinners Lane,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
250128,Skinners Lane,2023-06-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
250128,Skinners Lane,2023-06-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
250128,Skinners Lane,2023-06-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
250128,Skinners Lane,2023-06-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.51
250128,Skinners Lane,2023-06-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.59
250128,Skinners Lane,2023-06-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.43
250128,Skinners Lane,2023-06-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
250128,Skinners Lane,2023-06-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
250128,Skinners Lane,2023-06-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
250128,Skinners Lane,2023-06-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
250128,Skinners Lane,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
250128,Skinners Lane,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.58
250128,Skinners Lane,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
250128,Skinners Lane,2023-06-07T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
250128,Skinners Lane,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
250128,Skinners Lane,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
250128,Skinners Lane,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
250128,Skinners Lane,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
250128,Skinners Lane,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
250128,Skinners Lane,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
250128,Skinners Lane,2023-06-07T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
250128,Skinners Lane,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
250128,Skinners Lane,2023-06-07T04:00:00.000+00:00,transformer,,Temperature,C,18.0
250128,Skinners Lane,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
250128,Skinners Lane,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
250128,Skinners Lane,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
250128,Skinners Lane,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
250128,Skinners Lane,2023-06-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
250128,Skinners Lane,2023-06-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.99
250128,Skinners Lane,2023-06-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.26
250128,Skinners Lane,2023-06-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.23
250128,Skinners Lane,2023-06-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
250128,Skinners Lane,2023-06-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
250128,Skinners Lane,2023-06-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
250128,Skinners Lane,2023-06-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
250128,Skinners Lane,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
250128,Skinners Lane,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.92
250128,Skinners Lane,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.14
250128,Skinners Lane,2023-06-07T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
250128,Skinners Lane,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
250128,Skinners Lane,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
250128,Skinners Lane,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
250128,Skinners Lane,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
250128,Skinners Lane,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
250128,Skinners Lane,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
250128,Skinners Lane,2023-06-07T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
250128,Skinners Lane,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
250128,Skinners Lane,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
250128,Skinners Lane,2023-06-07T03:50:00.000+00:00,transformer,,Temperature,C,18.0
250128,Skinners Lane,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
250128,Skinners Lane,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
250128,Skinners Lane,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
250128,Skinners Lane,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
250128,Skinners Lane,2023-06-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
250128,Skinners Lane,2023-06-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
250128,Skinners Lane,2023-06-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.76
250128,Skinners Lane,2023-06-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.51
250128,Skinners Lane,2023-06-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.58
250128,Skinners Lane,2023-06-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
250128,Skinners Lane,2023-06-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
250128,Skinners Lane,2023-06-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
250128,Skinners Lane,2023-06-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
250128,Skinners Lane,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
250128,Skinners Lane,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
250128,Skinners Lane,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
250128,Skinners Lane,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.55
250128,Skinners Lane,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
250128,Skinners Lane,2023-06-07T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
250128,Skinners Lane,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
250128,Skinners Lane,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
250128,Skinners Lane,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
250128,Skinners Lane,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
250128,Skinners Lane,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
250128,Skinners Lane,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
250128,Skinners Lane,2023-06-07T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
250128,Skinners Lane,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
250128,Skinners Lane,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
250128,Skinners Lane,2023-06-07T03:40:00.000+00:00,transformer,,Temperature,C,18.1
250128,Skinners Lane,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
250128,Skinners Lane,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
250128,Skinners Lane,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
250128,Skinners Lane,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
250128,Skinners Lane,2023-06-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
250128,Skinners Lane,2023-06-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
250128,Skinners Lane,2023-06-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
250128,Skinners Lane,2023-06-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
250128,Skinners Lane,2023-06-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.1
250128,Skinners Lane,2023-06-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.19
250128,Skinners Lane,2023-06-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
250128,Skinners Lane,2023-06-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
250128,Skinners Lane,2023-06-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
250128,Skinners Lane,2023-06-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
250128,Skinners Lane,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
250128,Skinners Lane,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
250128,Skinners Lane,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
250128,Skinners Lane,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.19
250128,Skinners Lane,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.56
250128,Skinners Lane,2023-06-07T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
250128,Skinners Lane,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
250128,Skinners Lane,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
250128,Skinners Lane,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
250128,Skinners Lane,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
250128,Skinners Lane,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
250128,Skinners Lane,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
250128,Skinners Lane,2023-06-07T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
250128,Skinners Lane,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
250128,Skinners Lane,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
250128,Skinners Lane,2023-06-07T03:30:00.000+00:00,transformer,,Temperature,C,18.1
250128,Skinners Lane,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
250128,Skinners Lane,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
250128,Skinners Lane,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
250128,Skinners Lane,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
250128,Skinners Lane,2023-06-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-06-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
250128,Skinners Lane,2023-06-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
250128,Skinners Lane,2023-06-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.01
250128,Skinners Lane,2023-06-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.75
250128,Skinners Lane,2023-06-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.06
250128,Skinners Lane,2023-06-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
250128,Skinners Lane,2023-06-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
250128,Skinners Lane,2023-06-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
250128,Skinners Lane,2023-06-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
250128,Skinners Lane,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
250128,Skinners Lane,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
250128,Skinners Lane,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
250128,Skinners Lane,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.35
250128,Skinners Lane,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
250128,Skinners Lane,2023-06-07T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
250128,Skinners Lane,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
250128,Skinners Lane,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
250128,Skinners Lane,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
250128,Skinners Lane,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
250128,Skinners Lane,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
250128,Skinners Lane,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
250128,Skinners Lane,2023-06-07T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
250128,Skinners Lane,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
250128,Skinners Lane,2023-06-07T03:20:00.000+00:00,transformer,,Temperature,C,18.1
250128,Skinners Lane,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
250128,Skinners Lane,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
250128,Skinners Lane,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
250128,Skinners Lane,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
250128,Skinners Lane,2023-06-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
250128,Skinners Lane,2023-06-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
250128,Skinners Lane,2023-06-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.22
250128,Skinners Lane,2023-06-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.11
250128,Skinners Lane,2023-06-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.89
250128,Skinners Lane,2023-06-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,21.8
250128,Skinners Lane,2023-06-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
250128,Skinners Lane,2023-06-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
250128,Skinners Lane,2023-06-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
250128,Skinners Lane,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
250128,Skinners Lane,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
250128,Skinners Lane,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
250128,Skinners Lane,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
250128,Skinners Lane,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.28
250128,Skinners Lane,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
250128,Skinners Lane,2023-06-07T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
250128,Skinners Lane,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
250128,Skinners Lane,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.7
250128,Skinners Lane,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
250128,Skinners Lane,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
250128,Skinners Lane,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
250128,Skinners Lane,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.52
250128,Skinners Lane,2023-06-07T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
250128,Skinners Lane,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
250128,Skinners Lane,2023-06-07T03:10:00.000+00:00,transformer,,Temperature,C,18.2
250128,Skinners Lane,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
250128,Skinners Lane,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
250128,Skinners Lane,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
250128,Skinners Lane,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
250128,Skinners Lane,2023-06-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
250128,Skinners Lane,2023-06-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
250128,Skinners Lane,2023-06-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.92
250128,Skinners Lane,2023-06-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.07
250128,Skinners Lane,2023-06-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.61
250128,Skinners Lane,2023-06-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
250128,Skinners Lane,2023-06-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
250128,Skinners Lane,2023-06-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
250128,Skinners Lane,2023-06-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
250128,Skinners Lane,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
250128,Skinners Lane,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
250128,Skinners Lane,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
250128,Skinners Lane,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.09
250128,Skinners Lane,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
250128,Skinners Lane,2023-06-07T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
250128,Skinners Lane,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
250128,Skinners Lane,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
250128,Skinners Lane,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
250128,Skinners Lane,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
250128,Skinners Lane,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
250128,Skinners Lane,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
250128,Skinners Lane,2023-06-07T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
250128,Skinners Lane,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
250128,Skinners Lane,2023-06-07T03:00:00.000+00:00,transformer,,Temperature,C,18.3
250128,Skinners Lane,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
250128,Skinners Lane,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
250128,Skinners Lane,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
250128,Skinners Lane,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
250128,Skinners Lane,2023-06-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
250128,Skinners Lane,2023-06-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
250128,Skinners Lane,2023-06-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.89
250128,Skinners Lane,2023-06-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.79
250128,Skinners Lane,2023-06-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.08
250128,Skinners Lane,2023-06-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
250128,Skinners Lane,2023-06-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
250128,Skinners Lane,2023-06-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
250128,Skinners Lane,2023-06-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
250128,Skinners Lane,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
250128,Skinners Lane,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.63
250128,Skinners Lane,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.01
250128,Skinners Lane,2023-06-07T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
250128,Skinners Lane,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
250128,Skinners Lane,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
250128,Skinners Lane,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
250128,Skinners Lane,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
250128,Skinners Lane,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
250128,Skinners Lane,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.61
250128,Skinners Lane,2023-06-07T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
250128,Skinners Lane,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
250128,Skinners Lane,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
250128,Skinners Lane,2023-06-07T02:50:00.000+00:00,transformer,,Temperature,C,18.3
250128,Skinners Lane,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
250128,Skinners Lane,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
