Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
250128,Skinners Lane,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
250128,Skinners Lane,2023-06-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
250128,Skinners Lane,2023-06-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
250128,Skinners Lane,2023-06-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.74
250128,Skinners Lane,2023-06-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.22
250128,Skinners Lane,2023-06-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.62
250128,Skinners Lane,2023-06-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
250128,Skinners Lane,2023-06-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
250128,Skinners Lane,2023-06-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
250128,Skinners Lane,2023-06-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
250128,Skinners Lane,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
250128,Skinners Lane,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.96
250128,Skinners Lane,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.85
250128,Skinners Lane,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.57
250128,Skinners Lane,2023-06-07T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
250128,Skinners Lane,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
250128,Skinners Lane,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
250128,Skinners Lane,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
250128,Skinners Lane,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
250128,Skinners Lane,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
250128,Skinners Lane,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.45
250128,Skinners Lane,2023-06-07T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
250128,Skinners Lane,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
250128,Skinners Lane,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
250128,Skinners Lane,2023-06-07T02:40:00.000+00:00,transformer,,Temperature,C,18.4
250128,Skinners Lane,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
250128,Skinners Lane,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
250128,Skinners Lane,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
250128,Skinners Lane,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
250128,Skinners Lane,2023-06-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
250128,Skinners Lane,2023-06-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
250128,Skinners Lane,2023-06-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.9
250128,Skinners Lane,2023-06-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.44
250128,Skinners Lane,2023-06-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.03
250128,Skinners Lane,2023-06-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
250128,Skinners Lane,2023-06-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
250128,Skinners Lane,2023-06-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
250128,Skinners Lane,2023-06-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
250128,Skinners Lane,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
250128,Skinners Lane,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
250128,Skinners Lane,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.2
250128,Skinners Lane,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.53
250128,Skinners Lane,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.26
250128,Skinners Lane,2023-06-07T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
250128,Skinners Lane,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
250128,Skinners Lane,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.6
250128,Skinners Lane,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
250128,Skinners Lane,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
250128,Skinners Lane,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
250128,Skinners Lane,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.52
250128,Skinners Lane,2023-06-07T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
250128,Skinners Lane,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
250128,Skinners Lane,2023-06-07T02:30:00.000+00:00,transformer,,Temperature,C,18.4
250128,Skinners Lane,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
250128,Skinners Lane,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
250128,Skinners Lane,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
250128,Skinners Lane,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
250128,Skinners Lane,2023-06-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
250128,Skinners Lane,2023-06-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
250128,Skinners Lane,2023-06-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-06-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.31
250128,Skinners Lane,2023-06-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.24
250128,Skinners Lane,2023-06-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.77
250128,Skinners Lane,2023-06-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
250128,Skinners Lane,2023-06-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
250128,Skinners Lane,2023-06-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
250128,Skinners Lane,2023-06-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
250128,Skinners Lane,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
250128,Skinners Lane,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
250128,Skinners Lane,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.36
250128,Skinners Lane,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.65
250128,Skinners Lane,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.69
250128,Skinners Lane,2023-06-07T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
250128,Skinners Lane,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
250128,Skinners Lane,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
250128,Skinners Lane,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.1
250128,Skinners Lane,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
250128,Skinners Lane,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
250128,Skinners Lane,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.61
250128,Skinners Lane,2023-06-07T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
250128,Skinners Lane,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
250128,Skinners Lane,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
250128,Skinners Lane,2023-06-07T02:20:00.000+00:00,transformer,,Temperature,C,18.5
250128,Skinners Lane,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
250128,Skinners Lane,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
250128,Skinners Lane,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
250128,Skinners Lane,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
250128,Skinners Lane,2023-06-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-06-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
250128,Skinners Lane,2023-06-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
250128,Skinners Lane,2023-06-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.46
250128,Skinners Lane,2023-06-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.56
250128,Skinners Lane,2023-06-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.3
250128,Skinners Lane,2023-06-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
250128,Skinners Lane,2023-06-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
250128,Skinners Lane,2023-06-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
250128,Skinners Lane,2023-06-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
250128,Skinners Lane,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
250128,Skinners Lane,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
250128,Skinners Lane,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
250128,Skinners Lane,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
250128,Skinners Lane,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.46
250128,Skinners Lane,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.17
250128,Skinners Lane,2023-06-07T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
250128,Skinners Lane,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
250128,Skinners Lane,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
250128,Skinners Lane,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
250128,Skinners Lane,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
250128,Skinners Lane,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
250128,Skinners Lane,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
250128,Skinners Lane,2023-06-07T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
250128,Skinners Lane,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
250128,Skinners Lane,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
250128,Skinners Lane,2023-06-07T02:10:00.000+00:00,transformer,,Temperature,C,18.5
250128,Skinners Lane,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
250128,Skinners Lane,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
250128,Skinners Lane,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
250128,Skinners Lane,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
250128,Skinners Lane,2023-06-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
250128,Skinners Lane,2023-06-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
250128,Skinners Lane,2023-06-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.44
250128,Skinners Lane,2023-06-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.18
250128,Skinners Lane,2023-06-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.88
250128,Skinners Lane,2023-06-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,18.5
250128,Skinners Lane,2023-06-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
250128,Skinners Lane,2023-06-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
250128,Skinners Lane,2023-06-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
250128,Skinners Lane,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
250128,Skinners Lane,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
250128,Skinners Lane,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
250128,Skinners Lane,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.01
250128,Skinners Lane,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.25
250128,Skinners Lane,2023-06-07T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
250128,Skinners Lane,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
250128,Skinners Lane,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
250128,Skinners Lane,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.2
250128,Skinners Lane,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
250128,Skinners Lane,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
250128,Skinners Lane,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
250128,Skinners Lane,2023-06-07T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
250128,Skinners Lane,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
250128,Skinners Lane,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
250128,Skinners Lane,2023-06-07T02:00:00.000+00:00,transformer,,Temperature,C,18.5
250128,Skinners Lane,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
250128,Skinners Lane,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
250128,Skinners Lane,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
250128,Skinners Lane,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
250128,Skinners Lane,2023-06-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-06-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
250128,Skinners Lane,2023-06-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
250128,Skinners Lane,2023-06-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.14
250128,Skinners Lane,2023-06-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.58
250128,Skinners Lane,2023-06-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.91
250128,Skinners Lane,2023-06-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,19.6
250128,Skinners Lane,2023-06-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
250128,Skinners Lane,2023-06-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
250128,Skinners Lane,2023-06-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
250128,Skinners Lane,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
250128,Skinners Lane,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
250128,Skinners Lane,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
250128,Skinners Lane,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.92
250128,Skinners Lane,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.57
250128,Skinners Lane,2023-06-07T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
250128,Skinners Lane,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
250128,Skinners Lane,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
250128,Skinners Lane,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
250128,Skinners Lane,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
250128,Skinners Lane,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
250128,Skinners Lane,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
250128,Skinners Lane,2023-06-07T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
250128,Skinners Lane,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
250128,Skinners Lane,2023-06-07T01:50:00.000+00:00,transformer,,Temperature,C,18.7
250128,Skinners Lane,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
250128,Skinners Lane,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
250128,Skinners Lane,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
250128,Skinners Lane,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
250128,Skinners Lane,2023-06-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
250128,Skinners Lane,2023-06-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
250128,Skinners Lane,2023-06-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.45
250128,Skinners Lane,2023-06-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.48
250128,Skinners Lane,2023-06-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.88
250128,Skinners Lane,2023-06-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
250128,Skinners Lane,2023-06-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
250128,Skinners Lane,2023-06-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
250128,Skinners Lane,2023-06-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
250128,Skinners Lane,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
250128,Skinners Lane,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
250128,Skinners Lane,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.23
250128,Skinners Lane,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.79
250128,Skinners Lane,2023-06-07T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
250128,Skinners Lane,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
250128,Skinners Lane,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
250128,Skinners Lane,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
250128,Skinners Lane,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
250128,Skinners Lane,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
250128,Skinners Lane,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
250128,Skinners Lane,2023-06-07T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
250128,Skinners Lane,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
250128,Skinners Lane,2023-06-07T01:40:00.000+00:00,transformer,,Temperature,C,18.8
250128,Skinners Lane,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
250128,Skinners Lane,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
250128,Skinners Lane,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
250128,Skinners Lane,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
250128,Skinners Lane,2023-06-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-06-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
250128,Skinners Lane,2023-06-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
250128,Skinners Lane,2023-06-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.13
250128,Skinners Lane,2023-06-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.86
250128,Skinners Lane,2023-06-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.17
250128,Skinners Lane,2023-06-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,19.0
250128,Skinners Lane,2023-06-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
250128,Skinners Lane,2023-06-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
250128,Skinners Lane,2023-06-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
250128,Skinners Lane,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
250128,Skinners Lane,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.12
250128,Skinners Lane,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.39
250128,Skinners Lane,2023-06-07T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
250128,Skinners Lane,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
250128,Skinners Lane,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.1
250128,Skinners Lane,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.9
250128,Skinners Lane,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
250128,Skinners Lane,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
250128,Skinners Lane,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.49
250128,Skinners Lane,2023-06-07T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
250128,Skinners Lane,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
250128,Skinners Lane,2023-06-07T01:30:00.000+00:00,transformer,,Temperature,C,18.9
250128,Skinners Lane,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
250128,Skinners Lane,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
250128,Skinners Lane,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
250128,Skinners Lane,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
250128,Skinners Lane,2023-06-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
250128,Skinners Lane,2023-06-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
250128,Skinners Lane,2023-06-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.99
250128,Skinners Lane,2023-06-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.87
250128,Skinners Lane,2023-06-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.88
250128,Skinners Lane,2023-06-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
250128,Skinners Lane,2023-06-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
250128,Skinners Lane,2023-06-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
250128,Skinners Lane,2023-06-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
250128,Skinners Lane,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
250128,Skinners Lane,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.77
250128,Skinners Lane,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.96
250128,Skinners Lane,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.92
250128,Skinners Lane,2023-06-07T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
250128,Skinners Lane,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
250128,Skinners Lane,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.9
250128,Skinners Lane,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
250128,Skinners Lane,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
250128,Skinners Lane,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
250128,Skinners Lane,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.17
250128,Skinners Lane,2023-06-07T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
250128,Skinners Lane,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
250128,Skinners Lane,2023-06-07T01:20:00.000+00:00,transformer,,Temperature,C,19.0
250128,Skinners Lane,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
250128,Skinners Lane,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
250128,Skinners Lane,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
250128,Skinners Lane,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
250128,Skinners Lane,2023-06-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
250128,Skinners Lane,2023-06-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.75
250128,Skinners Lane,2023-06-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.64
250128,Skinners Lane,2023-06-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.09
250128,Skinners Lane,2023-06-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
250128,Skinners Lane,2023-06-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
250128,Skinners Lane,2023-06-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
250128,Skinners Lane,2023-06-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
250128,Skinners Lane,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
250128,Skinners Lane,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
250128,Skinners Lane,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.1
250128,Skinners Lane,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.7
250128,Skinners Lane,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.43
250128,Skinners Lane,2023-06-07T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
250128,Skinners Lane,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
250128,Skinners Lane,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.0
250128,Skinners Lane,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
250128,Skinners Lane,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
250128,Skinners Lane,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
250128,Skinners Lane,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.52
250128,Skinners Lane,2023-06-07T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
250128,Skinners Lane,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
250128,Skinners Lane,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
250128,Skinners Lane,2023-06-07T01:10:00.000+00:00,transformer,,Temperature,C,19.2
250128,Skinners Lane,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
250128,Skinners Lane,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
250128,Skinners Lane,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
250128,Skinners Lane,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
250128,Skinners Lane,2023-06-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
250128,Skinners Lane,2023-06-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
250128,Skinners Lane,2023-06-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.15
250128,Skinners Lane,2023-06-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.29
250128,Skinners Lane,2023-06-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.95
250128,Skinners Lane,2023-06-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
250128,Skinners Lane,2023-06-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
250128,Skinners Lane,2023-06-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
250128,Skinners Lane,2023-06-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
250128,Skinners Lane,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
250128,Skinners Lane,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
250128,Skinners Lane,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.66
250128,Skinners Lane,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.97
250128,Skinners Lane,2023-06-07T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
250128,Skinners Lane,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
250128,Skinners Lane,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.9
250128,Skinners Lane,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
250128,Skinners Lane,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
250128,Skinners Lane,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
250128,Skinners Lane,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
250128,Skinners Lane,2023-06-07T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
250128,Skinners Lane,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
250128,Skinners Lane,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
250128,Skinners Lane,2023-06-07T01:00:00.000+00:00,transformer,,Temperature,C,19.3
250128,Skinners Lane,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
250128,Skinners Lane,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
250128,Skinners Lane,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
250128,Skinners Lane,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
250128,Skinners Lane,2023-06-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
250128,Skinners Lane,2023-06-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
250128,Skinners Lane,2023-06-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.3
250128,Skinners Lane,2023-06-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.18
250128,Skinners Lane,2023-06-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.6
250128,Skinners Lane,2023-06-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
250128,Skinners Lane,2023-06-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
250128,Skinners Lane,2023-06-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
250128,Skinners Lane,2023-06-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
250128,Skinners Lane,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
250128,Skinners Lane,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
250128,Skinners Lane,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.9
250128,Skinners Lane,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.4
250128,Skinners Lane,2023-06-07T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.7
250128,Skinners Lane,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
250128,Skinners Lane,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.1
250128,Skinners Lane,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.3
250128,Skinners Lane,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
250128,Skinners Lane,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
250128,Skinners Lane,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
250128,Skinners Lane,2023-06-07T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
250128,Skinners Lane,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
250128,Skinners Lane,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
250128,Skinners Lane,2023-06-07T00:50:00.000+00:00,transformer,,Temperature,C,19.5
250128,Skinners Lane,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
250128,Skinners Lane,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
250128,Skinners Lane,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
250128,Skinners Lane,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
250128,Skinners Lane,2023-06-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
250128,Skinners Lane,2023-06-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
250128,Skinners Lane,2023-06-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.15
250128,Skinners Lane,2023-06-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.48
250128,Skinners Lane,2023-06-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
250128,Skinners Lane,2023-06-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
250128,Skinners Lane,2023-06-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
250128,Skinners Lane,2023-06-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
250128,Skinners Lane,2023-06-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
250128,Skinners Lane,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
250128,Skinners Lane,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
250128,Skinners Lane,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
250128,Skinners Lane,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.78
250128,Skinners Lane,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.32
250128,Skinners Lane,2023-06-07T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
250128,Skinners Lane,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
250128,Skinners Lane,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.9
250128,Skinners Lane,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
250128,Skinners Lane,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
250128,Skinners Lane,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
250128,Skinners Lane,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.55
250128,Skinners Lane,2023-06-07T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
250128,Skinners Lane,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
250128,Skinners Lane,2023-06-07T00:40:00.000+00:00,transformer,,Temperature,C,19.6
250128,Skinners Lane,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
250128,Skinners Lane,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
250128,Skinners Lane,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
250128,Skinners Lane,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
250128,Skinners Lane,2023-06-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
250128,Skinners Lane,2023-06-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
250128,Skinners Lane,2023-06-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.14
250128,Skinners Lane,2023-06-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.62
250128,Skinners Lane,2023-06-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.87
250128,Skinners Lane,2023-06-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
250128,Skinners Lane,2023-06-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
250128,Skinners Lane,2023-06-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
250128,Skinners Lane,2023-06-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
250128,Skinners Lane,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
250128,Skinners Lane,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
250128,Skinners Lane,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
250128,Skinners Lane,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.57
250128,Skinners Lane,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.22
250128,Skinners Lane,2023-06-07T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
250128,Skinners Lane,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
250128,Skinners Lane,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
250128,Skinners Lane,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
250128,Skinners Lane,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
250128,Skinners Lane,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
250128,Skinners Lane,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
250128,Skinners Lane,2023-06-07T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
250128,Skinners Lane,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
250128,Skinners Lane,2023-06-07T00:30:00.000+00:00,transformer,,Temperature,C,19.7
250128,Skinners Lane,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
250128,Skinners Lane,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
250128,Skinners Lane,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
250128,Skinners Lane,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
250128,Skinners Lane,2023-06-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
250128,Skinners Lane,2023-06-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
250128,Skinners Lane,2023-06-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
250128,Skinners Lane,2023-06-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.17
250128,Skinners Lane,2023-06-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.41
250128,Skinners Lane,2023-06-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.76
250128,Skinners Lane,2023-06-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,22.7
250128,Skinners Lane,2023-06-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
250128,Skinners Lane,2023-06-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
250128,Skinners Lane,2023-06-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
250128,Skinners Lane,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
250128,Skinners Lane,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
250128,Skinners Lane,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.45
250128,Skinners Lane,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.43
250128,Skinners Lane,2023-06-07T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
250128,Skinners Lane,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
250128,Skinners Lane,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
250128,Skinners Lane,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
250128,Skinners Lane,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
250128,Skinners Lane,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
250128,Skinners Lane,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
250128,Skinners Lane,2023-06-07T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
250128,Skinners Lane,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
