Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
250128,Skinners Lane,2023-06-07T00:20:00.000+00:00,transformer,,Temperature,C,19.8
250128,Skinners Lane,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
250128,Skinners Lane,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
250128,Skinners Lane,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
250128,Skinners Lane,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
250128,Skinners Lane,2023-06-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
250128,Skinners Lane,2023-06-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
250128,Skinners Lane,2023-06-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.26
250128,Skinners Lane,2023-06-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.2
250128,Skinners Lane,2023-06-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.94
250128,Skinners Lane,2023-06-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,13.7
250128,Skinners Lane,2023-06-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
250128,Skinners Lane,2023-06-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
250128,Skinners Lane,2023-06-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
250128,Skinners Lane,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
250128,Skinners Lane,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
250128,Skinners Lane,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.66
250128,Skinners Lane,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.51
250128,Skinners Lane,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.92
250128,Skinners Lane,2023-06-07T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
250128,Skinners Lane,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
250128,Skinners Lane,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
250128,Skinners Lane,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
250128,Skinners Lane,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
250128,Skinners Lane,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
250128,Skinners Lane,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
250128,Skinners Lane,2023-06-07T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
250128,Skinners Lane,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
250128,Skinners Lane,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
250128,Skinners Lane,2023-06-07T00:10:00.000+00:00,transformer,,Temperature,C,19.8
250128,Skinners Lane,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
250128,Skinners Lane,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
250128,Skinners Lane,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
250128,Skinners Lane,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
250128,Skinners Lane,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
250128,Skinners Lane,2023-06-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
250128,Skinners Lane,2023-06-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
250128,Skinners Lane,2023-06-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.68
250128,Skinners Lane,2023-06-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.21
250128,Skinners Lane,2023-06-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.42
250128,Skinners Lane,2023-06-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,11.6
250128,Skinners Lane,2023-06-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
250128,Skinners Lane,2023-06-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
250128,Skinners Lane,2023-06-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
250128,Skinners Lane,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
250128,Skinners Lane,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
250128,Skinners Lane,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
250128,Skinners Lane,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.89
250128,Skinners Lane,2023-06-07T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
250128,Skinners Lane,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
250128,Skinners Lane,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
250128,Skinners Lane,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
250128,Skinners Lane,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
250128,Skinners Lane,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
250128,Skinners Lane,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
250128,Skinners Lane,2023-06-07T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
250128,Skinners Lane,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
250128,Skinners Lane,2023-06-07T00:00:00.000+00:00,transformer,,Temperature,C,19.9
250128,Skinners Lane,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
250128,Skinners Lane,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
250128,Skinners Lane,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
250128,Skinners Lane,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
250128,Skinners Lane,2023-06-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-06-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
250128,Skinners Lane,2023-06-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.73
250128,Skinners Lane,2023-06-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.06
250128,Skinners Lane,2023-06-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.29
250128,Skinners Lane,2023-06-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,11.0
250128,Skinners Lane,2023-06-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
250128,Skinners Lane,2023-06-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
250128,Skinners Lane,2023-06-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
250128,Skinners Lane,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
250128,Skinners Lane,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
250128,Skinners Lane,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
250128,Skinners Lane,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.88
250128,Skinners Lane,2023-06-08T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
250128,Skinners Lane,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
250128,Skinners Lane,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
250128,Skinners Lane,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
250128,Skinners Lane,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
250128,Skinners Lane,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
250128,Skinners Lane,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.44
250128,Skinners Lane,2023-06-08T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
250128,Skinners Lane,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
250128,Skinners Lane,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
250128,Skinners Lane,2023-06-08T23:50:00.000+00:00,transformer,,Temperature,C,25.1
250128,Skinners Lane,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
250128,Skinners Lane,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
250128,Skinners Lane,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
250128,Skinners Lane,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
250128,Skinners Lane,2023-06-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
250128,Skinners Lane,2023-06-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
250128,Skinners Lane,2023-06-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.45
250128,Skinners Lane,2023-06-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.32
250128,Skinners Lane,2023-06-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.33
250128,Skinners Lane,2023-06-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,12.2
250128,Skinners Lane,2023-06-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
250128,Skinners Lane,2023-06-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
250128,Skinners Lane,2023-06-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
250128,Skinners Lane,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
250128,Skinners Lane,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
250128,Skinners Lane,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.39
250128,Skinners Lane,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
250128,Skinners Lane,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
250128,Skinners Lane,2023-06-08T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
250128,Skinners Lane,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
250128,Skinners Lane,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
250128,Skinners Lane,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
250128,Skinners Lane,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
250128,Skinners Lane,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
250128,Skinners Lane,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.9
250128,Skinners Lane,2023-06-08T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
250128,Skinners Lane,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
250128,Skinners Lane,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
250128,Skinners Lane,2023-06-08T23:40:00.000+00:00,transformer,,Temperature,C,25.1
250128,Skinners Lane,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
250128,Skinners Lane,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
250128,Skinners Lane,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
250128,Skinners Lane,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
250128,Skinners Lane,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
250128,Skinners Lane,2023-06-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
250128,Skinners Lane,2023-06-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
250128,Skinners Lane,2023-06-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.33
250128,Skinners Lane,2023-06-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.07
250128,Skinners Lane,2023-06-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.45
250128,Skinners Lane,2023-06-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
250128,Skinners Lane,2023-06-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
250128,Skinners Lane,2023-06-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
250128,Skinners Lane,2023-06-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
250128,Skinners Lane,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
250128,Skinners Lane,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
250128,Skinners Lane,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.3
250128,Skinners Lane,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
250128,Skinners Lane,2023-06-08T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
250128,Skinners Lane,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
250128,Skinners Lane,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
250128,Skinners Lane,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
250128,Skinners Lane,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
250128,Skinners Lane,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
250128,Skinners Lane,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.51
250128,Skinners Lane,2023-06-08T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
250128,Skinners Lane,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
250128,Skinners Lane,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
250128,Skinners Lane,2023-06-08T23:30:00.000+00:00,transformer,,Temperature,C,25.3
250128,Skinners Lane,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
250128,Skinners Lane,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
250128,Skinners Lane,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
250128,Skinners Lane,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
250128,Skinners Lane,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
250128,Skinners Lane,2023-06-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
250128,Skinners Lane,2023-06-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
250128,Skinners Lane,2023-06-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
250128,Skinners Lane,2023-06-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.38
250128,Skinners Lane,2023-06-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.32
250128,Skinners Lane,2023-06-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
250128,Skinners Lane,2023-06-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
250128,Skinners Lane,2023-06-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
250128,Skinners Lane,2023-06-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
250128,Skinners Lane,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
250128,Skinners Lane,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
250128,Skinners Lane,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
250128,Skinners Lane,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.32
250128,Skinners Lane,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
250128,Skinners Lane,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
250128,Skinners Lane,2023-06-08T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
250128,Skinners Lane,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
250128,Skinners Lane,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
250128,Skinners Lane,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
250128,Skinners Lane,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
250128,Skinners Lane,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
250128,Skinners Lane,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
250128,Skinners Lane,2023-06-08T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
250128,Skinners Lane,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
250128,Skinners Lane,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
250128,Skinners Lane,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
250128,Skinners Lane,2023-06-08T23:20:00.000+00:00,transformer,,Temperature,C,25.4
250128,Skinners Lane,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
250128,Skinners Lane,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
250128,Skinners Lane,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
250128,Skinners Lane,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
250128,Skinners Lane,2023-06-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-06-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
250128,Skinners Lane,2023-06-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
250128,Skinners Lane,2023-06-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.32
250128,Skinners Lane,2023-06-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.28
250128,Skinners Lane,2023-06-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,5.89
250128,Skinners Lane,2023-06-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
250128,Skinners Lane,2023-06-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
250128,Skinners Lane,2023-06-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
250128,Skinners Lane,2023-06-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
250128,Skinners Lane,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
250128,Skinners Lane,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
250128,Skinners Lane,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.39
250128,Skinners Lane,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
250128,Skinners Lane,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
250128,Skinners Lane,2023-06-08T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
250128,Skinners Lane,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
250128,Skinners Lane,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
250128,Skinners Lane,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
250128,Skinners Lane,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
250128,Skinners Lane,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
250128,Skinners Lane,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
250128,Skinners Lane,2023-06-08T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
250128,Skinners Lane,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
250128,Skinners Lane,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
250128,Skinners Lane,2023-06-08T23:10:00.000+00:00,transformer,,Temperature,C,25.5
250128,Skinners Lane,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
250128,Skinners Lane,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
250128,Skinners Lane,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
250128,Skinners Lane,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
250128,Skinners Lane,2023-06-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
250128,Skinners Lane,2023-06-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
250128,Skinners Lane,2023-06-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.48
250128,Skinners Lane,2023-06-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.03
250128,Skinners Lane,2023-06-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
250128,Skinners Lane,2023-06-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
250128,Skinners Lane,2023-06-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
250128,Skinners Lane,2023-06-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
250128,Skinners Lane,2023-06-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
250128,Skinners Lane,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
250128,Skinners Lane,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
250128,Skinners Lane,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
250128,Skinners Lane,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.69
250128,Skinners Lane,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
250128,Skinners Lane,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
250128,Skinners Lane,2023-06-08T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
250128,Skinners Lane,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.5
250128,Skinners Lane,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
250128,Skinners Lane,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
250128,Skinners Lane,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
250128,Skinners Lane,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
250128,Skinners Lane,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
250128,Skinners Lane,2023-06-08T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
250128,Skinners Lane,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
250128,Skinners Lane,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
250128,Skinners Lane,2023-06-08T23:00:00.000+00:00,transformer,,Temperature,C,25.7
250128,Skinners Lane,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
250128,Skinners Lane,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
250128,Skinners Lane,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
250128,Skinners Lane,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
250128,Skinners Lane,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
250128,Skinners Lane,2023-06-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
250128,Skinners Lane,2023-06-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-06-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.7
250128,Skinners Lane,2023-06-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.32
250128,Skinners Lane,2023-06-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,4.39
250128,Skinners Lane,2023-06-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
250128,Skinners Lane,2023-06-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
250128,Skinners Lane,2023-06-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
250128,Skinners Lane,2023-06-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
250128,Skinners Lane,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
250128,Skinners Lane,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
250128,Skinners Lane,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
250128,Skinners Lane,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.6
250128,Skinners Lane,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
250128,Skinners Lane,2023-06-08T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
250128,Skinners Lane,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
250128,Skinners Lane,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
250128,Skinners Lane,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
250128,Skinners Lane,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
250128,Skinners Lane,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
250128,Skinners Lane,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
250128,Skinners Lane,2023-06-08T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
250128,Skinners Lane,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
250128,Skinners Lane,2023-06-08T22:50:00.000+00:00,transformer,,Temperature,C,25.8
250128,Skinners Lane,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
250128,Skinners Lane,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
250128,Skinners Lane,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
250128,Skinners Lane,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
250128,Skinners Lane,2023-06-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
250128,Skinners Lane,2023-06-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
250128,Skinners Lane,2023-06-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
250128,Skinners Lane,2023-06-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.2
250128,Skinners Lane,2023-06-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.37
250128,Skinners Lane,2023-06-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.48
250128,Skinners Lane,2023-06-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,14.6
250128,Skinners Lane,2023-06-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
250128,Skinners Lane,2023-06-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
250128,Skinners Lane,2023-06-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
250128,Skinners Lane,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
250128,Skinners Lane,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
250128,Skinners Lane,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
250128,Skinners Lane,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.07
250128,Skinners Lane,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.39
250128,Skinners Lane,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
250128,Skinners Lane,2023-06-08T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
250128,Skinners Lane,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
250128,Skinners Lane,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
250128,Skinners Lane,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
250128,Skinners Lane,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
250128,Skinners Lane,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
250128,Skinners Lane,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
250128,Skinners Lane,2023-06-08T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
250128,Skinners Lane,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
250128,Skinners Lane,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
250128,Skinners Lane,2023-06-08T22:40:00.000+00:00,transformer,,Temperature,C,25.9
250128,Skinners Lane,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
250128,Skinners Lane,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
250128,Skinners Lane,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
250128,Skinners Lane,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
250128,Skinners Lane,2023-06-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
250128,Skinners Lane,2023-06-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
250128,Skinners Lane,2023-06-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
250128,Skinners Lane,2023-06-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.38
250128,Skinners Lane,2023-06-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.23
250128,Skinners Lane,2023-06-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.24
250128,Skinners Lane,2023-06-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,15.1
250128,Skinners Lane,2023-06-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
250128,Skinners Lane,2023-06-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
250128,Skinners Lane,2023-06-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
250128,Skinners Lane,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
250128,Skinners Lane,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
250128,Skinners Lane,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.9
250128,Skinners Lane,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
250128,Skinners Lane,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
250128,Skinners Lane,2023-06-08T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
250128,Skinners Lane,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
250128,Skinners Lane,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
250128,Skinners Lane,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
250128,Skinners Lane,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
250128,Skinners Lane,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
250128,Skinners Lane,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
250128,Skinners Lane,2023-06-08T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
250128,Skinners Lane,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
250128,Skinners Lane,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-08T22:30:00.000+00:00,transformer,,Temperature,C,26.0
250128,Skinners Lane,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
250128,Skinners Lane,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
250128,Skinners Lane,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
250128,Skinners Lane,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
250128,Skinners Lane,2023-06-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
250128,Skinners Lane,2023-06-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
250128,Skinners Lane,2023-06-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.18
250128,Skinners Lane,2023-06-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.66
250128,Skinners Lane,2023-06-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,4.16
250128,Skinners Lane,2023-06-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,11.4
250128,Skinners Lane,2023-06-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
250128,Skinners Lane,2023-06-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
250128,Skinners Lane,2023-06-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
250128,Skinners Lane,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
250128,Skinners Lane,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.15
250128,Skinners Lane,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.03
250128,Skinners Lane,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
250128,Skinners Lane,2023-06-08T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
250128,Skinners Lane,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
250128,Skinners Lane,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
250128,Skinners Lane,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
250128,Skinners Lane,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
250128,Skinners Lane,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
250128,Skinners Lane,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
250128,Skinners Lane,2023-06-08T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
250128,Skinners Lane,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
250128,Skinners Lane,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
250128,Skinners Lane,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-08T22:20:00.000+00:00,transformer,,Temperature,C,26.1
250128,Skinners Lane,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
250128,Skinners Lane,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
250128,Skinners Lane,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
250128,Skinners Lane,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
250128,Skinners Lane,2023-06-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
250128,Skinners Lane,2023-06-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
250128,Skinners Lane,2023-06-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.49
250128,Skinners Lane,2023-06-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.06
250128,Skinners Lane,2023-06-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,4.64
250128,Skinners Lane,2023-06-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
250128,Skinners Lane,2023-06-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
250128,Skinners Lane,2023-06-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
250128,Skinners Lane,2023-06-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
250128,Skinners Lane,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
250128,Skinners Lane,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
250128,Skinners Lane,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.24
250128,Skinners Lane,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
250128,Skinners Lane,2023-06-08T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
250128,Skinners Lane,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
250128,Skinners Lane,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
250128,Skinners Lane,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
250128,Skinners Lane,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
250128,Skinners Lane,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
250128,Skinners Lane,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
250128,Skinners Lane,2023-06-08T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
250128,Skinners Lane,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
250128,Skinners Lane,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-08T22:10:00.000+00:00,transformer,,Temperature,C,26.2
250128,Skinners Lane,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
250128,Skinners Lane,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
250128,Skinners Lane,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
250128,Skinners Lane,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
250128,Skinners Lane,2023-06-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
250128,Skinners Lane,2023-06-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
250128,Skinners Lane,2023-06-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.33
250128,Skinners Lane,2023-06-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.22
250128,Skinners Lane,2023-06-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,4.44
250128,Skinners Lane,2023-06-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
250128,Skinners Lane,2023-06-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
250128,Skinners Lane,2023-06-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
250128,Skinners Lane,2023-06-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
250128,Skinners Lane,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.95
250128,Skinners Lane,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
250128,Skinners Lane,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
250128,Skinners Lane,2023-06-08T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
250128,Skinners Lane,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
250128,Skinners Lane,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
250128,Skinners Lane,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
250128,Skinners Lane,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
250128,Skinners Lane,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
250128,Skinners Lane,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
250128,Skinners Lane,2023-06-08T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
250128,Skinners Lane,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
250128,Skinners Lane,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
250128,Skinners Lane,2023-06-08T22:00:00.000+00:00,transformer,,Temperature,C,26.4
250128,Skinners Lane,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
250128,Skinners Lane,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
250128,Skinners Lane,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
250128,Skinners Lane,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
250128,Skinners Lane,2023-06-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
250128,Skinners Lane,2023-06-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
250128,Skinners Lane,2023-06-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.32
250128,Skinners Lane,2023-06-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,4.79
250128,Skinners Lane,2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,5.82
250128,Skinners Lane,2023-06-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,13.6
250128,Skinners Lane,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
250128,Skinners Lane,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
250128,Skinners Lane,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
250128,Skinners Lane,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
250128,Skinners Lane,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
250128,Skinners Lane,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
250128,Skinners Lane,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
250128,Skinners Lane,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.84
250128,Skinners Lane,2023-06-08T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
250128,Skinners Lane,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
250128,Skinners Lane,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
250128,Skinners Lane,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
250128,Skinners Lane,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
