Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
250128,Skinners Lane,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
250128,Skinners Lane,2023-06-08T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
250128,Skinners Lane,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
250128,Skinners Lane,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
250128,Skinners Lane,2023-06-08T21:50:00.000+00:00,transformer,,Temperature,C,26.6
250128,Skinners Lane,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
250128,Skinners Lane,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
250128,Skinners Lane,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
250128,Skinners Lane,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
250128,Skinners Lane,2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
250128,Skinners Lane,2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
250128,Skinners Lane,2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
250128,Skinners Lane,2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,6.36
250128,Skinners Lane,2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,4.59
250128,Skinners Lane,2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,8.77
250128,Skinners Lane,2023-06-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,22.7
250128,Skinners Lane,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
250128,Skinners Lane,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
250128,Skinners Lane,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
250128,Skinners Lane,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
250128,Skinners Lane,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
250128,Skinners Lane,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
250128,Skinners Lane,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
250128,Skinners Lane,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
250128,Skinners Lane,2023-06-08T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
250128,Skinners Lane,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
250128,Skinners Lane,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
250128,Skinners Lane,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
250128,Skinners Lane,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
250128,Skinners Lane,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
250128,Skinners Lane,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
250128,Skinners Lane,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
250128,Skinners Lane,2023-06-08T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
250128,Skinners Lane,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
250128,Skinners Lane,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
250128,Skinners Lane,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
250128,Skinners Lane,2023-06-08T21:40:00.000+00:00,transformer,,Temperature,C,26.7
250128,Skinners Lane,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
250128,Skinners Lane,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
250128,Skinners Lane,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
250128,Skinners Lane,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
250128,Skinners Lane,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
250128,Skinners Lane,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
250128,Skinners Lane,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
250128,Skinners Lane,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,6.48
250128,Skinners Lane,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,4.51
250128,Skinners Lane,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,5.58
250128,Skinners Lane,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,13.1
250128,Skinners Lane,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
250128,Skinners Lane,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
250128,Skinners Lane,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
250128,Skinners Lane,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
250128,Skinners Lane,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
250128,Skinners Lane,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.95
250128,Skinners Lane,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
250128,Skinners Lane,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.07
250128,Skinners Lane,2023-06-08T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
250128,Skinners Lane,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
250128,Skinners Lane,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
250128,Skinners Lane,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
250128,Skinners Lane,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
250128,Skinners Lane,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
250128,Skinners Lane,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
250128,Skinners Lane,2023-06-08T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
250128,Skinners Lane,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
250128,Skinners Lane,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
250128,Skinners Lane,2023-06-08T21:30:00.000+00:00,transformer,,Temperature,C,26.8
250128,Skinners Lane,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
250128,Skinners Lane,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
250128,Skinners Lane,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
250128,Skinners Lane,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
250128,Skinners Lane,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
250128,Skinners Lane,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
250128,Skinners Lane,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.67
250128,Skinners Lane,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,4.34
250128,Skinners Lane,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,8.11
250128,Skinners Lane,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,21.7
250128,Skinners Lane,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
250128,Skinners Lane,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
250128,Skinners Lane,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
250128,Skinners Lane,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
250128,Skinners Lane,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
250128,Skinners Lane,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.92
250128,Skinners Lane,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
250128,Skinners Lane,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
250128,Skinners Lane,2023-06-08T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
250128,Skinners Lane,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
250128,Skinners Lane,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
250128,Skinners Lane,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
250128,Skinners Lane,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
250128,Skinners Lane,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
250128,Skinners Lane,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
250128,Skinners Lane,2023-06-08T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
250128,Skinners Lane,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
250128,Skinners Lane,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,26.9
250128,Skinners Lane,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
250128,Skinners Lane,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
250128,Skinners Lane,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
250128,Skinners Lane,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
250128,Skinners Lane,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
250128,Skinners Lane,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
250128,Skinners Lane,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.92
250128,Skinners Lane,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,4.66
250128,Skinners Lane,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,6.62
250128,Skinners Lane,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,18.1
250128,Skinners Lane,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
250128,Skinners Lane,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
250128,Skinners Lane,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
250128,Skinners Lane,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
250128,Skinners Lane,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
250128,Skinners Lane,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
250128,Skinners Lane,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.53
250128,Skinners Lane,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
250128,Skinners Lane,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
250128,Skinners Lane,2023-06-08T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
250128,Skinners Lane,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
250128,Skinners Lane,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
250128,Skinners Lane,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
250128,Skinners Lane,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
250128,Skinners Lane,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
250128,Skinners Lane,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
250128,Skinners Lane,2023-06-08T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
250128,Skinners Lane,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
250128,Skinners Lane,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
250128,Skinners Lane,2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,27.0
250128,Skinners Lane,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
250128,Skinners Lane,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
250128,Skinners Lane,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
250128,Skinners Lane,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
250128,Skinners Lane,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
250128,Skinners Lane,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
250128,Skinners Lane,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
250128,Skinners Lane,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
250128,Skinners Lane,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.54
250128,Skinners Lane,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,5.54
250128,Skinners Lane,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,6.54
250128,Skinners Lane,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,17.5
250128,Skinners Lane,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
250128,Skinners Lane,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
250128,Skinners Lane,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
250128,Skinners Lane,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
250128,Skinners Lane,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
250128,Skinners Lane,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
250128,Skinners Lane,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.73
250128,Skinners Lane,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
250128,Skinners Lane,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
250128,Skinners Lane,2023-06-08T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
250128,Skinners Lane,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
250128,Skinners Lane,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
250128,Skinners Lane,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
250128,Skinners Lane,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
250128,Skinners Lane,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
250128,Skinners Lane,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
250128,Skinners Lane,2023-06-08T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
250128,Skinners Lane,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
250128,Skinners Lane,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
250128,Skinners Lane,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
250128,Skinners Lane,2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,27.1
250128,Skinners Lane,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
250128,Skinners Lane,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250128,Skinners Lane,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
250128,Skinners Lane,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
250128,Skinners Lane,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
250128,Skinners Lane,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
250128,Skinners Lane,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.99
250128,Skinners Lane,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,5.84
250128,Skinners Lane,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,6.22
250128,Skinners Lane,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,15.7
250128,Skinners Lane,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
250128,Skinners Lane,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
250128,Skinners Lane,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
250128,Skinners Lane,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
250128,Skinners Lane,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
250128,Skinners Lane,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
250128,Skinners Lane,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.06
250128,Skinners Lane,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
250128,Skinners Lane,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
250128,Skinners Lane,2023-06-08T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
250128,Skinners Lane,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
250128,Skinners Lane,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
250128,Skinners Lane,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
250128,Skinners Lane,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
250128,Skinners Lane,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
250128,Skinners Lane,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
250128,Skinners Lane,2023-06-08T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
250128,Skinners Lane,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
250128,Skinners Lane,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
250128,Skinners Lane,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
250128,Skinners Lane,2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,27.3
250128,Skinners Lane,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
250128,Skinners Lane,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
250128,Skinners Lane,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
250128,Skinners Lane,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
250128,Skinners Lane,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
250128,Skinners Lane,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
250128,Skinners Lane,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.18
250128,Skinners Lane,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,5.59
250128,Skinners Lane,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,6.52
250128,Skinners Lane,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
250128,Skinners Lane,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
250128,Skinners Lane,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
250128,Skinners Lane,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
250128,Skinners Lane,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
250128,Skinners Lane,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
250128,Skinners Lane,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
250128,Skinners Lane,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.66
250128,Skinners Lane,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.82
250128,Skinners Lane,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
250128,Skinners Lane,2023-06-08T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.5
250128,Skinners Lane,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.8
250128,Skinners Lane,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
250128,Skinners Lane,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
250128,Skinners Lane,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
250128,Skinners Lane,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
250128,Skinners Lane,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
250128,Skinners Lane,2023-06-08T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
250128,Skinners Lane,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
250128,Skinners Lane,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
250128,Skinners Lane,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
250128,Skinners Lane,2023-06-08T20:40:00.000+00:00,transformer,,Temperature,C,27.3
250128,Skinners Lane,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
250128,Skinners Lane,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
250128,Skinners Lane,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
250128,Skinners Lane,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
250128,Skinners Lane,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
250128,Skinners Lane,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
250128,Skinners Lane,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.66
250128,Skinners Lane,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,8.07
250128,Skinners Lane,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,6.02
250128,Skinners Lane,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
250128,Skinners Lane,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
250128,Skinners Lane,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
250128,Skinners Lane,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
250128,Skinners Lane,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
250128,Skinners Lane,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
250128,Skinners Lane,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
250128,Skinners Lane,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.28
250128,Skinners Lane,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
250128,Skinners Lane,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
250128,Skinners Lane,2023-06-08T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
250128,Skinners Lane,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
250128,Skinners Lane,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
250128,Skinners Lane,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
250128,Skinners Lane,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
250128,Skinners Lane,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
250128,Skinners Lane,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
250128,Skinners Lane,2023-06-08T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
250128,Skinners Lane,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
250128,Skinners Lane,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
250128,Skinners Lane,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
250128,Skinners Lane,2023-06-08T20:30:00.000+00:00,transformer,,Temperature,C,27.4
250128,Skinners Lane,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
250128,Skinners Lane,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
250128,Skinners Lane,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
250128,Skinners Lane,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
250128,Skinners Lane,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
250128,Skinners Lane,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
250128,Skinners Lane,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.91
250128,Skinners Lane,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.31
250128,Skinners Lane,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,6.06
250128,Skinners Lane,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
250128,Skinners Lane,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
250128,Skinners Lane,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
250128,Skinners Lane,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
250128,Skinners Lane,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
250128,Skinners Lane,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
250128,Skinners Lane,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.55
250128,Skinners Lane,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
250128,Skinners Lane,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
250128,Skinners Lane,2023-06-08T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
250128,Skinners Lane,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.0
250128,Skinners Lane,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
250128,Skinners Lane,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
250128,Skinners Lane,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
250128,Skinners Lane,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
250128,Skinners Lane,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
250128,Skinners Lane,2023-06-08T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
250128,Skinners Lane,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
250128,Skinners Lane,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
250128,Skinners Lane,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
250128,Skinners Lane,2023-06-08T20:20:00.000+00:00,transformer,,Temperature,C,27.5
250128,Skinners Lane,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
250128,Skinners Lane,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250128,Skinners Lane,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
250128,Skinners Lane,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
250128,Skinners Lane,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
250128,Skinners Lane,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
250128,Skinners Lane,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.99
250128,Skinners Lane,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,6.3
250128,Skinners Lane,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,6.7
250128,Skinners Lane,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
250128,Skinners Lane,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
250128,Skinners Lane,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
250128,Skinners Lane,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
250128,Skinners Lane,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
250128,Skinners Lane,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
250128,Skinners Lane,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.85
250128,Skinners Lane,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
250128,Skinners Lane,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
250128,Skinners Lane,2023-06-08T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
250128,Skinners Lane,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
250128,Skinners Lane,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
250128,Skinners Lane,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
250128,Skinners Lane,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
250128,Skinners Lane,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
250128,Skinners Lane,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
250128,Skinners Lane,2023-06-08T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
250128,Skinners Lane,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
250128,Skinners Lane,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
250128,Skinners Lane,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
250128,Skinners Lane,2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,27.6
250128,Skinners Lane,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
250128,Skinners Lane,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
250128,Skinners Lane,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
250128,Skinners Lane,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
250128,Skinners Lane,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
250128,Skinners Lane,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
250128,Skinners Lane,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.16
250128,Skinners Lane,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,6.05
250128,Skinners Lane,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,7.29
250128,Skinners Lane,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,18.6
250128,Skinners Lane,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
250128,Skinners Lane,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
250128,Skinners Lane,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
250128,Skinners Lane,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
250128,Skinners Lane,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
250128,Skinners Lane,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
250128,Skinners Lane,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
250128,Skinners Lane,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
250128,Skinners Lane,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.53
250128,Skinners Lane,2023-06-08T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
250128,Skinners Lane,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
250128,Skinners Lane,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
250128,Skinners Lane,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
250128,Skinners Lane,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
250128,Skinners Lane,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
250128,Skinners Lane,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
250128,Skinners Lane,2023-06-08T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
250128,Skinners Lane,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
250128,Skinners Lane,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
250128,Skinners Lane,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,27.7
250128,Skinners Lane,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
250128,Skinners Lane,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
250128,Skinners Lane,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
250128,Skinners Lane,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
250128,Skinners Lane,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
250128,Skinners Lane,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
250128,Skinners Lane,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,8.14
250128,Skinners Lane,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,6.55
250128,Skinners Lane,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,10.85
250128,Skinners Lane,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,21.4
250128,Skinners Lane,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
250128,Skinners Lane,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
250128,Skinners Lane,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
250128,Skinners Lane,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.7
250128,Skinners Lane,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
250128,Skinners Lane,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.54
250128,Skinners Lane,2023-06-08T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
250128,Skinners Lane,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
250128,Skinners Lane,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
250128,Skinners Lane,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
250128,Skinners Lane,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
250128,Skinners Lane,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
250128,Skinners Lane,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
250128,Skinners Lane,2023-06-08T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
250128,Skinners Lane,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
250128,Skinners Lane,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
250128,Skinners Lane,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
250128,Skinners Lane,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,27.8
250128,Skinners Lane,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
250128,Skinners Lane,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
250128,Skinners Lane,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
250128,Skinners Lane,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
250128,Skinners Lane,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
250128,Skinners Lane,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
250128,Skinners Lane,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,8.06
250128,Skinners Lane,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.28
250128,Skinners Lane,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.24
250128,Skinners Lane,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,21.1
250128,Skinners Lane,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
250128,Skinners Lane,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
250128,Skinners Lane,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
250128,Skinners Lane,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.68
250128,Skinners Lane,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.69
250128,Skinners Lane,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.71
250128,Skinners Lane,2023-06-08T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
250128,Skinners Lane,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
250128,Skinners Lane,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
250128,Skinners Lane,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
250128,Skinners Lane,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
250128,Skinners Lane,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
250128,Skinners Lane,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
250128,Skinners Lane,2023-06-08T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
250128,Skinners Lane,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
250128,Skinners Lane,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
250128,Skinners Lane,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
250128,Skinners Lane,2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,27.9
250128,Skinners Lane,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
250128,Skinners Lane,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
250128,Skinners Lane,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
250128,Skinners Lane,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
250128,Skinners Lane,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
250128,Skinners Lane,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,8.07
250128,Skinners Lane,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,9.7
250128,Skinners Lane,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,10.65
250128,Skinners Lane,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,19.5
250128,Skinners Lane,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
250128,Skinners Lane,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
250128,Skinners Lane,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
250128,Skinners Lane,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
250128,Skinners Lane,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
250128,Skinners Lane,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
250128,Skinners Lane,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.69
250128,Skinners Lane,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
250128,Skinners Lane,2023-06-08T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
250128,Skinners Lane,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
250128,Skinners Lane,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
250128,Skinners Lane,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
250128,Skinners Lane,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
250128,Skinners Lane,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
250128,Skinners Lane,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
250128,Skinners Lane,2023-06-08T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
250128,Skinners Lane,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
250128,Skinners Lane,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
250128,Skinners Lane,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,27.9
250128,Skinners Lane,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
250128,Skinners Lane,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
250128,Skinners Lane,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
250128,Skinners Lane,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
250128,Skinners Lane,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
250128,Skinners Lane,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
250128,Skinners Lane,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.34
250128,Skinners Lane,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.67
250128,Skinners Lane,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,7.47
250128,Skinners Lane,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
250128,Skinners Lane,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
250128,Skinners Lane,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
250128,Skinners Lane,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
250128,Skinners Lane,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
250128,Skinners Lane,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
250128,Skinners Lane,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.0
250128,Skinners Lane,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
250128,Skinners Lane,2023-06-08T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
250128,Skinners Lane,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
250128,Skinners Lane,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
250128,Skinners Lane,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
