Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
250128,Skinners Lane,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
250128,Skinners Lane,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
250128,Skinners Lane,2023-06-08T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
250128,Skinners Lane,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
250128,Skinners Lane,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
250128,Skinners Lane,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
250128,Skinners Lane,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,28.0
250128,Skinners Lane,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
250128,Skinners Lane,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
250128,Skinners Lane,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
250128,Skinners Lane,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
250128,Skinners Lane,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,7.7
250128,Skinners Lane,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.1
250128,Skinners Lane,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,5.98
250128,Skinners Lane,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,19.8
250128,Skinners Lane,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
250128,Skinners Lane,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
250128,Skinners Lane,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
250128,Skinners Lane,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
250128,Skinners Lane,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
250128,Skinners Lane,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
250128,Skinners Lane,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.49
250128,Skinners Lane,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.23
250128,Skinners Lane,2023-06-08T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
250128,Skinners Lane,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
250128,Skinners Lane,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
250128,Skinners Lane,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
250128,Skinners Lane,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
250128,Skinners Lane,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
250128,Skinners Lane,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
250128,Skinners Lane,2023-06-08T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
250128,Skinners Lane,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
250128,Skinners Lane,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
250128,Skinners Lane,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
250128,Skinners Lane,2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,28.0
250128,Skinners Lane,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
250128,Skinners Lane,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
250128,Skinners Lane,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
250128,Skinners Lane,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
250128,Skinners Lane,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
250128,Skinners Lane,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,6.05
250128,Skinners Lane,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,11.68
250128,Skinners Lane,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,6.43
250128,Skinners Lane,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
250128,Skinners Lane,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
250128,Skinners Lane,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
250128,Skinners Lane,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
250128,Skinners Lane,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
250128,Skinners Lane,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
250128,Skinners Lane,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.05
250128,Skinners Lane,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.69
250128,Skinners Lane,2023-06-08T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
250128,Skinners Lane,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
250128,Skinners Lane,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.3
250128,Skinners Lane,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.9
250128,Skinners Lane,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
250128,Skinners Lane,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
250128,Skinners Lane,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
250128,Skinners Lane,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
250128,Skinners Lane,2023-06-08T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
250128,Skinners Lane,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
250128,Skinners Lane,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
250128,Skinners Lane,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
250128,Skinners Lane,2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,28.1
250128,Skinners Lane,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
250128,Skinners Lane,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
250128,Skinners Lane,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
250128,Skinners Lane,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
250128,Skinners Lane,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
250128,Skinners Lane,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
250128,Skinners Lane,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,6.21
250128,Skinners Lane,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.56
250128,Skinners Lane,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.18
250128,Skinners Lane,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
250128,Skinners Lane,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
250128,Skinners Lane,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
250128,Skinners Lane,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
250128,Skinners Lane,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
250128,Skinners Lane,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
250128,Skinners Lane,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.78
250128,Skinners Lane,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.36
250128,Skinners Lane,2023-06-08T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.0
250128,Skinners Lane,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
250128,Skinners Lane,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
250128,Skinners Lane,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.9
250128,Skinners Lane,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
250128,Skinners Lane,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.19
250128,Skinners Lane,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
250128,Skinners Lane,2023-06-08T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
250128,Skinners Lane,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
250128,Skinners Lane,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.0
250128,Skinners Lane,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
250128,Skinners Lane,2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,28.0
250128,Skinners Lane,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
250128,Skinners Lane,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
250128,Skinners Lane,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
250128,Skinners Lane,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
250128,Skinners Lane,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
250128,Skinners Lane,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,6.8
250128,Skinners Lane,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.97
250128,Skinners Lane,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.6
250128,Skinners Lane,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
250128,Skinners Lane,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
250128,Skinners Lane,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
250128,Skinners Lane,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
250128,Skinners Lane,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
250128,Skinners Lane,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
250128,Skinners Lane,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.85
250128,Skinners Lane,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.68
250128,Skinners Lane,2023-06-08T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
250128,Skinners Lane,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
250128,Skinners Lane,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
250128,Skinners Lane,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.7
250128,Skinners Lane,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
250128,Skinners Lane,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
250128,Skinners Lane,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
250128,Skinners Lane,2023-06-08T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
250128,Skinners Lane,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
250128,Skinners Lane,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
250128,Skinners Lane,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
250128,Skinners Lane,2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,28.1
250128,Skinners Lane,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
250128,Skinners Lane,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
250128,Skinners Lane,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
250128,Skinners Lane,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
250128,Skinners Lane,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
250128,Skinners Lane,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,7.33
250128,Skinners Lane,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.01
250128,Skinners Lane,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,13.81
250128,Skinners Lane,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
250128,Skinners Lane,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
250128,Skinners Lane,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
250128,Skinners Lane,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
250128,Skinners Lane,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
250128,Skinners Lane,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
250128,Skinners Lane,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.68
250128,Skinners Lane,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.45
250128,Skinners Lane,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.57
250128,Skinners Lane,2023-06-08T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
250128,Skinners Lane,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
250128,Skinners Lane,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
250128,Skinners Lane,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
250128,Skinners Lane,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
250128,Skinners Lane,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
250128,Skinners Lane,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
250128,Skinners Lane,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
250128,Skinners Lane,2023-06-08T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
250128,Skinners Lane,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
250128,Skinners Lane,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
250128,Skinners Lane,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
250128,Skinners Lane,2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,28.1
250128,Skinners Lane,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
250128,Skinners Lane,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
250128,Skinners Lane,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
250128,Skinners Lane,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
250128,Skinners Lane,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
250128,Skinners Lane,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,11.64
250128,Skinners Lane,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.66
250128,Skinners Lane,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,10.7
250128,Skinners Lane,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,20.4
250128,Skinners Lane,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
250128,Skinners Lane,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
250128,Skinners Lane,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
250128,Skinners Lane,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
250128,Skinners Lane,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
250128,Skinners Lane,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.57
250128,Skinners Lane,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.04
250128,Skinners Lane,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
250128,Skinners Lane,2023-06-08T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
250128,Skinners Lane,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
250128,Skinners Lane,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
250128,Skinners Lane,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
250128,Skinners Lane,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
250128,Skinners Lane,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
250128,Skinners Lane,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
250128,Skinners Lane,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
250128,Skinners Lane,2023-06-08T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
250128,Skinners Lane,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
250128,Skinners Lane,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
250128,Skinners Lane,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
250128,Skinners Lane,2023-06-08T18:20:00.000+00:00,transformer,,Temperature,C,28.1
250128,Skinners Lane,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
250128,Skinners Lane,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
250128,Skinners Lane,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
250128,Skinners Lane,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
250128,Skinners Lane,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
250128,Skinners Lane,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
250128,Skinners Lane,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,12.86
250128,Skinners Lane,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,11.11
250128,Skinners Lane,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,6.94
250128,Skinners Lane,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,17.7
250128,Skinners Lane,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
250128,Skinners Lane,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
250128,Skinners Lane,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
250128,Skinners Lane,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.02
250128,Skinners Lane,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
250128,Skinners Lane,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
250128,Skinners Lane,2023-06-08T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
250128,Skinners Lane,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
250128,Skinners Lane,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
250128,Skinners Lane,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
250128,Skinners Lane,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
250128,Skinners Lane,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
250128,Skinners Lane,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
250128,Skinners Lane,2023-06-08T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
250128,Skinners Lane,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
250128,Skinners Lane,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
250128,Skinners Lane,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
250128,Skinners Lane,2023-06-08T18:10:00.000+00:00,transformer,,Temperature,C,28.1
250128,Skinners Lane,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
250128,Skinners Lane,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
250128,Skinners Lane,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
250128,Skinners Lane,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
250128,Skinners Lane,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
250128,Skinners Lane,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.59
250128,Skinners Lane,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,7.41
250128,Skinners Lane,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,11.65
250128,Skinners Lane,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,20.4
250128,Skinners Lane,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
250128,Skinners Lane,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
250128,Skinners Lane,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
250128,Skinners Lane,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
250128,Skinners Lane,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.8
250128,Skinners Lane,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.3
250128,Skinners Lane,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
250128,Skinners Lane,2023-06-08T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
250128,Skinners Lane,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
250128,Skinners Lane,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
250128,Skinners Lane,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
250128,Skinners Lane,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
250128,Skinners Lane,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
250128,Skinners Lane,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
250128,Skinners Lane,2023-06-08T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
250128,Skinners Lane,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
250128,Skinners Lane,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
250128,Skinners Lane,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
250128,Skinners Lane,2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,28.2
250128,Skinners Lane,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
250128,Skinners Lane,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
250128,Skinners Lane,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
250128,Skinners Lane,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
250128,Skinners Lane,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
250128,Skinners Lane,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
250128,Skinners Lane,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,10.45
250128,Skinners Lane,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.83
250128,Skinners Lane,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,11.14
250128,Skinners Lane,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
250128,Skinners Lane,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
250128,Skinners Lane,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
250128,Skinners Lane,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
250128,Skinners Lane,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
250128,Skinners Lane,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
250128,Skinners Lane,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.63
250128,Skinners Lane,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
250128,Skinners Lane,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.91
250128,Skinners Lane,2023-06-08T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
250128,Skinners Lane,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
250128,Skinners Lane,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
250128,Skinners Lane,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
250128,Skinners Lane,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
250128,Skinners Lane,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
250128,Skinners Lane,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
250128,Skinners Lane,2023-06-08T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
250128,Skinners Lane,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
250128,Skinners Lane,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
250128,Skinners Lane,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
250128,Skinners Lane,2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,28.1
250128,Skinners Lane,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
250128,Skinners Lane,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250128,Skinners Lane,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
250128,Skinners Lane,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
250128,Skinners Lane,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
250128,Skinners Lane,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
250128,Skinners Lane,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
250128,Skinners Lane,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,6.33
250128,Skinners Lane,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,11.76
250128,Skinners Lane,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,18.6
250128,Skinners Lane,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
250128,Skinners Lane,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
250128,Skinners Lane,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
250128,Skinners Lane,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
250128,Skinners Lane,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
250128,Skinners Lane,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
250128,Skinners Lane,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
250128,Skinners Lane,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
250128,Skinners Lane,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
250128,Skinners Lane,2023-06-08T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
250128,Skinners Lane,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
250128,Skinners Lane,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
250128,Skinners Lane,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
250128,Skinners Lane,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
250128,Skinners Lane,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
250128,Skinners Lane,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
250128,Skinners Lane,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
250128,Skinners Lane,2023-06-08T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
250128,Skinners Lane,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
250128,Skinners Lane,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
250128,Skinners Lane,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
250128,Skinners Lane,2023-06-08T17:40:00.000+00:00,transformer,,Temperature,C,28.2
250128,Skinners Lane,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
250128,Skinners Lane,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
250128,Skinners Lane,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
250128,Skinners Lane,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
250128,Skinners Lane,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
250128,Skinners Lane,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
250128,Skinners Lane,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,7.78
250128,Skinners Lane,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,6.15
250128,Skinners Lane,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,6.64
250128,Skinners Lane,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,16.5
250128,Skinners Lane,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
250128,Skinners Lane,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
250128,Skinners Lane,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
250128,Skinners Lane,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
250128,Skinners Lane,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
250128,Skinners Lane,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.07
250128,Skinners Lane,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.83
250128,Skinners Lane,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
250128,Skinners Lane,2023-06-08T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
250128,Skinners Lane,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
250128,Skinners Lane,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
250128,Skinners Lane,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
250128,Skinners Lane,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
250128,Skinners Lane,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
250128,Skinners Lane,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
250128,Skinners Lane,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
250128,Skinners Lane,2023-06-08T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
250128,Skinners Lane,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
250128,Skinners Lane,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
250128,Skinners Lane,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
250128,Skinners Lane,2023-06-08T17:30:00.000+00:00,transformer,,Temperature,C,28.3
250128,Skinners Lane,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
250128,Skinners Lane,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
250128,Skinners Lane,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
250128,Skinners Lane,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
250128,Skinners Lane,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,9.41
250128,Skinners Lane,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,10.59
250128,Skinners Lane,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,7.9
250128,Skinners Lane,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,21.3
250128,Skinners Lane,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
250128,Skinners Lane,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
250128,Skinners Lane,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
250128,Skinners Lane,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
250128,Skinners Lane,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
250128,Skinners Lane,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.32
250128,Skinners Lane,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.29
250128,Skinners Lane,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.51
250128,Skinners Lane,2023-06-08T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
250128,Skinners Lane,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
250128,Skinners Lane,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
250128,Skinners Lane,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
250128,Skinners Lane,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
250128,Skinners Lane,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
250128,Skinners Lane,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
250128,Skinners Lane,2023-06-08T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
250128,Skinners Lane,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
250128,Skinners Lane,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
250128,Skinners Lane,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
250128,Skinners Lane,2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,28.2
250128,Skinners Lane,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
250128,Skinners Lane,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
250128,Skinners Lane,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
250128,Skinners Lane,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
250128,Skinners Lane,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
250128,Skinners Lane,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
250128,Skinners Lane,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,10.56
250128,Skinners Lane,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,11.15
250128,Skinners Lane,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.28
250128,Skinners Lane,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
250128,Skinners Lane,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
250128,Skinners Lane,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
250128,Skinners Lane,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
250128,Skinners Lane,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
250128,Skinners Lane,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
250128,Skinners Lane,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
250128,Skinners Lane,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.81
250128,Skinners Lane,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.97
250128,Skinners Lane,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.02
250128,Skinners Lane,2023-06-08T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
250128,Skinners Lane,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
250128,Skinners Lane,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
250128,Skinners Lane,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
250128,Skinners Lane,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
250128,Skinners Lane,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
250128,Skinners Lane,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
250128,Skinners Lane,2023-06-08T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
250128,Skinners Lane,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
250128,Skinners Lane,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
250128,Skinners Lane,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
250128,Skinners Lane,2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,28.2
250128,Skinners Lane,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
250128,Skinners Lane,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
250128,Skinners Lane,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
250128,Skinners Lane,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
250128,Skinners Lane,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
250128,Skinners Lane,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,11.87
250128,Skinners Lane,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,11.78
250128,Skinners Lane,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,9.74
250128,Skinners Lane,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
250128,Skinners Lane,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
250128,Skinners Lane,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
250128,Skinners Lane,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
250128,Skinners Lane,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
250128,Skinners Lane,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
250128,Skinners Lane,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.57
250128,Skinners Lane,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.36
250128,Skinners Lane,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.78
250128,Skinners Lane,2023-06-08T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
250128,Skinners Lane,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
250128,Skinners Lane,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.5
250128,Skinners Lane,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.5
250128,Skinners Lane,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
250128,Skinners Lane,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
250128,Skinners Lane,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
250128,Skinners Lane,2023-06-08T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
250128,Skinners Lane,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
250128,Skinners Lane,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
250128,Skinners Lane,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
250128,Skinners Lane,2023-06-08T17:00:00.000+00:00,transformer,,Temperature,C,28.2
250128,Skinners Lane,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
250128,Skinners Lane,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
250128,Skinners Lane,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
250128,Skinners Lane,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
250128,Skinners Lane,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
250128,Skinners Lane,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,8.21
250128,Skinners Lane,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.55
250128,Skinners Lane,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.86
250128,Skinners Lane,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
250128,Skinners Lane,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
250128,Skinners Lane,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
250128,Skinners Lane,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
250128,Skinners Lane,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
250128,Skinners Lane,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
250128,Skinners Lane,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
250128,Skinners Lane,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.79
250128,Skinners Lane,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
