Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.01
250128,Skinners Lane,2023-06-08T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
250128,Skinners Lane,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
250128,Skinners Lane,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
250128,Skinners Lane,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
250128,Skinners Lane,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
250128,Skinners Lane,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
250128,Skinners Lane,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
250128,Skinners Lane,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
250128,Skinners Lane,2023-06-08T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
250128,Skinners Lane,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
250128,Skinners Lane,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
250128,Skinners Lane,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
250128,Skinners Lane,2023-06-08T16:50:00.000+00:00,transformer,,Temperature,C,28.2
250128,Skinners Lane,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
250128,Skinners Lane,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
250128,Skinners Lane,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
250128,Skinners Lane,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
250128,Skinners Lane,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,8.07
250128,Skinners Lane,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,8.88
250128,Skinners Lane,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,9.04
250128,Skinners Lane,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
250128,Skinners Lane,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
250128,Skinners Lane,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
250128,Skinners Lane,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
250128,Skinners Lane,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
250128,Skinners Lane,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
250128,Skinners Lane,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.63
250128,Skinners Lane,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
250128,Skinners Lane,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
250128,Skinners Lane,2023-06-08T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
250128,Skinners Lane,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
250128,Skinners Lane,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
250128,Skinners Lane,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
250128,Skinners Lane,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
250128,Skinners Lane,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
250128,Skinners Lane,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
250128,Skinners Lane,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
250128,Skinners Lane,2023-06-08T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
250128,Skinners Lane,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
250128,Skinners Lane,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
250128,Skinners Lane,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
250128,Skinners Lane,2023-06-08T16:40:00.000+00:00,transformer,,Temperature,C,28.2
250128,Skinners Lane,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
250128,Skinners Lane,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
250128,Skinners Lane,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
250128,Skinners Lane,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,10.47
250128,Skinners Lane,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,6.59
250128,Skinners Lane,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,6.9
250128,Skinners Lane,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
250128,Skinners Lane,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
250128,Skinners Lane,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
250128,Skinners Lane,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
250128,Skinners Lane,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
250128,Skinners Lane,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.12
250128,Skinners Lane,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
250128,Skinners Lane,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.58
250128,Skinners Lane,2023-06-08T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
250128,Skinners Lane,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
250128,Skinners Lane,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
250128,Skinners Lane,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
250128,Skinners Lane,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
250128,Skinners Lane,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
250128,Skinners Lane,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
250128,Skinners Lane,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
250128,Skinners Lane,2023-06-08T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
250128,Skinners Lane,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
250128,Skinners Lane,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
250128,Skinners Lane,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
250128,Skinners Lane,2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,28.2
250128,Skinners Lane,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
250128,Skinners Lane,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
250128,Skinners Lane,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
250128,Skinners Lane,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
250128,Skinners Lane,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.23
250128,Skinners Lane,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,6.04
250128,Skinners Lane,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.82
250128,Skinners Lane,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
250128,Skinners Lane,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
250128,Skinners Lane,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
250128,Skinners Lane,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
250128,Skinners Lane,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
250128,Skinners Lane,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
250128,Skinners Lane,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
250128,Skinners Lane,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.87
250128,Skinners Lane,2023-06-08T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
250128,Skinners Lane,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
250128,Skinners Lane,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
250128,Skinners Lane,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
250128,Skinners Lane,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
250128,Skinners Lane,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
250128,Skinners Lane,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
250128,Skinners Lane,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
250128,Skinners Lane,2023-06-08T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
250128,Skinners Lane,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
250128,Skinners Lane,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
250128,Skinners Lane,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-08T16:20:00.000+00:00,transformer,,Temperature,C,28.2
250128,Skinners Lane,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
250128,Skinners Lane,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
250128,Skinners Lane,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
250128,Skinners Lane,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
250128,Skinners Lane,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,7.28
250128,Skinners Lane,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,7.88
250128,Skinners Lane,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,9.85
250128,Skinners Lane,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
250128,Skinners Lane,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
250128,Skinners Lane,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
250128,Skinners Lane,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
250128,Skinners Lane,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
250128,Skinners Lane,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.14
250128,Skinners Lane,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
250128,Skinners Lane,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
250128,Skinners Lane,2023-06-08T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
250128,Skinners Lane,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
250128,Skinners Lane,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
250128,Skinners Lane,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
250128,Skinners Lane,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.5
250128,Skinners Lane,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
250128,Skinners Lane,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
250128,Skinners Lane,2023-06-08T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
250128,Skinners Lane,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
250128,Skinners Lane,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
250128,Skinners Lane,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-08T16:10:00.000+00:00,transformer,,Temperature,C,28.1
250128,Skinners Lane,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
250128,Skinners Lane,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
250128,Skinners Lane,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
250128,Skinners Lane,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
250128,Skinners Lane,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,7.64
250128,Skinners Lane,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,3.44
250128,Skinners Lane,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,7.68
250128,Skinners Lane,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
250128,Skinners Lane,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
250128,Skinners Lane,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
250128,Skinners Lane,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
250128,Skinners Lane,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
250128,Skinners Lane,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
250128,Skinners Lane,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
250128,Skinners Lane,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.76
250128,Skinners Lane,2023-06-08T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
250128,Skinners Lane,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
250128,Skinners Lane,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
250128,Skinners Lane,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
250128,Skinners Lane,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
250128,Skinners Lane,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.27
250128,Skinners Lane,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
250128,Skinners Lane,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
250128,Skinners Lane,2023-06-08T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
250128,Skinners Lane,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
250128,Skinners Lane,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
250128,Skinners Lane,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-08T16:00:00.000+00:00,transformer,,Temperature,C,28.1
250128,Skinners Lane,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
250128,Skinners Lane,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
250128,Skinners Lane,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
250128,Skinners Lane,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
250128,Skinners Lane,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
250128,Skinners Lane,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,4.91
250128,Skinners Lane,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,4.26
250128,Skinners Lane,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,6.75
250128,Skinners Lane,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,22.4
250128,Skinners Lane,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
250128,Skinners Lane,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
250128,Skinners Lane,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
250128,Skinners Lane,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
250128,Skinners Lane,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
250128,Skinners Lane,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
250128,Skinners Lane,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.14
250128,Skinners Lane,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
250128,Skinners Lane,2023-06-08T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
250128,Skinners Lane,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
250128,Skinners Lane,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
250128,Skinners Lane,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
250128,Skinners Lane,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.14
250128,Skinners Lane,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.24
250128,Skinners Lane,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
250128,Skinners Lane,2023-06-08T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
250128,Skinners Lane,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
250128,Skinners Lane,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
250128,Skinners Lane,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-08T15:50:00.000+00:00,transformer,,Temperature,C,28.1
250128,Skinners Lane,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
250128,Skinners Lane,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
250128,Skinners Lane,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
250128,Skinners Lane,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
250128,Skinners Lane,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
250128,Skinners Lane,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
250128,Skinners Lane,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,4.09
250128,Skinners Lane,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,4.9
250128,Skinners Lane,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,5.09
250128,Skinners Lane,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
250128,Skinners Lane,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
250128,Skinners Lane,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
250128,Skinners Lane,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
250128,Skinners Lane,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
250128,Skinners Lane,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.39
250128,Skinners Lane,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.28
250128,Skinners Lane,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
250128,Skinners Lane,2023-06-08T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
250128,Skinners Lane,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
250128,Skinners Lane,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.8
250128,Skinners Lane,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
250128,Skinners Lane,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
250128,Skinners Lane,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.81
250128,Skinners Lane,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.7
250128,Skinners Lane,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
250128,Skinners Lane,2023-06-08T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
250128,Skinners Lane,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
250128,Skinners Lane,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-08T15:40:00.000+00:00,transformer,,Temperature,C,28.1
250128,Skinners Lane,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
250128,Skinners Lane,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
250128,Skinners Lane,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
250128,Skinners Lane,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
250128,Skinners Lane,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
250128,Skinners Lane,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
250128,Skinners Lane,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,2.59
250128,Skinners Lane,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.58
250128,Skinners Lane,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,5.14
250128,Skinners Lane,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
250128,Skinners Lane,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
250128,Skinners Lane,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
250128,Skinners Lane,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
250128,Skinners Lane,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
250128,Skinners Lane,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
250128,Skinners Lane,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.73
250128,Skinners Lane,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.05
250128,Skinners Lane,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.8
250128,Skinners Lane,2023-06-08T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
250128,Skinners Lane,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
250128,Skinners Lane,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
250128,Skinners Lane,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
250128,Skinners Lane,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.06
250128,Skinners Lane,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.18
250128,Skinners Lane,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
250128,Skinners Lane,2023-06-08T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
250128,Skinners Lane,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
250128,Skinners Lane,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-08T15:30:00.000+00:00,transformer,,Temperature,C,28.1
250128,Skinners Lane,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
250128,Skinners Lane,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
250128,Skinners Lane,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
250128,Skinners Lane,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
250128,Skinners Lane,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
250128,Skinners Lane,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,2.66
250128,Skinners Lane,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,4.87
250128,Skinners Lane,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.89
250128,Skinners Lane,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
250128,Skinners Lane,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
250128,Skinners Lane,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
250128,Skinners Lane,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
250128,Skinners Lane,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
250128,Skinners Lane,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
250128,Skinners Lane,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.61
250128,Skinners Lane,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
250128,Skinners Lane,2023-06-08T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
250128,Skinners Lane,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
250128,Skinners Lane,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.6
250128,Skinners Lane,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
250128,Skinners Lane,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
250128,Skinners Lane,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.72
250128,Skinners Lane,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.91
250128,Skinners Lane,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
250128,Skinners Lane,2023-06-08T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
250128,Skinners Lane,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
250128,Skinners Lane,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
250128,Skinners Lane,2023-06-08T15:20:00.000+00:00,transformer,,Temperature,C,28.1
250128,Skinners Lane,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
250128,Skinners Lane,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
250128,Skinners Lane,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
250128,Skinners Lane,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
250128,Skinners Lane,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
250128,Skinners Lane,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
250128,Skinners Lane,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,4.61
250128,Skinners Lane,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.7
250128,Skinners Lane,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,5.48
250128,Skinners Lane,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
250128,Skinners Lane,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
250128,Skinners Lane,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
250128,Skinners Lane,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
250128,Skinners Lane,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
250128,Skinners Lane,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
250128,Skinners Lane,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
250128,Skinners Lane,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
250128,Skinners Lane,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
250128,Skinners Lane,2023-06-08T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
250128,Skinners Lane,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
250128,Skinners Lane,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
250128,Skinners Lane,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
250128,Skinners Lane,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
250128,Skinners Lane,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.67
250128,Skinners Lane,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
250128,Skinners Lane,2023-06-08T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
250128,Skinners Lane,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
250128,Skinners Lane,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
250128,Skinners Lane,2023-06-08T15:10:00.000+00:00,transformer,,Temperature,C,28.1
250128,Skinners Lane,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
250128,Skinners Lane,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
250128,Skinners Lane,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
250128,Skinners Lane,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
250128,Skinners Lane,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
250128,Skinners Lane,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,3.58
250128,Skinners Lane,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,3.82
250128,Skinners Lane,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.08
250128,Skinners Lane,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
250128,Skinners Lane,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
250128,Skinners Lane,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
250128,Skinners Lane,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
250128,Skinners Lane,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
250128,Skinners Lane,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
250128,Skinners Lane,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.17
250128,Skinners Lane,2023-06-08T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
250128,Skinners Lane,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
250128,Skinners Lane,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
250128,Skinners Lane,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
250128,Skinners Lane,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
250128,Skinners Lane,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.55
250128,Skinners Lane,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.03
250128,Skinners Lane,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
250128,Skinners Lane,2023-06-08T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
250128,Skinners Lane,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
250128,Skinners Lane,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-08T15:00:00.000+00:00,transformer,,Temperature,C,28.0
250128,Skinners Lane,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
250128,Skinners Lane,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
250128,Skinners Lane,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
250128,Skinners Lane,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
250128,Skinners Lane,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
250128,Skinners Lane,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,2.9
250128,Skinners Lane,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,2.52
250128,Skinners Lane,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.95
250128,Skinners Lane,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,12.6
250128,Skinners Lane,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
250128,Skinners Lane,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
250128,Skinners Lane,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
250128,Skinners Lane,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
250128,Skinners Lane,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
250128,Skinners Lane,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
250128,Skinners Lane,2023-06-08T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
250128,Skinners Lane,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
250128,Skinners Lane,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
250128,Skinners Lane,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
250128,Skinners Lane,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.81
250128,Skinners Lane,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.22
250128,Skinners Lane,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
250128,Skinners Lane,2023-06-08T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
250128,Skinners Lane,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
250128,Skinners Lane,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-08T14:50:00.000+00:00,transformer,,Temperature,C,28.0
250128,Skinners Lane,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
250128,Skinners Lane,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
250128,Skinners Lane,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
250128,Skinners Lane,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
250128,Skinners Lane,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
250128,Skinners Lane,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,1.22
250128,Skinners Lane,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,2.26
250128,Skinners Lane,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,4.95
250128,Skinners Lane,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,18.9
250128,Skinners Lane,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
250128,Skinners Lane,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
250128,Skinners Lane,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
250128,Skinners Lane,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
250128,Skinners Lane,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
250128,Skinners Lane,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
250128,Skinners Lane,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
250128,Skinners Lane,2023-06-08T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
250128,Skinners Lane,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
250128,Skinners Lane,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
250128,Skinners Lane,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
250128,Skinners Lane,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
250128,Skinners Lane,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.14
250128,Skinners Lane,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.45
250128,Skinners Lane,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
250128,Skinners Lane,2023-06-08T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
250128,Skinners Lane,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
250128,Skinners Lane,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
250128,Skinners Lane,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
250128,Skinners Lane,2023-06-08T14:40:00.000+00:00,transformer,,Temperature,C,28.0
250128,Skinners Lane,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
250128,Skinners Lane,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
250128,Skinners Lane,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
250128,Skinners Lane,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
250128,Skinners Lane,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
250128,Skinners Lane,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,1.28
250128,Skinners Lane,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,1.07
250128,Skinners Lane,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
250128,Skinners Lane,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,13.0
250128,Skinners Lane,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
250128,Skinners Lane,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
250128,Skinners Lane,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
250128,Skinners Lane,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
250128,Skinners Lane,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
250128,Skinners Lane,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
250128,Skinners Lane,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
250128,Skinners Lane,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
250128,Skinners Lane,2023-06-08T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
250128,Skinners Lane,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
250128,Skinners Lane,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
250128,Skinners Lane,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
250128,Skinners Lane,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.16
250128,Skinners Lane,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.49
250128,Skinners Lane,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
250128,Skinners Lane,2023-06-08T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
250128,Skinners Lane,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
250128,Skinners Lane,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
250128,Skinners Lane,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-08T14:30:00.000+00:00,transformer,,Temperature,C,27.9
250128,Skinners Lane,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
250128,Skinners Lane,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
250128,Skinners Lane,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
250128,Skinners Lane,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
250128,Skinners Lane,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
250128,Skinners Lane,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
250128,Skinners Lane,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,2.17
250128,Skinners Lane,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,0.25
250128,Skinners Lane,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,3.22
250128,Skinners Lane,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,20.4
250128,Skinners Lane,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
250128,Skinners Lane,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
250128,Skinners Lane,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
