Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
250128,Skinners Lane,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
250128,Skinners Lane,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
250128,Skinners Lane,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
250128,Skinners Lane,2023-06-08T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
250128,Skinners Lane,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
250128,Skinners Lane,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
250128,Skinners Lane,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
250128,Skinners Lane,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.42
250128,Skinners Lane,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.5
250128,Skinners Lane,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
250128,Skinners Lane,2023-06-08T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
250128,Skinners Lane,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
250128,Skinners Lane,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
250128,Skinners Lane,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-08T14:20:00.000+00:00,transformer,,Temperature,C,27.9
250128,Skinners Lane,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
250128,Skinners Lane,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
250128,Skinners Lane,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
250128,Skinners Lane,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
250128,Skinners Lane,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
250128,Skinners Lane,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
250128,Skinners Lane,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.55
250128,Skinners Lane,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,2.02
250128,Skinners Lane,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,3.31
250128,Skinners Lane,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,16.5
250128,Skinners Lane,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.4
250128,Skinners Lane,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
250128,Skinners Lane,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
250128,Skinners Lane,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
250128,Skinners Lane,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
250128,Skinners Lane,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
250128,Skinners Lane,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
250128,Skinners Lane,2023-06-08T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
250128,Skinners Lane,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
250128,Skinners Lane,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
250128,Skinners Lane,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
250128,Skinners Lane,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.34
250128,Skinners Lane,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.26
250128,Skinners Lane,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
250128,Skinners Lane,2023-06-08T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
250128,Skinners Lane,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
250128,Skinners Lane,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
250128,Skinners Lane,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-08T14:10:00.000+00:00,transformer,,Temperature,C,27.9
250128,Skinners Lane,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
250128,Skinners Lane,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
250128,Skinners Lane,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
250128,Skinners Lane,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
250128,Skinners Lane,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
250128,Skinners Lane,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,1.95
250128,Skinners Lane,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,0.69
250128,Skinners Lane,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.41
250128,Skinners Lane,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,17.3
250128,Skinners Lane,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
250128,Skinners Lane,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
250128,Skinners Lane,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
250128,Skinners Lane,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
250128,Skinners Lane,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
250128,Skinners Lane,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
250128,Skinners Lane,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
250128,Skinners Lane,2023-06-08T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
250128,Skinners Lane,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
250128,Skinners Lane,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
250128,Skinners Lane,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
250128,Skinners Lane,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.64
250128,Skinners Lane,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.89
250128,Skinners Lane,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
250128,Skinners Lane,2023-06-08T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
250128,Skinners Lane,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
250128,Skinners Lane,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
250128,Skinners Lane,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-08T14:00:00.000+00:00,transformer,,Temperature,C,27.8
250128,Skinners Lane,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
250128,Skinners Lane,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
250128,Skinners Lane,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
250128,Skinners Lane,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
250128,Skinners Lane,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
250128,Skinners Lane,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
250128,Skinners Lane,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
250128,Skinners Lane,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.62
250128,Skinners Lane,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.73
250128,Skinners Lane,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,3.87
250128,Skinners Lane,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,16.8
250128,Skinners Lane,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.3
250128,Skinners Lane,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
250128,Skinners Lane,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
250128,Skinners Lane,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
250128,Skinners Lane,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
250128,Skinners Lane,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
250128,Skinners Lane,2023-06-08T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
250128,Skinners Lane,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
250128,Skinners Lane,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
250128,Skinners Lane,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
250128,Skinners Lane,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.68
250128,Skinners Lane,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.22
250128,Skinners Lane,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
250128,Skinners Lane,2023-06-08T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
250128,Skinners Lane,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
250128,Skinners Lane,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
250128,Skinners Lane,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-08T13:50:00.000+00:00,transformer,,Temperature,C,27.8
250128,Skinners Lane,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
250128,Skinners Lane,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
250128,Skinners Lane,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
250128,Skinners Lane,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
250128,Skinners Lane,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
250128,Skinners Lane,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.3
250128,Skinners Lane,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.51
250128,Skinners Lane,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.28
250128,Skinners Lane,2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,17.6
250128,Skinners Lane,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
250128,Skinners Lane,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
250128,Skinners Lane,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
250128,Skinners Lane,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
250128,Skinners Lane,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
250128,Skinners Lane,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
250128,Skinners Lane,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
250128,Skinners Lane,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
250128,Skinners Lane,2023-06-08T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
250128,Skinners Lane,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
250128,Skinners Lane,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
250128,Skinners Lane,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
250128,Skinners Lane,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.28
250128,Skinners Lane,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.84
250128,Skinners Lane,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
250128,Skinners Lane,2023-06-08T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
250128,Skinners Lane,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
250128,Skinners Lane,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
250128,Skinners Lane,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
250128,Skinners Lane,2023-06-08T13:40:00.000+00:00,transformer,,Temperature,C,27.7
250128,Skinners Lane,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
250128,Skinners Lane,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
250128,Skinners Lane,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
250128,Skinners Lane,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
250128,Skinners Lane,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
250128,Skinners Lane,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
250128,Skinners Lane,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
250128,Skinners Lane,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,1.72
250128,Skinners Lane,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.34
250128,Skinners Lane,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.78
250128,Skinners Lane,2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,13.9
250128,Skinners Lane,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
250128,Skinners Lane,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
250128,Skinners Lane,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
250128,Skinners Lane,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
250128,Skinners Lane,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
250128,Skinners Lane,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
250128,Skinners Lane,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
250128,Skinners Lane,2023-06-08T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
250128,Skinners Lane,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
250128,Skinners Lane,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
250128,Skinners Lane,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
250128,Skinners Lane,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.53
250128,Skinners Lane,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.21
250128,Skinners Lane,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
250128,Skinners Lane,2023-06-08T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
250128,Skinners Lane,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
250128,Skinners Lane,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
250128,Skinners Lane,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-08T13:30:00.000+00:00,transformer,,Temperature,C,27.6
250128,Skinners Lane,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
250128,Skinners Lane,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
250128,Skinners Lane,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
250128,Skinners Lane,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
250128,Skinners Lane,2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
250128,Skinners Lane,2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
250128,Skinners Lane,2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
250128,Skinners Lane,2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,1.29
250128,Skinners Lane,2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.4
250128,Skinners Lane,2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,4.36
250128,Skinners Lane,2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,14.2
250128,Skinners Lane,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
250128,Skinners Lane,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
250128,Skinners Lane,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
250128,Skinners Lane,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
250128,Skinners Lane,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
250128,Skinners Lane,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
250128,Skinners Lane,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
250128,Skinners Lane,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
250128,Skinners Lane,2023-06-08T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
250128,Skinners Lane,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
250128,Skinners Lane,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
250128,Skinners Lane,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
250128,Skinners Lane,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.8
250128,Skinners Lane,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.25
250128,Skinners Lane,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
250128,Skinners Lane,2023-06-08T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
250128,Skinners Lane,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
250128,Skinners Lane,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
250128,Skinners Lane,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
250128,Skinners Lane,2023-06-08T13:20:00.000+00:00,transformer,,Temperature,C,27.5
250128,Skinners Lane,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
250128,Skinners Lane,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
250128,Skinners Lane,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
250128,Skinners Lane,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
250128,Skinners Lane,2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
250128,Skinners Lane,2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
250128,Skinners Lane,2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,1.5
250128,Skinners Lane,2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,1.25
250128,Skinners Lane,2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,4.89
250128,Skinners Lane,2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
250128,Skinners Lane,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
250128,Skinners Lane,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
250128,Skinners Lane,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
250128,Skinners Lane,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
250128,Skinners Lane,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
250128,Skinners Lane,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
250128,Skinners Lane,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
250128,Skinners Lane,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
250128,Skinners Lane,2023-06-08T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
250128,Skinners Lane,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
250128,Skinners Lane,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
250128,Skinners Lane,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
250128,Skinners Lane,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.95
250128,Skinners Lane,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.05
250128,Skinners Lane,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
250128,Skinners Lane,2023-06-08T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
250128,Skinners Lane,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
250128,Skinners Lane,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
250128,Skinners Lane,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
250128,Skinners Lane,2023-06-08T13:10:00.000+00:00,transformer,,Temperature,C,27.5
250128,Skinners Lane,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
250128,Skinners Lane,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
250128,Skinners Lane,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
250128,Skinners Lane,2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
250128,Skinners Lane,2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
250128,Skinners Lane,2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.76
250128,Skinners Lane,2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,0.78
250128,Skinners Lane,2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.07
250128,Skinners Lane,2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
250128,Skinners Lane,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
250128,Skinners Lane,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
250128,Skinners Lane,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
250128,Skinners Lane,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
250128,Skinners Lane,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
250128,Skinners Lane,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
250128,Skinners Lane,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
250128,Skinners Lane,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
250128,Skinners Lane,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
250128,Skinners Lane,2023-06-08T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
250128,Skinners Lane,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
250128,Skinners Lane,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
250128,Skinners Lane,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
250128,Skinners Lane,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.04
250128,Skinners Lane,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.04
250128,Skinners Lane,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
250128,Skinners Lane,2023-06-08T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
250128,Skinners Lane,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
250128,Skinners Lane,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
250128,Skinners Lane,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-08T13:00:00.000+00:00,transformer,,Temperature,C,27.7
250128,Skinners Lane,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
250128,Skinners Lane,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
250128,Skinners Lane,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
250128,Skinners Lane,2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
250128,Skinners Lane,2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
250128,Skinners Lane,2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
250128,Skinners Lane,2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,0.55
250128,Skinners Lane,2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,1.47
250128,Skinners Lane,2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,4.19
250128,Skinners Lane,2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,18.0
250128,Skinners Lane,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.6
250128,Skinners Lane,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
250128,Skinners Lane,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
250128,Skinners Lane,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
250128,Skinners Lane,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
250128,Skinners Lane,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
250128,Skinners Lane,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
250128,Skinners Lane,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
250128,Skinners Lane,2023-06-08T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
250128,Skinners Lane,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
250128,Skinners Lane,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
250128,Skinners Lane,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
250128,Skinners Lane,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.98
250128,Skinners Lane,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.31
250128,Skinners Lane,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
250128,Skinners Lane,2023-06-08T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
250128,Skinners Lane,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
250128,Skinners Lane,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
250128,Skinners Lane,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-08T12:50:00.000+00:00,transformer,,Temperature,C,27.9
250128,Skinners Lane,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
250128,Skinners Lane,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
250128,Skinners Lane,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
250128,Skinners Lane,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
250128,Skinners Lane,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
250128,Skinners Lane,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,0.6
250128,Skinners Lane,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,0.53
250128,Skinners Lane,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,3.36
250128,Skinners Lane,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,18.4
250128,Skinners Lane,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.6
250128,Skinners Lane,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.3
250128,Skinners Lane,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
250128,Skinners Lane,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
250128,Skinners Lane,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
250128,Skinners Lane,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
250128,Skinners Lane,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
250128,Skinners Lane,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
250128,Skinners Lane,2023-06-08T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
250128,Skinners Lane,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
250128,Skinners Lane,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
250128,Skinners Lane,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
250128,Skinners Lane,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.94
250128,Skinners Lane,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.84
250128,Skinners Lane,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
250128,Skinners Lane,2023-06-08T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
250128,Skinners Lane,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
250128,Skinners Lane,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
250128,Skinners Lane,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-08T12:40:00.000+00:00,transformer,,Temperature,C,28.1
250128,Skinners Lane,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
250128,Skinners Lane,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
250128,Skinners Lane,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
250128,Skinners Lane,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
250128,Skinners Lane,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,1.93
250128,Skinners Lane,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,2.06
250128,Skinners Lane,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,3.49
250128,Skinners Lane,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
250128,Skinners Lane,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
250128,Skinners Lane,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
250128,Skinners Lane,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
250128,Skinners Lane,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
250128,Skinners Lane,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
250128,Skinners Lane,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
250128,Skinners Lane,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
250128,Skinners Lane,2023-06-08T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
250128,Skinners Lane,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
250128,Skinners Lane,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
250128,Skinners Lane,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
250128,Skinners Lane,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.05
250128,Skinners Lane,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.42
250128,Skinners Lane,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
250128,Skinners Lane,2023-06-08T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
250128,Skinners Lane,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
250128,Skinners Lane,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
250128,Skinners Lane,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-08T12:30:00.000+00:00,transformer,,Temperature,C,28.2
250128,Skinners Lane,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
250128,Skinners Lane,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
250128,Skinners Lane,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
250128,Skinners Lane,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
250128,Skinners Lane,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.75
250128,Skinners Lane,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,1.13
250128,Skinners Lane,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,3.5
250128,Skinners Lane,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,23.2
250128,Skinners Lane,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
250128,Skinners Lane,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
250128,Skinners Lane,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
250128,Skinners Lane,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
250128,Skinners Lane,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
250128,Skinners Lane,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
250128,Skinners Lane,2023-06-08T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
250128,Skinners Lane,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
250128,Skinners Lane,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
250128,Skinners Lane,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
250128,Skinners Lane,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
250128,Skinners Lane,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.15
250128,Skinners Lane,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.54
250128,Skinners Lane,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
250128,Skinners Lane,2023-06-08T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
250128,Skinners Lane,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
250128,Skinners Lane,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
250128,Skinners Lane,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
250128,Skinners Lane,2023-06-08T12:20:00.000+00:00,transformer,,Temperature,C,28.4
250128,Skinners Lane,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
250128,Skinners Lane,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
250128,Skinners Lane,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
250128,Skinners Lane,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.37
250128,Skinners Lane,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,0.97
250128,Skinners Lane,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,4.12
250128,Skinners Lane,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,15.3
250128,Skinners Lane,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.4
250128,Skinners Lane,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
250128,Skinners Lane,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
250128,Skinners Lane,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
250128,Skinners Lane,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.04
250128,Skinners Lane,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
250128,Skinners Lane,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
250128,Skinners Lane,2023-06-08T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
250128,Skinners Lane,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
250128,Skinners Lane,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
250128,Skinners Lane,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
250128,Skinners Lane,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.7
250128,Skinners Lane,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.69
250128,Skinners Lane,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
250128,Skinners Lane,2023-06-08T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
250128,Skinners Lane,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
250128,Skinners Lane,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
250128,Skinners Lane,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-08T12:10:00.000+00:00,transformer,,Temperature,C,28.6
250128,Skinners Lane,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
250128,Skinners Lane,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
250128,Skinners Lane,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
250128,Skinners Lane,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
250128,Skinners Lane,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,5.34
250128,Skinners Lane,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.57
250128,Skinners Lane,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,3.42
250128,Skinners Lane,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
250128,Skinners Lane,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
250128,Skinners Lane,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
250128,Skinners Lane,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
250128,Skinners Lane,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
250128,Skinners Lane,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
250128,Skinners Lane,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
250128,Skinners Lane,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.92
250128,Skinners Lane,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
250128,Skinners Lane,2023-06-08T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
250128,Skinners Lane,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
250128,Skinners Lane,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
250128,Skinners Lane,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
250128,Skinners Lane,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.01
250128,Skinners Lane,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.57
250128,Skinners Lane,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
250128,Skinners Lane,2023-06-08T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
250128,Skinners Lane,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
250128,Skinners Lane,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
250128,Skinners Lane,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
250128,Skinners Lane,2023-06-08T12:00:00.000+00:00,transformer,,Temperature,C,28.9
250128,Skinners Lane,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
250128,Skinners Lane,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
250128,Skinners Lane,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
250128,Skinners Lane,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
250128,Skinners Lane,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
250128,Skinners Lane,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.37
250128,Skinners Lane,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.65
