Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,3.84
250128,Skinners Lane,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,8.9
250128,Skinners Lane,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.2
250128,Skinners Lane,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
250128,Skinners Lane,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
250128,Skinners Lane,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
250128,Skinners Lane,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
250128,Skinners Lane,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
250128,Skinners Lane,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
250128,Skinners Lane,2023-06-08T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
250128,Skinners Lane,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
250128,Skinners Lane,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
250128,Skinners Lane,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
250128,Skinners Lane,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.62
250128,Skinners Lane,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.3
250128,Skinners Lane,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
250128,Skinners Lane,2023-06-08T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
250128,Skinners Lane,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
250128,Skinners Lane,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
250128,Skinners Lane,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-08T11:50:00.000+00:00,transformer,,Temperature,C,29.1
250128,Skinners Lane,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
250128,Skinners Lane,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
250128,Skinners Lane,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
250128,Skinners Lane,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
250128,Skinners Lane,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
250128,Skinners Lane,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,0.4
250128,Skinners Lane,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.83
250128,Skinners Lane,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.1
250128,Skinners Lane,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,15.7
250128,Skinners Lane,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.1
250128,Skinners Lane,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
250128,Skinners Lane,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
250128,Skinners Lane,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
250128,Skinners Lane,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
250128,Skinners Lane,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
250128,Skinners Lane,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
250128,Skinners Lane,2023-06-08T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
250128,Skinners Lane,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
250128,Skinners Lane,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
250128,Skinners Lane,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
250128,Skinners Lane,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
250128,Skinners Lane,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.48
250128,Skinners Lane,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.82
250128,Skinners Lane,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
250128,Skinners Lane,2023-06-08T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
250128,Skinners Lane,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
250128,Skinners Lane,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
250128,Skinners Lane,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-08T11:40:00.000+00:00,transformer,,Temperature,C,29.3
250128,Skinners Lane,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
250128,Skinners Lane,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
250128,Skinners Lane,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
250128,Skinners Lane,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
250128,Skinners Lane,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
250128,Skinners Lane,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,2.14
250128,Skinners Lane,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.32
250128,Skinners Lane,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.41
250128,Skinners Lane,2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,17.0
250128,Skinners Lane,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
250128,Skinners Lane,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
250128,Skinners Lane,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
250128,Skinners Lane,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
250128,Skinners Lane,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.88
250128,Skinners Lane,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.41
250128,Skinners Lane,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
250128,Skinners Lane,2023-06-08T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
250128,Skinners Lane,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
250128,Skinners Lane,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
250128,Skinners Lane,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
250128,Skinners Lane,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.59
250128,Skinners Lane,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.05
250128,Skinners Lane,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
250128,Skinners Lane,2023-06-08T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
250128,Skinners Lane,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
250128,Skinners Lane,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
250128,Skinners Lane,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
250128,Skinners Lane,2023-06-08T11:30:00.000+00:00,transformer,,Temperature,C,29.5
250128,Skinners Lane,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
250128,Skinners Lane,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
250128,Skinners Lane,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
250128,Skinners Lane,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
250128,Skinners Lane,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
250128,Skinners Lane,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
250128,Skinners Lane,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,4.29
250128,Skinners Lane,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.46
250128,Skinners Lane,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,5.34
250128,Skinners Lane,2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
250128,Skinners Lane,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
250128,Skinners Lane,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
250128,Skinners Lane,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
250128,Skinners Lane,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
250128,Skinners Lane,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
250128,Skinners Lane,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
250128,Skinners Lane,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
250128,Skinners Lane,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
250128,Skinners Lane,2023-06-08T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
250128,Skinners Lane,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
250128,Skinners Lane,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
250128,Skinners Lane,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
250128,Skinners Lane,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.98
250128,Skinners Lane,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.61
250128,Skinners Lane,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
250128,Skinners Lane,2023-06-08T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
250128,Skinners Lane,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
250128,Skinners Lane,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
250128,Skinners Lane,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
250128,Skinners Lane,2023-06-08T11:20:00.000+00:00,transformer,,Temperature,C,29.8
250128,Skinners Lane,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
250128,Skinners Lane,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
250128,Skinners Lane,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
250128,Skinners Lane,2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
250128,Skinners Lane,2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,2.61
250128,Skinners Lane,2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.6
250128,Skinners Lane,2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,3.69
250128,Skinners Lane,2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,25.1
250128,Skinners Lane,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
250128,Skinners Lane,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
250128,Skinners Lane,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
250128,Skinners Lane,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
250128,Skinners Lane,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
250128,Skinners Lane,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.23
250128,Skinners Lane,2023-06-08T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
250128,Skinners Lane,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
250128,Skinners Lane,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
250128,Skinners Lane,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
250128,Skinners Lane,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.91
250128,Skinners Lane,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.03
250128,Skinners Lane,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
250128,Skinners Lane,2023-06-08T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
250128,Skinners Lane,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
250128,Skinners Lane,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
250128,Skinners Lane,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-08T11:10:00.000+00:00,transformer,,Temperature,C,30.2
250128,Skinners Lane,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
250128,Skinners Lane,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
250128,Skinners Lane,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
250128,Skinners Lane,2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
250128,Skinners Lane,2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,2.09
250128,Skinners Lane,2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.76
250128,Skinners Lane,2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
250128,Skinners Lane,2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,17.3
250128,Skinners Lane,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
250128,Skinners Lane,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
250128,Skinners Lane,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
250128,Skinners Lane,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
250128,Skinners Lane,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
250128,Skinners Lane,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
250128,Skinners Lane,2023-06-08T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
250128,Skinners Lane,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
250128,Skinners Lane,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
250128,Skinners Lane,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
250128,Skinners Lane,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.15
250128,Skinners Lane,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.83
250128,Skinners Lane,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
250128,Skinners Lane,2023-06-08T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
250128,Skinners Lane,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
250128,Skinners Lane,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
250128,Skinners Lane,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
250128,Skinners Lane,2023-06-08T11:00:00.000+00:00,transformer,,Temperature,C,30.3
250128,Skinners Lane,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
250128,Skinners Lane,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
250128,Skinners Lane,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
250128,Skinners Lane,2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
250128,Skinners Lane,2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,0.46
250128,Skinners Lane,2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.85
250128,Skinners Lane,2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,4.3
250128,Skinners Lane,2023-06-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,13.3
250128,Skinners Lane,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
250128,Skinners Lane,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
250128,Skinners Lane,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
250128,Skinners Lane,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
250128,Skinners Lane,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
250128,Skinners Lane,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
250128,Skinners Lane,2023-06-08T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
250128,Skinners Lane,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
250128,Skinners Lane,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
250128,Skinners Lane,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
250128,Skinners Lane,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
250128,Skinners Lane,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.03
250128,Skinners Lane,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.09
250128,Skinners Lane,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
250128,Skinners Lane,2023-06-08T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
250128,Skinners Lane,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
250128,Skinners Lane,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
250128,Skinners Lane,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
250128,Skinners Lane,2023-06-08T10:50:00.000+00:00,transformer,,Temperature,C,30.4
250128,Skinners Lane,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
250128,Skinners Lane,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
250128,Skinners Lane,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
250128,Skinners Lane,2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
250128,Skinners Lane,2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.66
250128,Skinners Lane,2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.99
250128,Skinners Lane,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,4.39
250128,Skinners Lane,2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,13.1
250128,Skinners Lane,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
250128,Skinners Lane,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
250128,Skinners Lane,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
250128,Skinners Lane,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
250128,Skinners Lane,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
250128,Skinners Lane,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
250128,Skinners Lane,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
250128,Skinners Lane,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
250128,Skinners Lane,2023-06-08T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
250128,Skinners Lane,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
250128,Skinners Lane,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
250128,Skinners Lane,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
250128,Skinners Lane,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.08
250128,Skinners Lane,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.62
250128,Skinners Lane,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
250128,Skinners Lane,2023-06-08T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
250128,Skinners Lane,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
250128,Skinners Lane,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
250128,Skinners Lane,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-08T10:40:00.000+00:00,transformer,,Temperature,C,30.4
250128,Skinners Lane,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
250128,Skinners Lane,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
250128,Skinners Lane,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
250128,Skinners Lane,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
250128,Skinners Lane,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
250128,Skinners Lane,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.33
250128,Skinners Lane,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,0.41
250128,Skinners Lane,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.24
250128,Skinners Lane,2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,20.3
250128,Skinners Lane,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.7
250128,Skinners Lane,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.8
250128,Skinners Lane,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
250128,Skinners Lane,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
250128,Skinners Lane,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
250128,Skinners Lane,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
250128,Skinners Lane,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
250128,Skinners Lane,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
250128,Skinners Lane,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
250128,Skinners Lane,2023-06-08T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
250128,Skinners Lane,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
250128,Skinners Lane,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
250128,Skinners Lane,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
250128,Skinners Lane,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
250128,Skinners Lane,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.18
250128,Skinners Lane,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.37
250128,Skinners Lane,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
250128,Skinners Lane,2023-06-08T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
250128,Skinners Lane,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
250128,Skinners Lane,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
250128,Skinners Lane,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
250128,Skinners Lane,2023-06-08T10:30:00.000+00:00,transformer,,Temperature,C,30.2
250128,Skinners Lane,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
250128,Skinners Lane,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
250128,Skinners Lane,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
250128,Skinners Lane,2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
250128,Skinners Lane,2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
250128,Skinners Lane,2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
250128,Skinners Lane,2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,1.44
250128,Skinners Lane,2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.29
250128,Skinners Lane,2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,4.51
250128,Skinners Lane,2023-06-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,16.5
250128,Skinners Lane,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
250128,Skinners Lane,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
250128,Skinners Lane,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
250128,Skinners Lane,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
250128,Skinners Lane,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
250128,Skinners Lane,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
250128,Skinners Lane,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
250128,Skinners Lane,2023-06-08T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
250128,Skinners Lane,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
250128,Skinners Lane,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
250128,Skinners Lane,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
250128,Skinners Lane,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
250128,Skinners Lane,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.01
250128,Skinners Lane,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.63
250128,Skinners Lane,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
250128,Skinners Lane,2023-06-08T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
250128,Skinners Lane,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
250128,Skinners Lane,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
250128,Skinners Lane,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-08T10:20:00.000+00:00,transformer,,Temperature,C,29.9
250128,Skinners Lane,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
250128,Skinners Lane,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
250128,Skinners Lane,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
250128,Skinners Lane,2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
250128,Skinners Lane,2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,0.6
250128,Skinners Lane,2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,0.33
250128,Skinners Lane,2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,4.68
250128,Skinners Lane,2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,20.6
250128,Skinners Lane,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
250128,Skinners Lane,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
250128,Skinners Lane,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
250128,Skinners Lane,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
250128,Skinners Lane,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.04
250128,Skinners Lane,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
250128,Skinners Lane,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
250128,Skinners Lane,2023-06-08T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
250128,Skinners Lane,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
250128,Skinners Lane,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
250128,Skinners Lane,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
250128,Skinners Lane,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
250128,Skinners Lane,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.79
250128,Skinners Lane,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.9
250128,Skinners Lane,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
250128,Skinners Lane,2023-06-08T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
250128,Skinners Lane,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
250128,Skinners Lane,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
250128,Skinners Lane,2023-06-08T10:10:00.000+00:00,transformer,,Temperature,C,29.5
250128,Skinners Lane,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
250128,Skinners Lane,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
250128,Skinners Lane,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
250128,Skinners Lane,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
250128,Skinners Lane,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
250128,Skinners Lane,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
250128,Skinners Lane,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.26
250128,Skinners Lane,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,3.11
250128,Skinners Lane,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.18
250128,Skinners Lane,2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
250128,Skinners Lane,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
250128,Skinners Lane,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
250128,Skinners Lane,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
250128,Skinners Lane,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
250128,Skinners Lane,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
250128,Skinners Lane,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
250128,Skinners Lane,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
250128,Skinners Lane,2023-06-08T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
250128,Skinners Lane,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
250128,Skinners Lane,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
250128,Skinners Lane,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
250128,Skinners Lane,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
250128,Skinners Lane,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
250128,Skinners Lane,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.86
250128,Skinners Lane,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
250128,Skinners Lane,2023-06-08T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
250128,Skinners Lane,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
250128,Skinners Lane,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
250128,Skinners Lane,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
250128,Skinners Lane,2023-06-08T10:00:00.000+00:00,transformer,,Temperature,C,29.1
250128,Skinners Lane,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
250128,Skinners Lane,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
250128,Skinners Lane,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
250128,Skinners Lane,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
250128,Skinners Lane,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
250128,Skinners Lane,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.19
250128,Skinners Lane,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.4
250128,Skinners Lane,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.36
250128,Skinners Lane,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
250128,Skinners Lane,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
250128,Skinners Lane,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
250128,Skinners Lane,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
250128,Skinners Lane,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
250128,Skinners Lane,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
250128,Skinners Lane,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.64
250128,Skinners Lane,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
250128,Skinners Lane,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
250128,Skinners Lane,2023-06-08T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
250128,Skinners Lane,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
250128,Skinners Lane,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
250128,Skinners Lane,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
250128,Skinners Lane,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
250128,Skinners Lane,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.63
250128,Skinners Lane,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
250128,Skinners Lane,2023-06-08T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
250128,Skinners Lane,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
250128,Skinners Lane,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
250128,Skinners Lane,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-08T09:50:00.000+00:00,transformer,,Temperature,C,28.7
250128,Skinners Lane,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
250128,Skinners Lane,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250128,Skinners Lane,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
250128,Skinners Lane,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
250128,Skinners Lane,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
250128,Skinners Lane,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
250128,Skinners Lane,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,2.29
250128,Skinners Lane,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.72
250128,Skinners Lane,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,4.32
250128,Skinners Lane,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,19.0
250128,Skinners Lane,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
250128,Skinners Lane,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
250128,Skinners Lane,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
250128,Skinners Lane,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
250128,Skinners Lane,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
250128,Skinners Lane,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
250128,Skinners Lane,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
250128,Skinners Lane,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
250128,Skinners Lane,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
250128,Skinners Lane,2023-06-08T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
250128,Skinners Lane,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
250128,Skinners Lane,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
250128,Skinners Lane,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
250128,Skinners Lane,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.93
250128,Skinners Lane,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.39
250128,Skinners Lane,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
250128,Skinners Lane,2023-06-08T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
250128,Skinners Lane,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
250128,Skinners Lane,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
250128,Skinners Lane,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-08T09:40:00.000+00:00,transformer,,Temperature,C,28.3
250128,Skinners Lane,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
250128,Skinners Lane,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
250128,Skinners Lane,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
250128,Skinners Lane,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
250128,Skinners Lane,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
250128,Skinners Lane,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,0.17
250128,Skinners Lane,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.41
250128,Skinners Lane,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,2.74
250128,Skinners Lane,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,8.7
250128,Skinners Lane,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.4
250128,Skinners Lane,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.1
250128,Skinners Lane,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
250128,Skinners Lane,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
250128,Skinners Lane,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
250128,Skinners Lane,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
250128,Skinners Lane,2023-06-08T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
250128,Skinners Lane,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
250128,Skinners Lane,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
250128,Skinners Lane,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
250128,Skinners Lane,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
250128,Skinners Lane,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.44
250128,Skinners Lane,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.46
250128,Skinners Lane,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
250128,Skinners Lane,2023-06-08T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
250128,Skinners Lane,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
250128,Skinners Lane,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
250128,Skinners Lane,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
250128,Skinners Lane,2023-06-08T09:30:00.000+00:00,transformer,,Temperature,C,27.9
250128,Skinners Lane,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
250128,Skinners Lane,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
250128,Skinners Lane,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
