Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
250128,Skinners Lane,2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
250128,Skinners Lane,2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,1.15
250128,Skinners Lane,2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.49
250128,Skinners Lane,2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.54
250128,Skinners Lane,2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,16.0
250128,Skinners Lane,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
250128,Skinners Lane,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.8
250128,Skinners Lane,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
250128,Skinners Lane,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
250128,Skinners Lane,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
250128,Skinners Lane,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
250128,Skinners Lane,2023-06-08T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
250128,Skinners Lane,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
250128,Skinners Lane,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
250128,Skinners Lane,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
250128,Skinners Lane,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
250128,Skinners Lane,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
250128,Skinners Lane,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.85
250128,Skinners Lane,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
250128,Skinners Lane,2023-06-08T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
250128,Skinners Lane,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
250128,Skinners Lane,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
250128,Skinners Lane,2023-06-08T09:20:00.000+00:00,transformer,,Temperature,C,27.4
250128,Skinners Lane,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
250128,Skinners Lane,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
250128,Skinners Lane,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
250128,Skinners Lane,2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
250128,Skinners Lane,2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
250128,Skinners Lane,2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,1.79
250128,Skinners Lane,2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.43
250128,Skinners Lane,2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,5.63
250128,Skinners Lane,2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,10.9
250128,Skinners Lane,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
250128,Skinners Lane,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.6
250128,Skinners Lane,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
250128,Skinners Lane,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
250128,Skinners Lane,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
250128,Skinners Lane,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
250128,Skinners Lane,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
250128,Skinners Lane,2023-06-08T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
250128,Skinners Lane,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
250128,Skinners Lane,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
250128,Skinners Lane,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
250128,Skinners Lane,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
250128,Skinners Lane,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
250128,Skinners Lane,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.17
250128,Skinners Lane,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
250128,Skinners Lane,2023-06-08T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
250128,Skinners Lane,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
250128,Skinners Lane,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
250128,Skinners Lane,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
250128,Skinners Lane,2023-06-08T09:10:00.000+00:00,transformer,,Temperature,C,26.9
250128,Skinners Lane,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
250128,Skinners Lane,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
250128,Skinners Lane,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
250128,Skinners Lane,2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
250128,Skinners Lane,2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
250128,Skinners Lane,2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,2.69
250128,Skinners Lane,2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.69
250128,Skinners Lane,2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,3.63
250128,Skinners Lane,2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,11.6
250128,Skinners Lane,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
250128,Skinners Lane,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
250128,Skinners Lane,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
250128,Skinners Lane,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
250128,Skinners Lane,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
250128,Skinners Lane,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
250128,Skinners Lane,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
250128,Skinners Lane,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
250128,Skinners Lane,2023-06-08T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
250128,Skinners Lane,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
250128,Skinners Lane,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
250128,Skinners Lane,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
250128,Skinners Lane,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
250128,Skinners Lane,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.6
250128,Skinners Lane,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
250128,Skinners Lane,2023-06-08T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
250128,Skinners Lane,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
250128,Skinners Lane,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
250128,Skinners Lane,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
250128,Skinners Lane,2023-06-08T09:00:00.000+00:00,transformer,,Temperature,C,26.3
250128,Skinners Lane,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
250128,Skinners Lane,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
250128,Skinners Lane,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
250128,Skinners Lane,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
250128,Skinners Lane,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
250128,Skinners Lane,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,2.25
250128,Skinners Lane,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,3.31
250128,Skinners Lane,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,3.79
250128,Skinners Lane,2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,20.2
250128,Skinners Lane,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
250128,Skinners Lane,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
250128,Skinners Lane,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
250128,Skinners Lane,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
250128,Skinners Lane,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
250128,Skinners Lane,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
250128,Skinners Lane,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.0
250128,Skinners Lane,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
250128,Skinners Lane,2023-06-08T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
250128,Skinners Lane,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
250128,Skinners Lane,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
250128,Skinners Lane,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
250128,Skinners Lane,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
250128,Skinners Lane,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
250128,Skinners Lane,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
250128,Skinners Lane,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
250128,Skinners Lane,2023-06-08T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
250128,Skinners Lane,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
250128,Skinners Lane,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
250128,Skinners Lane,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-08T08:50:00.000+00:00,transformer,,Temperature,C,25.8
250128,Skinners Lane,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
250128,Skinners Lane,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
250128,Skinners Lane,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
250128,Skinners Lane,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
250128,Skinners Lane,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
250128,Skinners Lane,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,3.34
250128,Skinners Lane,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.77
250128,Skinners Lane,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,3.62
250128,Skinners Lane,2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
250128,Skinners Lane,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
250128,Skinners Lane,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
250128,Skinners Lane,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
250128,Skinners Lane,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
250128,Skinners Lane,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
250128,Skinners Lane,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
250128,Skinners Lane,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.84
250128,Skinners Lane,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
250128,Skinners Lane,2023-06-08T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
250128,Skinners Lane,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
250128,Skinners Lane,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
250128,Skinners Lane,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
250128,Skinners Lane,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
250128,Skinners Lane,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.23
250128,Skinners Lane,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.75
250128,Skinners Lane,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
250128,Skinners Lane,2023-06-08T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
250128,Skinners Lane,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
250128,Skinners Lane,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
250128,Skinners Lane,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
250128,Skinners Lane,2023-06-08T08:40:00.000+00:00,transformer,,Temperature,C,25.5
250128,Skinners Lane,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
250128,Skinners Lane,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
250128,Skinners Lane,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
250128,Skinners Lane,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
250128,Skinners Lane,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
250128,Skinners Lane,2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,2.26
250128,Skinners Lane,2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.09
250128,Skinners Lane,2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,4.73
250128,Skinners Lane,2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
250128,Skinners Lane,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
250128,Skinners Lane,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
250128,Skinners Lane,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
250128,Skinners Lane,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
250128,Skinners Lane,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
250128,Skinners Lane,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
250128,Skinners Lane,2023-06-08T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
250128,Skinners Lane,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
250128,Skinners Lane,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
250128,Skinners Lane,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
250128,Skinners Lane,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
250128,Skinners Lane,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.79
250128,Skinners Lane,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.15
250128,Skinners Lane,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
250128,Skinners Lane,2023-06-08T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
250128,Skinners Lane,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
250128,Skinners Lane,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
250128,Skinners Lane,2023-06-08T08:30:00.000+00:00,transformer,,Temperature,C,25.1
250128,Skinners Lane,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
250128,Skinners Lane,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
250128,Skinners Lane,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
250128,Skinners Lane,2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
250128,Skinners Lane,2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,2.72
250128,Skinners Lane,2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,0.3
250128,Skinners Lane,2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,4.1
250128,Skinners Lane,2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,15.2
250128,Skinners Lane,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
250128,Skinners Lane,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.5
250128,Skinners Lane,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
250128,Skinners Lane,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
250128,Skinners Lane,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
250128,Skinners Lane,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
250128,Skinners Lane,2023-06-08T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
250128,Skinners Lane,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
250128,Skinners Lane,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
250128,Skinners Lane,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
250128,Skinners Lane,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.52
250128,Skinners Lane,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.1
250128,Skinners Lane,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
250128,Skinners Lane,2023-06-08T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
250128,Skinners Lane,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
250128,Skinners Lane,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
250128,Skinners Lane,2023-06-08T08:20:00.000+00:00,transformer,,Temperature,C,24.7
250128,Skinners Lane,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
250128,Skinners Lane,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
250128,Skinners Lane,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
250128,Skinners Lane,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,0.45
250128,Skinners Lane,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,0.54
250128,Skinners Lane,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.25
250128,Skinners Lane,2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,12.3
250128,Skinners Lane,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.3
250128,Skinners Lane,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.9
250128,Skinners Lane,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
250128,Skinners Lane,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
250128,Skinners Lane,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
250128,Skinners Lane,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
250128,Skinners Lane,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
250128,Skinners Lane,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
250128,Skinners Lane,2023-06-08T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
250128,Skinners Lane,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
250128,Skinners Lane,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
250128,Skinners Lane,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
250128,Skinners Lane,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
250128,Skinners Lane,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.61
250128,Skinners Lane,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.67
250128,Skinners Lane,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
250128,Skinners Lane,2023-06-08T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
250128,Skinners Lane,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
250128,Skinners Lane,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
250128,Skinners Lane,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
250128,Skinners Lane,2023-06-08T08:10:00.000+00:00,transformer,,Temperature,C,24.3
250128,Skinners Lane,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
250128,Skinners Lane,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
250128,Skinners Lane,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
250128,Skinners Lane,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
250128,Skinners Lane,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
250128,Skinners Lane,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,1.0
250128,Skinners Lane,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,2.06
250128,Skinners Lane,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,6.24
250128,Skinners Lane,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,12.8
250128,Skinners Lane,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
250128,Skinners Lane,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
250128,Skinners Lane,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
250128,Skinners Lane,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
250128,Skinners Lane,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
250128,Skinners Lane,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
250128,Skinners Lane,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
250128,Skinners Lane,2023-06-08T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
250128,Skinners Lane,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
250128,Skinners Lane,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
250128,Skinners Lane,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
250128,Skinners Lane,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
250128,Skinners Lane,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.22
250128,Skinners Lane,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.55
250128,Skinners Lane,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
250128,Skinners Lane,2023-06-08T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
250128,Skinners Lane,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
250128,Skinners Lane,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
250128,Skinners Lane,2023-06-08T08:00:00.000+00:00,transformer,,Temperature,C,24.0
250128,Skinners Lane,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
250128,Skinners Lane,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
250128,Skinners Lane,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
250128,Skinners Lane,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,1.73
250128,Skinners Lane,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,0.56
250128,Skinners Lane,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,5.71
250128,Skinners Lane,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,16.3
250128,Skinners Lane,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
250128,Skinners Lane,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.8
250128,Skinners Lane,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
250128,Skinners Lane,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
250128,Skinners Lane,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
250128,Skinners Lane,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
250128,Skinners Lane,2023-06-08T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
250128,Skinners Lane,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
250128,Skinners Lane,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
250128,Skinners Lane,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
250128,Skinners Lane,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
250128,Skinners Lane,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.57
250128,Skinners Lane,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.43
250128,Skinners Lane,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
250128,Skinners Lane,2023-06-08T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
250128,Skinners Lane,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
250128,Skinners Lane,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
250128,Skinners Lane,2023-06-08T07:50:00.000+00:00,transformer,,Temperature,C,23.8
250128,Skinners Lane,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
250128,Skinners Lane,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
250128,Skinners Lane,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
250128,Skinners Lane,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
250128,Skinners Lane,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,1.2
250128,Skinners Lane,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,2.92
250128,Skinners Lane,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,6.04
250128,Skinners Lane,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,22.0
250128,Skinners Lane,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
250128,Skinners Lane,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
250128,Skinners Lane,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
250128,Skinners Lane,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
250128,Skinners Lane,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
250128,Skinners Lane,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
250128,Skinners Lane,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
250128,Skinners Lane,2023-06-08T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
250128,Skinners Lane,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
250128,Skinners Lane,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
250128,Skinners Lane,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
250128,Skinners Lane,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
250128,Skinners Lane,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
250128,Skinners Lane,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.08
250128,Skinners Lane,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
250128,Skinners Lane,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
250128,Skinners Lane,2023-06-08T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
250128,Skinners Lane,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
250128,Skinners Lane,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
250128,Skinners Lane,2023-06-08T07:40:00.000+00:00,transformer,,Temperature,C,23.4
250128,Skinners Lane,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
250128,Skinners Lane,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
250128,Skinners Lane,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
250128,Skinners Lane,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
250128,Skinners Lane,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
250128,Skinners Lane,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
250128,Skinners Lane,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,2.05
250128,Skinners Lane,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,0.86
250128,Skinners Lane,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,6.5
250128,Skinners Lane,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,16.8
250128,Skinners Lane,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
250128,Skinners Lane,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
250128,Skinners Lane,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
250128,Skinners Lane,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
250128,Skinners Lane,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
250128,Skinners Lane,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
250128,Skinners Lane,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
250128,Skinners Lane,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
250128,Skinners Lane,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
250128,Skinners Lane,2023-06-08T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
250128,Skinners Lane,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
250128,Skinners Lane,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
250128,Skinners Lane,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
250128,Skinners Lane,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
250128,Skinners Lane,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.1
250128,Skinners Lane,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.88
250128,Skinners Lane,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
250128,Skinners Lane,2023-06-08T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
250128,Skinners Lane,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
250128,Skinners Lane,2023-06-08T07:30:00.000+00:00,transformer,,Temperature,C,22.8
250128,Skinners Lane,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
250128,Skinners Lane,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
250128,Skinners Lane,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
250128,Skinners Lane,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
250128,Skinners Lane,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
250128,Skinners Lane,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,1.27
250128,Skinners Lane,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,5.32
250128,Skinners Lane,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,5.16
250128,Skinners Lane,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
250128,Skinners Lane,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
250128,Skinners Lane,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
250128,Skinners Lane,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
250128,Skinners Lane,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
250128,Skinners Lane,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
250128,Skinners Lane,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
250128,Skinners Lane,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.9
250128,Skinners Lane,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.27
250128,Skinners Lane,2023-06-08T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
250128,Skinners Lane,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
250128,Skinners Lane,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.3
250128,Skinners Lane,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
250128,Skinners Lane,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
250128,Skinners Lane,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
250128,Skinners Lane,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.33
250128,Skinners Lane,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
250128,Skinners Lane,2023-06-08T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
250128,Skinners Lane,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
250128,Skinners Lane,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
250128,Skinners Lane,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
250128,Skinners Lane,2023-06-08T07:20:00.000+00:00,transformer,,Temperature,C,22.2
250128,Skinners Lane,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
250128,Skinners Lane,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
250128,Skinners Lane,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
250128,Skinners Lane,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
250128,Skinners Lane,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
250128,Skinners Lane,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
250128,Skinners Lane,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,3.97
250128,Skinners Lane,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.57
250128,Skinners Lane,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.35
250128,Skinners Lane,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
250128,Skinners Lane,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
250128,Skinners Lane,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
250128,Skinners Lane,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
250128,Skinners Lane,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.09
250128,Skinners Lane,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.79
250128,Skinners Lane,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.83
250128,Skinners Lane,2023-06-08T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
250128,Skinners Lane,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
250128,Skinners Lane,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
250128,Skinners Lane,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
250128,Skinners Lane,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
250128,Skinners Lane,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
250128,Skinners Lane,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
250128,Skinners Lane,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.42
250128,Skinners Lane,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
250128,Skinners Lane,2023-06-08T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
250128,Skinners Lane,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
250128,Skinners Lane,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
250128,Skinners Lane,2023-06-08T07:10:00.000+00:00,transformer,,Temperature,C,21.8
250128,Skinners Lane,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
250128,Skinners Lane,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
250128,Skinners Lane,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
250128,Skinners Lane,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
250128,Skinners Lane,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
250128,Skinners Lane,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.14
250128,Skinners Lane,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,6.38
250128,Skinners Lane,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.56
250128,Skinners Lane,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
250128,Skinners Lane,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
250128,Skinners Lane,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
250128,Skinners Lane,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
250128,Skinners Lane,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.48
250128,Skinners Lane,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
250128,Skinners Lane,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
250128,Skinners Lane,2023-06-08T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
250128,Skinners Lane,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
250128,Skinners Lane,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
250128,Skinners Lane,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
250128,Skinners Lane,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
250128,Skinners Lane,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
250128,Skinners Lane,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
250128,Skinners Lane,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
250128,Skinners Lane,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
250128,Skinners Lane,2023-06-08T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
250128,Skinners Lane,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
250128,Skinners Lane,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
250128,Skinners Lane,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
250128,Skinners Lane,2023-06-08T07:00:00.000+00:00,transformer,,Temperature,C,21.6
250128,Skinners Lane,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
250128,Skinners Lane,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
