Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
250128,Skinners Lane,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
250128,Skinners Lane,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
250128,Skinners Lane,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.94
250128,Skinners Lane,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,4.18
250128,Skinners Lane,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,6.92
250128,Skinners Lane,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
250128,Skinners Lane,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
250128,Skinners Lane,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
250128,Skinners Lane,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
250128,Skinners Lane,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
250128,Skinners Lane,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
250128,Skinners Lane,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.54
250128,Skinners Lane,2023-06-08T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
250128,Skinners Lane,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
250128,Skinners Lane,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
250128,Skinners Lane,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
250128,Skinners Lane,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.1
250128,Skinners Lane,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
250128,Skinners Lane,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
250128,Skinners Lane,2023-06-08T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
250128,Skinners Lane,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.9
250128,Skinners Lane,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
250128,Skinners Lane,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
250128,Skinners Lane,2023-06-08T06:50:00.000+00:00,transformer,,Temperature,C,21.4
250128,Skinners Lane,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
250128,Skinners Lane,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
250128,Skinners Lane,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
250128,Skinners Lane,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
250128,Skinners Lane,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,2.04
250128,Skinners Lane,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,4.88
250128,Skinners Lane,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.61
250128,Skinners Lane,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,25.7
250128,Skinners Lane,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
250128,Skinners Lane,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
250128,Skinners Lane,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
250128,Skinners Lane,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
250128,Skinners Lane,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.77
250128,Skinners Lane,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
250128,Skinners Lane,2023-06-08T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
250128,Skinners Lane,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
250128,Skinners Lane,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.7
250128,Skinners Lane,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
250128,Skinners Lane,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
250128,Skinners Lane,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
250128,Skinners Lane,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
250128,Skinners Lane,2023-06-08T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
250128,Skinners Lane,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.0
250128,Skinners Lane,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
250128,Skinners Lane,2023-06-08T06:40:00.000+00:00,transformer,,Temperature,C,21.4
250128,Skinners Lane,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
250128,Skinners Lane,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
250128,Skinners Lane,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
250128,Skinners Lane,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,2.51
250128,Skinners Lane,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.06
250128,Skinners Lane,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.61
250128,Skinners Lane,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
250128,Skinners Lane,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
250128,Skinners Lane,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
250128,Skinners Lane,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
250128,Skinners Lane,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
250128,Skinners Lane,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
250128,Skinners Lane,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
250128,Skinners Lane,2023-06-08T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
250128,Skinners Lane,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
250128,Skinners Lane,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
250128,Skinners Lane,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
250128,Skinners Lane,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.15
250128,Skinners Lane,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
250128,Skinners Lane,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
250128,Skinners Lane,2023-06-08T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
250128,Skinners Lane,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
250128,Skinners Lane,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
250128,Skinners Lane,2023-06-08T06:30:00.000+00:00,transformer,,Temperature,C,21.2
250128,Skinners Lane,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
250128,Skinners Lane,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
250128,Skinners Lane,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
250128,Skinners Lane,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
250128,Skinners Lane,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,2.39
250128,Skinners Lane,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,3.67
250128,Skinners Lane,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,5.55
250128,Skinners Lane,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,14.4
250128,Skinners Lane,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
250128,Skinners Lane,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
250128,Skinners Lane,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
250128,Skinners Lane,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
250128,Skinners Lane,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
250128,Skinners Lane,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
250128,Skinners Lane,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.69
250128,Skinners Lane,2023-06-08T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
250128,Skinners Lane,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
250128,Skinners Lane,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
250128,Skinners Lane,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.7
250128,Skinners Lane,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.21
250128,Skinners Lane,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
250128,Skinners Lane,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
250128,Skinners Lane,2023-06-08T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
250128,Skinners Lane,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
250128,Skinners Lane,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
250128,Skinners Lane,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
250128,Skinners Lane,2023-06-08T06:20:00.000+00:00,transformer,,Temperature,C,21.0
250128,Skinners Lane,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
250128,Skinners Lane,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
250128,Skinners Lane,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
250128,Skinners Lane,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
250128,Skinners Lane,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
250128,Skinners Lane,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
250128,Skinners Lane,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,3.14
250128,Skinners Lane,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,4.76
250128,Skinners Lane,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.2
250128,Skinners Lane,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
250128,Skinners Lane,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
250128,Skinners Lane,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
250128,Skinners Lane,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
250128,Skinners Lane,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
250128,Skinners Lane,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.01
250128,Skinners Lane,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.91
250128,Skinners Lane,2023-06-08T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
250128,Skinners Lane,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
250128,Skinners Lane,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
250128,Skinners Lane,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
250128,Skinners Lane,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.22
250128,Skinners Lane,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
250128,Skinners Lane,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
250128,Skinners Lane,2023-06-08T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
250128,Skinners Lane,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
250128,Skinners Lane,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
250128,Skinners Lane,2023-06-08T06:10:00.000+00:00,transformer,,Temperature,C,20.8
250128,Skinners Lane,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
250128,Skinners Lane,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
250128,Skinners Lane,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
250128,Skinners Lane,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
250128,Skinners Lane,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
250128,Skinners Lane,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,4.72
250128,Skinners Lane,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.88
250128,Skinners Lane,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.1
250128,Skinners Lane,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
250128,Skinners Lane,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
250128,Skinners Lane,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
250128,Skinners Lane,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
250128,Skinners Lane,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
250128,Skinners Lane,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
250128,Skinners Lane,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.31
250128,Skinners Lane,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
250128,Skinners Lane,2023-06-08T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
250128,Skinners Lane,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
250128,Skinners Lane,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
250128,Skinners Lane,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
250128,Skinners Lane,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.36
250128,Skinners Lane,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
250128,Skinners Lane,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
250128,Skinners Lane,2023-06-08T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
250128,Skinners Lane,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
250128,Skinners Lane,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
250128,Skinners Lane,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
250128,Skinners Lane,2023-06-08T06:00:00.000+00:00,transformer,,Temperature,C,20.6
250128,Skinners Lane,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
250128,Skinners Lane,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
250128,Skinners Lane,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
250128,Skinners Lane,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
250128,Skinners Lane,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
250128,Skinners Lane,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.32
250128,Skinners Lane,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.1
250128,Skinners Lane,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.42
250128,Skinners Lane,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
250128,Skinners Lane,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
250128,Skinners Lane,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
250128,Skinners Lane,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
250128,Skinners Lane,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
250128,Skinners Lane,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
250128,Skinners Lane,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.33
250128,Skinners Lane,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.49
250128,Skinners Lane,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
250128,Skinners Lane,2023-06-08T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
250128,Skinners Lane,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
250128,Skinners Lane,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
250128,Skinners Lane,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
250128,Skinners Lane,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
250128,Skinners Lane,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
250128,Skinners Lane,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.74
250128,Skinners Lane,2023-06-08T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
250128,Skinners Lane,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
250128,Skinners Lane,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
250128,Skinners Lane,2023-06-08T05:50:00.000+00:00,transformer,,Temperature,C,20.6
250128,Skinners Lane,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
250128,Skinners Lane,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
250128,Skinners Lane,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
250128,Skinners Lane,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
250128,Skinners Lane,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
250128,Skinners Lane,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
250128,Skinners Lane,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.99
250128,Skinners Lane,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.79
250128,Skinners Lane,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.88
250128,Skinners Lane,2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
250128,Skinners Lane,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
250128,Skinners Lane,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
250128,Skinners Lane,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
250128,Skinners Lane,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
250128,Skinners Lane,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
250128,Skinners Lane,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
250128,Skinners Lane,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.48
250128,Skinners Lane,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
250128,Skinners Lane,2023-06-08T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
250128,Skinners Lane,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
250128,Skinners Lane,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.7
250128,Skinners Lane,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
250128,Skinners Lane,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
250128,Skinners Lane,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
250128,Skinners Lane,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.33
250128,Skinners Lane,2023-06-08T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
250128,Skinners Lane,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
250128,Skinners Lane,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
250128,Skinners Lane,2023-06-08T05:40:00.000+00:00,transformer,,Temperature,C,20.6
250128,Skinners Lane,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
250128,Skinners Lane,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
250128,Skinners Lane,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
250128,Skinners Lane,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
250128,Skinners Lane,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
250128,Skinners Lane,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.83
250128,Skinners Lane,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.09
250128,Skinners Lane,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.05
250128,Skinners Lane,2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
250128,Skinners Lane,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
250128,Skinners Lane,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
250128,Skinners Lane,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
250128,Skinners Lane,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
250128,Skinners Lane,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
250128,Skinners Lane,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
250128,Skinners Lane,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.59
250128,Skinners Lane,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
250128,Skinners Lane,2023-06-08T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
250128,Skinners Lane,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
250128,Skinners Lane,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
250128,Skinners Lane,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
250128,Skinners Lane,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
250128,Skinners Lane,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
250128,Skinners Lane,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
250128,Skinners Lane,2023-06-08T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
250128,Skinners Lane,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
250128,Skinners Lane,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
250128,Skinners Lane,2023-06-08T05:30:00.000+00:00,transformer,,Temperature,C,20.6
250128,Skinners Lane,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
250128,Skinners Lane,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
250128,Skinners Lane,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
250128,Skinners Lane,2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
250128,Skinners Lane,2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.43
250128,Skinners Lane,2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.38
250128,Skinners Lane,2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.2
250128,Skinners Lane,2023-06-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
250128,Skinners Lane,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
250128,Skinners Lane,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
250128,Skinners Lane,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
250128,Skinners Lane,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
250128,Skinners Lane,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
250128,Skinners Lane,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.73
250128,Skinners Lane,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
250128,Skinners Lane,2023-06-08T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
250128,Skinners Lane,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
250128,Skinners Lane,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
250128,Skinners Lane,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
250128,Skinners Lane,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
250128,Skinners Lane,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
250128,Skinners Lane,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
250128,Skinners Lane,2023-06-08T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
250128,Skinners Lane,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
250128,Skinners Lane,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
250128,Skinners Lane,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
250128,Skinners Lane,2023-06-08T05:20:00.000+00:00,transformer,,Temperature,C,20.6
250128,Skinners Lane,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
250128,Skinners Lane,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
250128,Skinners Lane,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
250128,Skinners Lane,2023-06-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
250128,Skinners Lane,2023-06-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
250128,Skinners Lane,2023-06-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
250128,Skinners Lane,2023-06-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.1
250128,Skinners Lane,2023-06-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.37
250128,Skinners Lane,2023-06-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.09
250128,Skinners Lane,2023-06-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
250128,Skinners Lane,2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
250128,Skinners Lane,2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
250128,Skinners Lane,2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
250128,Skinners Lane,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
250128,Skinners Lane,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
250128,Skinners Lane,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
250128,Skinners Lane,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
250128,Skinners Lane,2023-06-08T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
250128,Skinners Lane,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
250128,Skinners Lane,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
250128,Skinners Lane,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
250128,Skinners Lane,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
250128,Skinners Lane,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
250128,Skinners Lane,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.05
250128,Skinners Lane,2023-06-08T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
250128,Skinners Lane,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
250128,Skinners Lane,2023-06-08T05:10:00.000+00:00,transformer,,Temperature,C,20.5
250128,Skinners Lane,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
250128,Skinners Lane,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
250128,Skinners Lane,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
250128,Skinners Lane,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
250128,Skinners Lane,2023-06-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-06-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
250128,Skinners Lane,2023-06-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
250128,Skinners Lane,2023-06-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,3.95
250128,Skinners Lane,2023-06-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.2
250128,Skinners Lane,2023-06-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.26
250128,Skinners Lane,2023-06-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,20.5
250128,Skinners Lane,2023-06-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
250128,Skinners Lane,2023-06-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
250128,Skinners Lane,2023-06-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
250128,Skinners Lane,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
250128,Skinners Lane,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
250128,Skinners Lane,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
250128,Skinners Lane,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
250128,Skinners Lane,2023-06-08T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
250128,Skinners Lane,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
250128,Skinners Lane,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
250128,Skinners Lane,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
250128,Skinners Lane,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
250128,Skinners Lane,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
250128,Skinners Lane,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.57
250128,Skinners Lane,2023-06-08T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
250128,Skinners Lane,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
250128,Skinners Lane,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
250128,Skinners Lane,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
250128,Skinners Lane,2023-06-08T05:00:00.000+00:00,transformer,,Temperature,C,20.5
250128,Skinners Lane,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
250128,Skinners Lane,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
250128,Skinners Lane,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
250128,Skinners Lane,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
250128,Skinners Lane,2023-06-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
250128,Skinners Lane,2023-06-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.23
250128,Skinners Lane,2023-06-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.71
250128,Skinners Lane,2023-06-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.19
250128,Skinners Lane,2023-06-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,24.3
250128,Skinners Lane,2023-06-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
250128,Skinners Lane,2023-06-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
250128,Skinners Lane,2023-06-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
250128,Skinners Lane,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
250128,Skinners Lane,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
250128,Skinners Lane,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
250128,Skinners Lane,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
250128,Skinners Lane,2023-06-08T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
250128,Skinners Lane,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
250128,Skinners Lane,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
250128,Skinners Lane,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
250128,Skinners Lane,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
250128,Skinners Lane,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
250128,Skinners Lane,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.73
250128,Skinners Lane,2023-06-08T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
250128,Skinners Lane,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
250128,Skinners Lane,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
250128,Skinners Lane,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
250128,Skinners Lane,2023-06-08T04:50:00.000+00:00,transformer,,Temperature,C,20.6
250128,Skinners Lane,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
250128,Skinners Lane,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
250128,Skinners Lane,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
250128,Skinners Lane,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
250128,Skinners Lane,2023-06-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
250128,Skinners Lane,2023-06-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.33
250128,Skinners Lane,2023-06-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.96
250128,Skinners Lane,2023-06-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.07
250128,Skinners Lane,2023-06-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
250128,Skinners Lane,2023-06-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
250128,Skinners Lane,2023-06-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
250128,Skinners Lane,2023-06-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
250128,Skinners Lane,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
250128,Skinners Lane,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
250128,Skinners Lane,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
250128,Skinners Lane,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
250128,Skinners Lane,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.43
250128,Skinners Lane,2023-06-08T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
250128,Skinners Lane,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
250128,Skinners Lane,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
250128,Skinners Lane,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.3
250128,Skinners Lane,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
250128,Skinners Lane,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
250128,Skinners Lane,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.39
250128,Skinners Lane,2023-06-08T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
250128,Skinners Lane,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
250128,Skinners Lane,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
250128,Skinners Lane,2023-06-08T04:40:00.000+00:00,transformer,,Temperature,C,20.7
250128,Skinners Lane,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
250128,Skinners Lane,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
250128,Skinners Lane,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
250128,Skinners Lane,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
250128,Skinners Lane,2023-06-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-06-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
250128,Skinners Lane,2023-06-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-06-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.73
250128,Skinners Lane,2023-06-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.39
250128,Skinners Lane,2023-06-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.82
250128,Skinners Lane,2023-06-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
250128,Skinners Lane,2023-06-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
250128,Skinners Lane,2023-06-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
250128,Skinners Lane,2023-06-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
250128,Skinners Lane,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
250128,Skinners Lane,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
250128,Skinners Lane,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
250128,Skinners Lane,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
250128,Skinners Lane,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.93
250128,Skinners Lane,2023-06-08T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
250128,Skinners Lane,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
250128,Skinners Lane,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
250128,Skinners Lane,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
250128,Skinners Lane,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
250128,Skinners Lane,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
250128,Skinners Lane,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.58
250128,Skinners Lane,2023-06-08T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
250128,Skinners Lane,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
