Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
250128,Skinners Lane,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
250128,Skinners Lane,2023-06-08T04:30:00.000+00:00,transformer,,Temperature,C,20.8
250128,Skinners Lane,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
250128,Skinners Lane,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250128,Skinners Lane,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
250128,Skinners Lane,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
250128,Skinners Lane,2023-06-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
250128,Skinners Lane,2023-06-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
250128,Skinners Lane,2023-06-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.12
250128,Skinners Lane,2023-06-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.38
250128,Skinners Lane,2023-06-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.5
250128,Skinners Lane,2023-06-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,18.7
250128,Skinners Lane,2023-06-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
250128,Skinners Lane,2023-06-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
250128,Skinners Lane,2023-06-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
250128,Skinners Lane,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
250128,Skinners Lane,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.8
250128,Skinners Lane,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
250128,Skinners Lane,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
250128,Skinners Lane,2023-06-08T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
250128,Skinners Lane,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
250128,Skinners Lane,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
250128,Skinners Lane,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
250128,Skinners Lane,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
250128,Skinners Lane,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
250128,Skinners Lane,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.8
250128,Skinners Lane,2023-06-08T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
250128,Skinners Lane,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
250128,Skinners Lane,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
250128,Skinners Lane,2023-06-08T04:20:00.000+00:00,transformer,,Temperature,C,20.9
250128,Skinners Lane,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
250128,Skinners Lane,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
250128,Skinners Lane,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
250128,Skinners Lane,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
250128,Skinners Lane,2023-06-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
250128,Skinners Lane,2023-06-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
250128,Skinners Lane,2023-06-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.58
250128,Skinners Lane,2023-06-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.18
250128,Skinners Lane,2023-06-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.12
250128,Skinners Lane,2023-06-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
250128,Skinners Lane,2023-06-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
250128,Skinners Lane,2023-06-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
250128,Skinners Lane,2023-06-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
250128,Skinners Lane,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
250128,Skinners Lane,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
250128,Skinners Lane,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.6
250128,Skinners Lane,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
250128,Skinners Lane,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
250128,Skinners Lane,2023-06-08T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
250128,Skinners Lane,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
250128,Skinners Lane,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
250128,Skinners Lane,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
250128,Skinners Lane,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
250128,Skinners Lane,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
250128,Skinners Lane,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
250128,Skinners Lane,2023-06-08T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
250128,Skinners Lane,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
250128,Skinners Lane,2023-06-08T04:10:00.000+00:00,transformer,,Temperature,C,20.9
250128,Skinners Lane,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
250128,Skinners Lane,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
250128,Skinners Lane,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
250128,Skinners Lane,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
250128,Skinners Lane,2023-06-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
250128,Skinners Lane,2023-06-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
250128,Skinners Lane,2023-06-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.32
250128,Skinners Lane,2023-06-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.82
250128,Skinners Lane,2023-06-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
250128,Skinners Lane,2023-06-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
250128,Skinners Lane,2023-06-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
250128,Skinners Lane,2023-06-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
250128,Skinners Lane,2023-06-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
250128,Skinners Lane,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
250128,Skinners Lane,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
250128,Skinners Lane,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.14
250128,Skinners Lane,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.0
250128,Skinners Lane,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
250128,Skinners Lane,2023-06-08T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
250128,Skinners Lane,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
250128,Skinners Lane,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
250128,Skinners Lane,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
250128,Skinners Lane,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
250128,Skinners Lane,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
250128,Skinners Lane,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
250128,Skinners Lane,2023-06-08T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
250128,Skinners Lane,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
250128,Skinners Lane,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
250128,Skinners Lane,2023-06-08T04:00:00.000+00:00,transformer,,Temperature,C,21.0
250128,Skinners Lane,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
250128,Skinners Lane,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
250128,Skinners Lane,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
250128,Skinners Lane,2023-06-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
250128,Skinners Lane,2023-06-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
250128,Skinners Lane,2023-06-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.85
250128,Skinners Lane,2023-06-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.71
250128,Skinners Lane,2023-06-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.92
250128,Skinners Lane,2023-06-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
250128,Skinners Lane,2023-06-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
250128,Skinners Lane,2023-06-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
250128,Skinners Lane,2023-06-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
250128,Skinners Lane,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
250128,Skinners Lane,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
250128,Skinners Lane,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
250128,Skinners Lane,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.66
250128,Skinners Lane,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
250128,Skinners Lane,2023-06-08T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
250128,Skinners Lane,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
250128,Skinners Lane,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
250128,Skinners Lane,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
250128,Skinners Lane,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
250128,Skinners Lane,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
250128,Skinners Lane,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
250128,Skinners Lane,2023-06-08T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
250128,Skinners Lane,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
250128,Skinners Lane,2023-06-08T03:50:00.000+00:00,transformer,,Temperature,C,21.1
250128,Skinners Lane,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
250128,Skinners Lane,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
250128,Skinners Lane,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
250128,Skinners Lane,2023-06-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
250128,Skinners Lane,2023-06-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
250128,Skinners Lane,2023-06-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.05
250128,Skinners Lane,2023-06-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.4
250128,Skinners Lane,2023-06-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.82
250128,Skinners Lane,2023-06-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
250128,Skinners Lane,2023-06-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
250128,Skinners Lane,2023-06-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
250128,Skinners Lane,2023-06-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
250128,Skinners Lane,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
250128,Skinners Lane,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
250128,Skinners Lane,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
250128,Skinners Lane,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.3
250128,Skinners Lane,2023-06-08T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
250128,Skinners Lane,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
250128,Skinners Lane,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
250128,Skinners Lane,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
250128,Skinners Lane,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
250128,Skinners Lane,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
250128,Skinners Lane,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
250128,Skinners Lane,2023-06-08T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
250128,Skinners Lane,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
250128,Skinners Lane,2023-06-08T03:40:00.000+00:00,transformer,,Temperature,C,21.2
250128,Skinners Lane,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
250128,Skinners Lane,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
250128,Skinners Lane,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
250128,Skinners Lane,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
250128,Skinners Lane,2023-06-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
250128,Skinners Lane,2023-06-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
250128,Skinners Lane,2023-06-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.95
250128,Skinners Lane,2023-06-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.88
250128,Skinners Lane,2023-06-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.82
250128,Skinners Lane,2023-06-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
250128,Skinners Lane,2023-06-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
250128,Skinners Lane,2023-06-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
250128,Skinners Lane,2023-06-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
250128,Skinners Lane,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
250128,Skinners Lane,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
250128,Skinners Lane,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.34
250128,Skinners Lane,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.12
250128,Skinners Lane,2023-06-08T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
250128,Skinners Lane,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
250128,Skinners Lane,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
250128,Skinners Lane,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
250128,Skinners Lane,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
250128,Skinners Lane,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
250128,Skinners Lane,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.47
250128,Skinners Lane,2023-06-08T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
250128,Skinners Lane,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
250128,Skinners Lane,2023-06-08T03:30:00.000+00:00,transformer,,Temperature,C,21.5
250128,Skinners Lane,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
250128,Skinners Lane,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
250128,Skinners Lane,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
250128,Skinners Lane,2023-06-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
250128,Skinners Lane,2023-06-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-06-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.84
250128,Skinners Lane,2023-06-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.12
250128,Skinners Lane,2023-06-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.6
250128,Skinners Lane,2023-06-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,16.8
250128,Skinners Lane,2023-06-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
250128,Skinners Lane,2023-06-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
250128,Skinners Lane,2023-06-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
250128,Skinners Lane,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
250128,Skinners Lane,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
250128,Skinners Lane,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.93
250128,Skinners Lane,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.5
250128,Skinners Lane,2023-06-08T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
250128,Skinners Lane,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
250128,Skinners Lane,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
250128,Skinners Lane,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
250128,Skinners Lane,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
250128,Skinners Lane,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
250128,Skinners Lane,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
250128,Skinners Lane,2023-06-08T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
250128,Skinners Lane,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
250128,Skinners Lane,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
250128,Skinners Lane,2023-06-08T03:20:00.000+00:00,transformer,,Temperature,C,21.6
250128,Skinners Lane,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
250128,Skinners Lane,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
250128,Skinners Lane,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
250128,Skinners Lane,2023-06-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
250128,Skinners Lane,2023-06-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
250128,Skinners Lane,2023-06-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.84
250128,Skinners Lane,2023-06-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.55
250128,Skinners Lane,2023-06-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.11
250128,Skinners Lane,2023-06-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,18.9
250128,Skinners Lane,2023-06-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
250128,Skinners Lane,2023-06-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
250128,Skinners Lane,2023-06-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
250128,Skinners Lane,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
250128,Skinners Lane,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
250128,Skinners Lane,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.32
250128,Skinners Lane,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.65
250128,Skinners Lane,2023-06-08T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
250128,Skinners Lane,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
250128,Skinners Lane,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
250128,Skinners Lane,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
250128,Skinners Lane,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
250128,Skinners Lane,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
250128,Skinners Lane,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
250128,Skinners Lane,2023-06-08T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
250128,Skinners Lane,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
250128,Skinners Lane,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
250128,Skinners Lane,2023-06-08T03:10:00.000+00:00,transformer,,Temperature,C,21.7
250128,Skinners Lane,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
250128,Skinners Lane,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
250128,Skinners Lane,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
250128,Skinners Lane,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
250128,Skinners Lane,2023-06-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
250128,Skinners Lane,2023-06-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.77
250128,Skinners Lane,2023-06-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.87
250128,Skinners Lane,2023-06-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.33
250128,Skinners Lane,2023-06-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,21.2
250128,Skinners Lane,2023-06-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
250128,Skinners Lane,2023-06-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
250128,Skinners Lane,2023-06-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
250128,Skinners Lane,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
250128,Skinners Lane,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
250128,Skinners Lane,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.47
250128,Skinners Lane,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.93
250128,Skinners Lane,2023-06-08T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
250128,Skinners Lane,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
250128,Skinners Lane,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.3
250128,Skinners Lane,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
250128,Skinners Lane,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
250128,Skinners Lane,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
250128,Skinners Lane,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.36
250128,Skinners Lane,2023-06-08T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
250128,Skinners Lane,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
250128,Skinners Lane,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
250128,Skinners Lane,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
250128,Skinners Lane,2023-06-08T03:00:00.000+00:00,transformer,,Temperature,C,21.9
250128,Skinners Lane,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
250128,Skinners Lane,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
250128,Skinners Lane,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
250128,Skinners Lane,2023-06-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
250128,Skinners Lane,2023-06-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
250128,Skinners Lane,2023-06-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.08
250128,Skinners Lane,2023-06-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.01
250128,Skinners Lane,2023-06-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.3
250128,Skinners Lane,2023-06-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,24.9
250128,Skinners Lane,2023-06-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
250128,Skinners Lane,2023-06-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
250128,Skinners Lane,2023-06-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
250128,Skinners Lane,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
250128,Skinners Lane,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
250128,Skinners Lane,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.02
250128,Skinners Lane,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.93
250128,Skinners Lane,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.74
250128,Skinners Lane,2023-06-08T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
250128,Skinners Lane,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
250128,Skinners Lane,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
250128,Skinners Lane,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
250128,Skinners Lane,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
250128,Skinners Lane,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
250128,Skinners Lane,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
250128,Skinners Lane,2023-06-08T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
250128,Skinners Lane,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
250128,Skinners Lane,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
250128,Skinners Lane,2023-06-08T02:50:00.000+00:00,transformer,,Temperature,C,22.0
250128,Skinners Lane,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
250128,Skinners Lane,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
250128,Skinners Lane,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
250128,Skinners Lane,2023-06-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
250128,Skinners Lane,2023-06-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-06-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.88
250128,Skinners Lane,2023-06-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.54
250128,Skinners Lane,2023-06-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.16
250128,Skinners Lane,2023-06-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
250128,Skinners Lane,2023-06-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
250128,Skinners Lane,2023-06-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
250128,Skinners Lane,2023-06-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
250128,Skinners Lane,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
250128,Skinners Lane,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
250128,Skinners Lane,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.59
250128,Skinners Lane,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.64
250128,Skinners Lane,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
250128,Skinners Lane,2023-06-08T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
250128,Skinners Lane,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
250128,Skinners Lane,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
250128,Skinners Lane,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
250128,Skinners Lane,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
250128,Skinners Lane,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
250128,Skinners Lane,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
250128,Skinners Lane,2023-06-08T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
250128,Skinners Lane,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
250128,Skinners Lane,2023-06-08T02:40:00.000+00:00,transformer,,Temperature,C,22.2
250128,Skinners Lane,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
250128,Skinners Lane,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
250128,Skinners Lane,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
250128,Skinners Lane,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
250128,Skinners Lane,2023-06-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
250128,Skinners Lane,2023-06-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.52
250128,Skinners Lane,2023-06-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.51
250128,Skinners Lane,2023-06-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.01
250128,Skinners Lane,2023-06-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
250128,Skinners Lane,2023-06-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
250128,Skinners Lane,2023-06-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
250128,Skinners Lane,2023-06-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
250128,Skinners Lane,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
250128,Skinners Lane,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.76
250128,Skinners Lane,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.31
250128,Skinners Lane,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
250128,Skinners Lane,2023-06-08T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
250128,Skinners Lane,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
250128,Skinners Lane,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
250128,Skinners Lane,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
250128,Skinners Lane,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
250128,Skinners Lane,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
250128,Skinners Lane,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
250128,Skinners Lane,2023-06-08T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
250128,Skinners Lane,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
250128,Skinners Lane,2023-06-08T02:30:00.000+00:00,transformer,,Temperature,C,22.3
250128,Skinners Lane,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
250128,Skinners Lane,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
250128,Skinners Lane,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
250128,Skinners Lane,2023-06-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
250128,Skinners Lane,2023-06-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
250128,Skinners Lane,2023-06-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.66
250128,Skinners Lane,2023-06-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.19
250128,Skinners Lane,2023-06-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.4
250128,Skinners Lane,2023-06-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
250128,Skinners Lane,2023-06-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
250128,Skinners Lane,2023-06-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
250128,Skinners Lane,2023-06-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
250128,Skinners Lane,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
250128,Skinners Lane,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
250128,Skinners Lane,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.12
250128,Skinners Lane,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.81
250128,Skinners Lane,2023-06-08T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
250128,Skinners Lane,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
250128,Skinners Lane,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.5
250128,Skinners Lane,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
250128,Skinners Lane,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
250128,Skinners Lane,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
250128,Skinners Lane,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
250128,Skinners Lane,2023-06-08T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
250128,Skinners Lane,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
250128,Skinners Lane,2023-06-08T02:20:00.000+00:00,transformer,,Temperature,C,22.5
250128,Skinners Lane,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
250128,Skinners Lane,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
250128,Skinners Lane,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
250128,Skinners Lane,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
250128,Skinners Lane,2023-06-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
250128,Skinners Lane,2023-06-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.28
250128,Skinners Lane,2023-06-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.83
250128,Skinners Lane,2023-06-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.16
250128,Skinners Lane,2023-06-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
250128,Skinners Lane,2023-06-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
250128,Skinners Lane,2023-06-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
250128,Skinners Lane,2023-06-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
250128,Skinners Lane,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
250128,Skinners Lane,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
250128,Skinners Lane,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
250128,Skinners Lane,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.98
250128,Skinners Lane,2023-06-08T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
250128,Skinners Lane,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
250128,Skinners Lane,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
250128,Skinners Lane,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
250128,Skinners Lane,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
250128,Skinners Lane,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
250128,Skinners Lane,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.55
250128,Skinners Lane,2023-06-08T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
250128,Skinners Lane,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
250128,Skinners Lane,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
250128,Skinners Lane,2023-06-08T02:10:00.000+00:00,transformer,,Temperature,C,22.6
250128,Skinners Lane,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
250128,Skinners Lane,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
250128,Skinners Lane,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
250128,Skinners Lane,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
250128,Skinners Lane,2023-06-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
250128,Skinners Lane,2023-06-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
250128,Skinners Lane,2023-06-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
250128,Skinners Lane,2023-06-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.08
250128,Skinners Lane,2023-06-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.97
250128,Skinners Lane,2023-06-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.53
250128,Skinners Lane,2023-06-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,16.7
250128,Skinners Lane,2023-06-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
250128,Skinners Lane,2023-06-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
250128,Skinners Lane,2023-06-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
250128,Skinners Lane,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
250128,Skinners Lane,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
250128,Skinners Lane,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.17
250128,Skinners Lane,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.17
250128,Skinners Lane,2023-06-08T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
250128,Skinners Lane,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
250128,Skinners Lane,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
250128,Skinners Lane,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
250128,Skinners Lane,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
