Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
250128,Skinners Lane,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
250128,Skinners Lane,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
250128,Skinners Lane,2023-06-08T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
250128,Skinners Lane,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
250128,Skinners Lane,2023-06-08T02:00:00.000+00:00,transformer,,Temperature,C,22.7
250128,Skinners Lane,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
250128,Skinners Lane,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
250128,Skinners Lane,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
250128,Skinners Lane,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
250128,Skinners Lane,2023-06-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
250128,Skinners Lane,2023-06-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
250128,Skinners Lane,2023-06-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
250128,Skinners Lane,2023-06-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.64
250128,Skinners Lane,2023-06-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.94
250128,Skinners Lane,2023-06-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.98
250128,Skinners Lane,2023-06-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,19.1
250128,Skinners Lane,2023-06-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
250128,Skinners Lane,2023-06-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
250128,Skinners Lane,2023-06-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
250128,Skinners Lane,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
250128,Skinners Lane,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
250128,Skinners Lane,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
250128,Skinners Lane,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.42
250128,Skinners Lane,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.74
250128,Skinners Lane,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
250128,Skinners Lane,2023-06-08T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
250128,Skinners Lane,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
250128,Skinners Lane,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
250128,Skinners Lane,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
250128,Skinners Lane,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
250128,Skinners Lane,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
250128,Skinners Lane,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
250128,Skinners Lane,2023-06-08T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
250128,Skinners Lane,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
250128,Skinners Lane,2023-06-08T01:50:00.000+00:00,transformer,,Temperature,C,22.8
250128,Skinners Lane,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
250128,Skinners Lane,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250128,Skinners Lane,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
250128,Skinners Lane,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
250128,Skinners Lane,2023-06-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
250128,Skinners Lane,2023-06-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
250128,Skinners Lane,2023-06-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.18
250128,Skinners Lane,2023-06-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.61
250128,Skinners Lane,2023-06-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.62
250128,Skinners Lane,2023-06-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,22.3
250128,Skinners Lane,2023-06-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
250128,Skinners Lane,2023-06-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
250128,Skinners Lane,2023-06-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
250128,Skinners Lane,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
250128,Skinners Lane,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
250128,Skinners Lane,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
250128,Skinners Lane,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
250128,Skinners Lane,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.87
250128,Skinners Lane,2023-06-08T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
250128,Skinners Lane,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
250128,Skinners Lane,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
250128,Skinners Lane,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
250128,Skinners Lane,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
250128,Skinners Lane,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
250128,Skinners Lane,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.29
250128,Skinners Lane,2023-06-08T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
250128,Skinners Lane,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
250128,Skinners Lane,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
250128,Skinners Lane,2023-06-08T01:40:00.000+00:00,transformer,,Temperature,C,22.9
250128,Skinners Lane,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
250128,Skinners Lane,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
250128,Skinners Lane,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
250128,Skinners Lane,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
250128,Skinners Lane,2023-06-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
250128,Skinners Lane,2023-06-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
250128,Skinners Lane,2023-06-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.16
250128,Skinners Lane,2023-06-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.81
250128,Skinners Lane,2023-06-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.16
250128,Skinners Lane,2023-06-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,19.1
250128,Skinners Lane,2023-06-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
250128,Skinners Lane,2023-06-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
250128,Skinners Lane,2023-06-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
250128,Skinners Lane,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
250128,Skinners Lane,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
250128,Skinners Lane,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
250128,Skinners Lane,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.13
250128,Skinners Lane,2023-06-08T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
250128,Skinners Lane,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
250128,Skinners Lane,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
250128,Skinners Lane,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
250128,Skinners Lane,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
250128,Skinners Lane,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
250128,Skinners Lane,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.9
250128,Skinners Lane,2023-06-08T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
250128,Skinners Lane,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
250128,Skinners Lane,2023-06-08T01:30:00.000+00:00,transformer,,Temperature,C,23.0
250128,Skinners Lane,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
250128,Skinners Lane,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
250128,Skinners Lane,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
250128,Skinners Lane,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
250128,Skinners Lane,2023-06-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
250128,Skinners Lane,2023-06-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
250128,Skinners Lane,2023-06-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.82
250128,Skinners Lane,2023-06-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.26
250128,Skinners Lane,2023-06-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.03
250128,Skinners Lane,2023-06-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,19.2
250128,Skinners Lane,2023-06-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
250128,Skinners Lane,2023-06-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
250128,Skinners Lane,2023-06-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
250128,Skinners Lane,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
250128,Skinners Lane,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
250128,Skinners Lane,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
250128,Skinners Lane,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.68
250128,Skinners Lane,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
250128,Skinners Lane,2023-06-08T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
250128,Skinners Lane,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
250128,Skinners Lane,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
250128,Skinners Lane,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
250128,Skinners Lane,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
250128,Skinners Lane,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
250128,Skinners Lane,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.95
250128,Skinners Lane,2023-06-08T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
250128,Skinners Lane,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
250128,Skinners Lane,2023-06-08T01:20:00.000+00:00,transformer,,Temperature,C,23.2
250128,Skinners Lane,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
250128,Skinners Lane,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
250128,Skinners Lane,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
250128,Skinners Lane,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
250128,Skinners Lane,2023-06-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
250128,Skinners Lane,2023-06-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
250128,Skinners Lane,2023-06-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.45
250128,Skinners Lane,2023-06-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.34
250128,Skinners Lane,2023-06-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.02
250128,Skinners Lane,2023-06-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,27.1
250128,Skinners Lane,2023-06-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
250128,Skinners Lane,2023-06-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
250128,Skinners Lane,2023-06-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
250128,Skinners Lane,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
250128,Skinners Lane,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
250128,Skinners Lane,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
250128,Skinners Lane,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.65
250128,Skinners Lane,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.09
250128,Skinners Lane,2023-06-08T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
250128,Skinners Lane,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
250128,Skinners Lane,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
250128,Skinners Lane,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
250128,Skinners Lane,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
250128,Skinners Lane,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
250128,Skinners Lane,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
250128,Skinners Lane,2023-06-08T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
250128,Skinners Lane,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
250128,Skinners Lane,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
250128,Skinners Lane,2023-06-08T01:10:00.000+00:00,transformer,,Temperature,C,23.3
250128,Skinners Lane,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
250128,Skinners Lane,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
250128,Skinners Lane,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
250128,Skinners Lane,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
250128,Skinners Lane,2023-06-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
250128,Skinners Lane,2023-06-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-06-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.92
250128,Skinners Lane,2023-06-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.26
250128,Skinners Lane,2023-06-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.09
250128,Skinners Lane,2023-06-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
250128,Skinners Lane,2023-06-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
250128,Skinners Lane,2023-06-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
250128,Skinners Lane,2023-06-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
250128,Skinners Lane,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
250128,Skinners Lane,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.18
250128,Skinners Lane,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.74
250128,Skinners Lane,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.4
250128,Skinners Lane,2023-06-08T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
250128,Skinners Lane,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
250128,Skinners Lane,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
250128,Skinners Lane,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
250128,Skinners Lane,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
250128,Skinners Lane,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
250128,Skinners Lane,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.31
250128,Skinners Lane,2023-06-08T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
250128,Skinners Lane,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
250128,Skinners Lane,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
250128,Skinners Lane,2023-06-08T01:00:00.000+00:00,transformer,,Temperature,C,23.4
250128,Skinners Lane,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
250128,Skinners Lane,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
250128,Skinners Lane,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
250128,Skinners Lane,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
250128,Skinners Lane,2023-06-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
250128,Skinners Lane,2023-06-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
250128,Skinners Lane,2023-06-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-06-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.85
250128,Skinners Lane,2023-06-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.59
250128,Skinners Lane,2023-06-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.71
250128,Skinners Lane,2023-06-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
250128,Skinners Lane,2023-06-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
250128,Skinners Lane,2023-06-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
250128,Skinners Lane,2023-06-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
250128,Skinners Lane,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
250128,Skinners Lane,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
250128,Skinners Lane,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.04
250128,Skinners Lane,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.98
250128,Skinners Lane,2023-06-08T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
250128,Skinners Lane,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
250128,Skinners Lane,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.7
250128,Skinners Lane,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
250128,Skinners Lane,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
250128,Skinners Lane,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
250128,Skinners Lane,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
250128,Skinners Lane,2023-06-08T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
250128,Skinners Lane,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
250128,Skinners Lane,2023-06-08T00:50:00.000+00:00,transformer,,Temperature,C,23.5
250128,Skinners Lane,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
250128,Skinners Lane,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
250128,Skinners Lane,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
250128,Skinners Lane,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
250128,Skinners Lane,2023-06-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-06-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
250128,Skinners Lane,2023-06-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-06-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.15
250128,Skinners Lane,2023-06-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.79
250128,Skinners Lane,2023-06-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.47
250128,Skinners Lane,2023-06-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
250128,Skinners Lane,2023-06-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
250128,Skinners Lane,2023-06-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
250128,Skinners Lane,2023-06-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
250128,Skinners Lane,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
250128,Skinners Lane,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
250128,Skinners Lane,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
250128,Skinners Lane,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.22
250128,Skinners Lane,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.84
250128,Skinners Lane,2023-06-08T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
250128,Skinners Lane,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
250128,Skinners Lane,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
250128,Skinners Lane,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
250128,Skinners Lane,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
250128,Skinners Lane,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
250128,Skinners Lane,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
250128,Skinners Lane,2023-06-08T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
250128,Skinners Lane,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
250128,Skinners Lane,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
250128,Skinners Lane,2023-06-08T00:40:00.000+00:00,transformer,,Temperature,C,23.6
250128,Skinners Lane,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
250128,Skinners Lane,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
250128,Skinners Lane,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
250128,Skinners Lane,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
250128,Skinners Lane,2023-06-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-06-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
250128,Skinners Lane,2023-06-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
250128,Skinners Lane,2023-06-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.24
250128,Skinners Lane,2023-06-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.84
250128,Skinners Lane,2023-06-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.37
250128,Skinners Lane,2023-06-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
250128,Skinners Lane,2023-06-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
250128,Skinners Lane,2023-06-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
250128,Skinners Lane,2023-06-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
250128,Skinners Lane,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
250128,Skinners Lane,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
250128,Skinners Lane,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
250128,Skinners Lane,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.84
250128,Skinners Lane,2023-06-08T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
250128,Skinners Lane,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
250128,Skinners Lane,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
250128,Skinners Lane,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.3
250128,Skinners Lane,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
250128,Skinners Lane,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
250128,Skinners Lane,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.23
250128,Skinners Lane,2023-06-08T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
250128,Skinners Lane,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
250128,Skinners Lane,2023-06-08T00:30:00.000+00:00,transformer,,Temperature,C,23.7
250128,Skinners Lane,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
250128,Skinners Lane,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
250128,Skinners Lane,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
250128,Skinners Lane,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
250128,Skinners Lane,2023-06-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
250128,Skinners Lane,2023-06-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
250128,Skinners Lane,2023-06-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
250128,Skinners Lane,2023-06-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.52
250128,Skinners Lane,2023-06-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.26
250128,Skinners Lane,2023-06-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.06
250128,Skinners Lane,2023-06-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,19.5
250128,Skinners Lane,2023-06-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
250128,Skinners Lane,2023-06-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
250128,Skinners Lane,2023-06-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
250128,Skinners Lane,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
250128,Skinners Lane,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
250128,Skinners Lane,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
250128,Skinners Lane,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.46
250128,Skinners Lane,2023-06-08T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
250128,Skinners Lane,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
250128,Skinners Lane,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
250128,Skinners Lane,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
250128,Skinners Lane,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
250128,Skinners Lane,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
250128,Skinners Lane,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
250128,Skinners Lane,2023-06-08T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
250128,Skinners Lane,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
250128,Skinners Lane,2023-06-08T00:20:00.000+00:00,transformer,,Temperature,C,23.8
250128,Skinners Lane,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
250128,Skinners Lane,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
250128,Skinners Lane,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
250128,Skinners Lane,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
250128,Skinners Lane,2023-06-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-06-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
250128,Skinners Lane,2023-06-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
250128,Skinners Lane,2023-06-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.65
250128,Skinners Lane,2023-06-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.33
250128,Skinners Lane,2023-06-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.86
250128,Skinners Lane,2023-06-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,13.6
250128,Skinners Lane,2023-06-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
250128,Skinners Lane,2023-06-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
250128,Skinners Lane,2023-06-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
250128,Skinners Lane,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
250128,Skinners Lane,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
250128,Skinners Lane,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
250128,Skinners Lane,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
250128,Skinners Lane,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.58
250128,Skinners Lane,2023-06-08T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
250128,Skinners Lane,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
250128,Skinners Lane,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
250128,Skinners Lane,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
250128,Skinners Lane,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
250128,Skinners Lane,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
250128,Skinners Lane,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
250128,Skinners Lane,2023-06-08T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
250128,Skinners Lane,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
250128,Skinners Lane,2023-06-08T00:10:00.000+00:00,transformer,,Temperature,C,23.9
250128,Skinners Lane,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
250128,Skinners Lane,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
250128,Skinners Lane,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
250128,Skinners Lane,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
250128,Skinners Lane,2023-06-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
250128,Skinners Lane,2023-06-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
250128,Skinners Lane,2023-06-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.87
250128,Skinners Lane,2023-06-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.56
250128,Skinners Lane,2023-06-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.98
250128,Skinners Lane,2023-06-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,11.9
250128,Skinners Lane,2023-06-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
250128,Skinners Lane,2023-06-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
250128,Skinners Lane,2023-06-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
250128,Skinners Lane,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
250128,Skinners Lane,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
250128,Skinners Lane,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
250128,Skinners Lane,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
250128,Skinners Lane,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.68
250128,Skinners Lane,2023-06-08T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
250128,Skinners Lane,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
250128,Skinners Lane,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
250128,Skinners Lane,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
250128,Skinners Lane,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
250128,Skinners Lane,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
250128,Skinners Lane,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
250128,Skinners Lane,2023-06-08T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
250128,Skinners Lane,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
250128,Skinners Lane,2023-06-08T00:00:00.000+00:00,transformer,,Temperature,C,24.0
250128,Skinners Lane,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
250128,Skinners Lane,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
250128,Skinners Lane,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
250128,Skinners Lane,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
250128,Skinners Lane,2023-06-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
250128,Skinners Lane,2023-06-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.45
250128,Skinners Lane,2023-06-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.98
250128,Skinners Lane,2023-06-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.21
250128,Skinners Lane,2023-06-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,12.6
250128,Skinners Lane,2023-06-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
250128,Skinners Lane,2023-06-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
250128,Skinners Lane,2023-06-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
250128,Skinners Lane,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
250128,Skinners Lane,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
250128,Skinners Lane,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
250128,Skinners Lane,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.89
250128,Skinners Lane,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.18
250128,Skinners Lane,2023-06-09T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
250128,Skinners Lane,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
250128,Skinners Lane,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
250128,Skinners Lane,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
250128,Skinners Lane,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
250128,Skinners Lane,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
250128,Skinners Lane,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.82
250128,Skinners Lane,2023-06-09T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
250128,Skinners Lane,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
250128,Skinners Lane,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
250128,Skinners Lane,2023-06-09T23:50:00.000+00:00,transformer,,Temperature,C,28.3
250128,Skinners Lane,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
250128,Skinners Lane,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
250128,Skinners Lane,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
250128,Skinners Lane,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
250128,Skinners Lane,2023-06-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
250128,Skinners Lane,2023-06-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
250128,Skinners Lane,2023-06-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.7
250128,Skinners Lane,2023-06-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.76
250128,Skinners Lane,2023-06-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
250128,Skinners Lane,2023-06-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
250128,Skinners Lane,2023-06-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
250128,Skinners Lane,2023-06-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
250128,Skinners Lane,2023-06-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
250128,Skinners Lane,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
250128,Skinners Lane,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
250128,Skinners Lane,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.32
250128,Skinners Lane,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.12
250128,Skinners Lane,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
250128,Skinners Lane,2023-06-09T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
250128,Skinners Lane,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
250128,Skinners Lane,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
250128,Skinners Lane,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
250128,Skinners Lane,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
250128,Skinners Lane,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
250128,Skinners Lane,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.77
250128,Skinners Lane,2023-06-09T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
250128,Skinners Lane,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
250128,Skinners Lane,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
250128,Skinners Lane,2023-06-09T23:40:00.000+00:00,transformer,,Temperature,C,28.4
250128,Skinners Lane,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
250128,Skinners Lane,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
250128,Skinners Lane,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
250128,Skinners Lane,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
250128,Skinners Lane,2023-06-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
250128,Skinners Lane,2023-06-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-06-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.68
250128,Skinners Lane,2023-06-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.03
250128,Skinners Lane,2023-06-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.74
250128,Skinners Lane,2023-06-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
250128,Skinners Lane,2023-06-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
250128,Skinners Lane,2023-06-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
250128,Skinners Lane,2023-06-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
250128,Skinners Lane,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
250128,Skinners Lane,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.62
250128,Skinners Lane,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.78
250128,Skinners Lane,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
250128,Skinners Lane,2023-06-09T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
250128,Skinners Lane,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
