Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
250128,Skinners Lane,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
250128,Skinners Lane,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
250128,Skinners Lane,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
250128,Skinners Lane,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.85
250128,Skinners Lane,2023-06-09T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
250128,Skinners Lane,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
250128,Skinners Lane,2023-06-09T23:30:00.000+00:00,transformer,,Temperature,C,28.5
250128,Skinners Lane,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
250128,Skinners Lane,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
250128,Skinners Lane,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
250128,Skinners Lane,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
250128,Skinners Lane,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
250128,Skinners Lane,2023-06-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
250128,Skinners Lane,2023-06-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
250128,Skinners Lane,2023-06-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.81
250128,Skinners Lane,2023-06-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.52
250128,Skinners Lane,2023-06-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.77
250128,Skinners Lane,2023-06-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
250128,Skinners Lane,2023-06-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
250128,Skinners Lane,2023-06-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
250128,Skinners Lane,2023-06-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
250128,Skinners Lane,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
250128,Skinners Lane,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
250128,Skinners Lane,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.35
250128,Skinners Lane,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.83
250128,Skinners Lane,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
250128,Skinners Lane,2023-06-09T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
250128,Skinners Lane,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
250128,Skinners Lane,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
250128,Skinners Lane,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
250128,Skinners Lane,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
250128,Skinners Lane,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
250128,Skinners Lane,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
250128,Skinners Lane,2023-06-09T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
250128,Skinners Lane,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
250128,Skinners Lane,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
250128,Skinners Lane,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
250128,Skinners Lane,2023-06-09T23:20:00.000+00:00,transformer,,Temperature,C,28.6
250128,Skinners Lane,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
250128,Skinners Lane,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
250128,Skinners Lane,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
250128,Skinners Lane,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
250128,Skinners Lane,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
250128,Skinners Lane,2023-06-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
250128,Skinners Lane,2023-06-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
250128,Skinners Lane,2023-06-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.69
250128,Skinners Lane,2023-06-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.41
250128,Skinners Lane,2023-06-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,4.04
250128,Skinners Lane,2023-06-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,21.4
250128,Skinners Lane,2023-06-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
250128,Skinners Lane,2023-06-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
250128,Skinners Lane,2023-06-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
250128,Skinners Lane,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
250128,Skinners Lane,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
250128,Skinners Lane,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.23
250128,Skinners Lane,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
250128,Skinners Lane,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.8
250128,Skinners Lane,2023-06-09T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
250128,Skinners Lane,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
250128,Skinners Lane,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
250128,Skinners Lane,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
250128,Skinners Lane,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
250128,Skinners Lane,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
250128,Skinners Lane,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
250128,Skinners Lane,2023-06-09T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
250128,Skinners Lane,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
250128,Skinners Lane,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
250128,Skinners Lane,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
250128,Skinners Lane,2023-06-09T23:10:00.000+00:00,transformer,,Temperature,C,28.7
250128,Skinners Lane,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
250128,Skinners Lane,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
250128,Skinners Lane,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
250128,Skinners Lane,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
250128,Skinners Lane,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
250128,Skinners Lane,2023-06-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
250128,Skinners Lane,2023-06-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
250128,Skinners Lane,2023-06-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.55
250128,Skinners Lane,2023-06-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.06
250128,Skinners Lane,2023-06-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.74
250128,Skinners Lane,2023-06-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,18.3
250128,Skinners Lane,2023-06-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
250128,Skinners Lane,2023-06-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
250128,Skinners Lane,2023-06-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
250128,Skinners Lane,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
250128,Skinners Lane,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
250128,Skinners Lane,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.31
250128,Skinners Lane,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.13
250128,Skinners Lane,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.7
250128,Skinners Lane,2023-06-09T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
250128,Skinners Lane,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
250128,Skinners Lane,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
250128,Skinners Lane,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
250128,Skinners Lane,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
250128,Skinners Lane,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
250128,Skinners Lane,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
250128,Skinners Lane,2023-06-09T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
250128,Skinners Lane,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
250128,Skinners Lane,2023-06-09T23:00:00.000+00:00,transformer,,Temperature,C,28.8
250128,Skinners Lane,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
250128,Skinners Lane,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
250128,Skinners Lane,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
250128,Skinners Lane,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
250128,Skinners Lane,2023-06-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
250128,Skinners Lane,2023-06-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
250128,Skinners Lane,2023-06-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.47
250128,Skinners Lane,2023-06-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.93
250128,Skinners Lane,2023-06-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.53
250128,Skinners Lane,2023-06-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,16.8
250128,Skinners Lane,2023-06-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
250128,Skinners Lane,2023-06-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
250128,Skinners Lane,2023-06-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
250128,Skinners Lane,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
250128,Skinners Lane,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
250128,Skinners Lane,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
250128,Skinners Lane,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.7
250128,Skinners Lane,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.92
250128,Skinners Lane,2023-06-09T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
250128,Skinners Lane,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
250128,Skinners Lane,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
250128,Skinners Lane,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
250128,Skinners Lane,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
250128,Skinners Lane,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
250128,Skinners Lane,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
250128,Skinners Lane,2023-06-09T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
250128,Skinners Lane,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
250128,Skinners Lane,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
250128,Skinners Lane,2023-06-09T22:50:00.000+00:00,transformer,,Temperature,C,28.8
250128,Skinners Lane,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
250128,Skinners Lane,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
250128,Skinners Lane,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
250128,Skinners Lane,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
250128,Skinners Lane,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
250128,Skinners Lane,2023-06-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
250128,Skinners Lane,2023-06-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
250128,Skinners Lane,2023-06-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
250128,Skinners Lane,2023-06-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.52
250128,Skinners Lane,2023-06-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.4
250128,Skinners Lane,2023-06-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.22
250128,Skinners Lane,2023-06-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,8.0
250128,Skinners Lane,2023-06-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
250128,Skinners Lane,2023-06-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
250128,Skinners Lane,2023-06-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
250128,Skinners Lane,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
250128,Skinners Lane,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
250128,Skinners Lane,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
250128,Skinners Lane,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.18
250128,Skinners Lane,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.87
250128,Skinners Lane,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
250128,Skinners Lane,2023-06-09T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
250128,Skinners Lane,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
250128,Skinners Lane,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
250128,Skinners Lane,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
250128,Skinners Lane,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
250128,Skinners Lane,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
250128,Skinners Lane,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
250128,Skinners Lane,2023-06-09T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
250128,Skinners Lane,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
250128,Skinners Lane,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
250128,Skinners Lane,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
250128,Skinners Lane,2023-06-09T22:40:00.000+00:00,transformer,,Temperature,C,28.9
250128,Skinners Lane,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
250128,Skinners Lane,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
250128,Skinners Lane,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
250128,Skinners Lane,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
250128,Skinners Lane,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
250128,Skinners Lane,2023-06-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
250128,Skinners Lane,2023-06-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
250128,Skinners Lane,2023-06-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
250128,Skinners Lane,2023-06-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.6
250128,Skinners Lane,2023-06-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.52
250128,Skinners Lane,2023-06-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,6.79
250128,Skinners Lane,2023-06-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,12.0
250128,Skinners Lane,2023-06-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
250128,Skinners Lane,2023-06-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
250128,Skinners Lane,2023-06-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
250128,Skinners Lane,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
250128,Skinners Lane,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
250128,Skinners Lane,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.74
250128,Skinners Lane,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
250128,Skinners Lane,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
250128,Skinners Lane,2023-06-09T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
250128,Skinners Lane,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
250128,Skinners Lane,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
250128,Skinners Lane,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
250128,Skinners Lane,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
250128,Skinners Lane,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
250128,Skinners Lane,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
250128,Skinners Lane,2023-06-09T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
250128,Skinners Lane,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
250128,Skinners Lane,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
250128,Skinners Lane,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
250128,Skinners Lane,2023-06-09T22:30:00.000+00:00,transformer,,Temperature,C,29.0
250128,Skinners Lane,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
250128,Skinners Lane,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
250128,Skinners Lane,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
250128,Skinners Lane,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
250128,Skinners Lane,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
250128,Skinners Lane,2023-06-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
250128,Skinners Lane,2023-06-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
250128,Skinners Lane,2023-06-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.05
250128,Skinners Lane,2023-06-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.73
250128,Skinners Lane,2023-06-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,5.3
250128,Skinners Lane,2023-06-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,13.3
250128,Skinners Lane,2023-06-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
250128,Skinners Lane,2023-06-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
250128,Skinners Lane,2023-06-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
250128,Skinners Lane,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
250128,Skinners Lane,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
250128,Skinners Lane,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
250128,Skinners Lane,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
250128,Skinners Lane,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.24
250128,Skinners Lane,2023-06-09T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
250128,Skinners Lane,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
250128,Skinners Lane,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
250128,Skinners Lane,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
250128,Skinners Lane,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
250128,Skinners Lane,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
250128,Skinners Lane,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
250128,Skinners Lane,2023-06-09T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
250128,Skinners Lane,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
250128,Skinners Lane,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
250128,Skinners Lane,2023-06-09T22:20:00.000+00:00,transformer,,Temperature,C,29.1
250128,Skinners Lane,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
250128,Skinners Lane,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
250128,Skinners Lane,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
250128,Skinners Lane,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
250128,Skinners Lane,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
250128,Skinners Lane,2023-06-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
250128,Skinners Lane,2023-06-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
250128,Skinners Lane,2023-06-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.21
250128,Skinners Lane,2023-06-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,4.47
250128,Skinners Lane,2023-06-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.35
250128,Skinners Lane,2023-06-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,15.6
250128,Skinners Lane,2023-06-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
250128,Skinners Lane,2023-06-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
250128,Skinners Lane,2023-06-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
250128,Skinners Lane,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
250128,Skinners Lane,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
250128,Skinners Lane,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
250128,Skinners Lane,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.76
250128,Skinners Lane,2023-06-09T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
250128,Skinners Lane,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
250128,Skinners Lane,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
250128,Skinners Lane,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
250128,Skinners Lane,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
250128,Skinners Lane,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
250128,Skinners Lane,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
250128,Skinners Lane,2023-06-09T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
250128,Skinners Lane,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
250128,Skinners Lane,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
250128,Skinners Lane,2023-06-09T22:10:00.000+00:00,transformer,,Temperature,C,29.2
250128,Skinners Lane,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
250128,Skinners Lane,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
250128,Skinners Lane,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
250128,Skinners Lane,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
250128,Skinners Lane,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
250128,Skinners Lane,2023-06-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
250128,Skinners Lane,2023-06-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
250128,Skinners Lane,2023-06-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,5.63
250128,Skinners Lane,2023-06-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,4.84
250128,Skinners Lane,2023-06-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.98
250128,Skinners Lane,2023-06-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,21.2
250128,Skinners Lane,2023-06-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
250128,Skinners Lane,2023-06-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
250128,Skinners Lane,2023-06-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
250128,Skinners Lane,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
250128,Skinners Lane,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
250128,Skinners Lane,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
250128,Skinners Lane,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
250128,Skinners Lane,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.25
250128,Skinners Lane,2023-06-09T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
250128,Skinners Lane,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
250128,Skinners Lane,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
250128,Skinners Lane,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
250128,Skinners Lane,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
250128,Skinners Lane,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
250128,Skinners Lane,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
250128,Skinners Lane,2023-06-09T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
250128,Skinners Lane,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
250128,Skinners Lane,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
250128,Skinners Lane,2023-06-09T22:00:00.000+00:00,transformer,,Temperature,C,29.3
250128,Skinners Lane,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
250128,Skinners Lane,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
250128,Skinners Lane,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
250128,Skinners Lane,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
250128,Skinners Lane,2023-06-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
250128,Skinners Lane,2023-06-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
250128,Skinners Lane,2023-06-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.04
250128,Skinners Lane,2023-06-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,5.17
250128,Skinners Lane,2023-06-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.43
250128,Skinners Lane,2023-06-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
250128,Skinners Lane,2023-06-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
250128,Skinners Lane,2023-06-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
250128,Skinners Lane,2023-06-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
250128,Skinners Lane,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
250128,Skinners Lane,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.83
250128,Skinners Lane,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
250128,Skinners Lane,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
250128,Skinners Lane,2023-06-09T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
250128,Skinners Lane,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
250128,Skinners Lane,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
250128,Skinners Lane,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
250128,Skinners Lane,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
250128,Skinners Lane,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
250128,Skinners Lane,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
250128,Skinners Lane,2023-06-09T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
250128,Skinners Lane,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
250128,Skinners Lane,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
250128,Skinners Lane,2023-06-09T21:50:00.000+00:00,transformer,,Temperature,C,29.5
250128,Skinners Lane,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
250128,Skinners Lane,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250128,Skinners Lane,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
250128,Skinners Lane,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
250128,Skinners Lane,2023-06-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
250128,Skinners Lane,2023-06-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
250128,Skinners Lane,2023-06-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
250128,Skinners Lane,2023-06-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,6.23
250128,Skinners Lane,2023-06-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,5.41
250128,Skinners Lane,2023-06-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,7.14
250128,Skinners Lane,2023-06-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,16.3
250128,Skinners Lane,2023-06-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
250128,Skinners Lane,2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
250128,Skinners Lane,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
250128,Skinners Lane,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
250128,Skinners Lane,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
250128,Skinners Lane,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
250128,Skinners Lane,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
250128,Skinners Lane,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.03
250128,Skinners Lane,2023-06-09T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
250128,Skinners Lane,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
250128,Skinners Lane,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
250128,Skinners Lane,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
250128,Skinners Lane,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
250128,Skinners Lane,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
250128,Skinners Lane,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
250128,Skinners Lane,2023-06-09T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
250128,Skinners Lane,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
250128,Skinners Lane,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
250128,Skinners Lane,2023-06-09T21:40:00.000+00:00,transformer,,Temperature,C,29.6
250128,Skinners Lane,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
250128,Skinners Lane,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
250128,Skinners Lane,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
250128,Skinners Lane,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
250128,Skinners Lane,2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
250128,Skinners Lane,2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
250128,Skinners Lane,2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,5.69
250128,Skinners Lane,2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,5.85
250128,Skinners Lane,2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,8.09
250128,Skinners Lane,2023-06-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,17.2
250128,Skinners Lane,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
250128,Skinners Lane,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
250128,Skinners Lane,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
250128,Skinners Lane,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
250128,Skinners Lane,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
250128,Skinners Lane,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
250128,Skinners Lane,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
250128,Skinners Lane,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.63
250128,Skinners Lane,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.27
250128,Skinners Lane,2023-06-09T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
250128,Skinners Lane,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
250128,Skinners Lane,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
250128,Skinners Lane,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
250128,Skinners Lane,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
250128,Skinners Lane,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
250128,Skinners Lane,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
250128,Skinners Lane,2023-06-09T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
250128,Skinners Lane,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
250128,Skinners Lane,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-09T21:30:00.000+00:00,transformer,,Temperature,C,29.6
250128,Skinners Lane,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
250128,Skinners Lane,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
250128,Skinners Lane,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
250128,Skinners Lane,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
250128,Skinners Lane,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
250128,Skinners Lane,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,5.36
250128,Skinners Lane,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.55
250128,Skinners Lane,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,8.27
250128,Skinners Lane,2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,24.5
250128,Skinners Lane,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
250128,Skinners Lane,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
250128,Skinners Lane,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
250128,Skinners Lane,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
250128,Skinners Lane,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
250128,Skinners Lane,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
250128,Skinners Lane,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.0
250128,Skinners Lane,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
250128,Skinners Lane,2023-06-09T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
250128,Skinners Lane,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
250128,Skinners Lane,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.5
250128,Skinners Lane,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
250128,Skinners Lane,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
250128,Skinners Lane,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
250128,Skinners Lane,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
250128,Skinners Lane,2023-06-09T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
250128,Skinners Lane,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
250128,Skinners Lane,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
250128,Skinners Lane,2023-06-09T21:20:00.000+00:00,transformer,,Temperature,C,29.7
250128,Skinners Lane,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
250128,Skinners Lane,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
250128,Skinners Lane,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
250128,Skinners Lane,2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
250128,Skinners Lane,2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,6.55
250128,Skinners Lane,2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.92
250128,Skinners Lane,2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,7.33
250128,Skinners Lane,2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,21.7
250128,Skinners Lane,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
250128,Skinners Lane,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
250128,Skinners Lane,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
250128,Skinners Lane,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
250128,Skinners Lane,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.2
250128,Skinners Lane,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
250128,Skinners Lane,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
250128,Skinners Lane,2023-06-09T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
250128,Skinners Lane,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
250128,Skinners Lane,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
250128,Skinners Lane,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
250128,Skinners Lane,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
250128,Skinners Lane,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
250128,Skinners Lane,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
250128,Skinners Lane,2023-06-09T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
250128,Skinners Lane,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
250128,Skinners Lane,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
250128,Skinners Lane,2023-06-09T21:10:00.000+00:00,transformer,,Temperature,C,29.9
250128,Skinners Lane,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
250128,Skinners Lane,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250128,Skinners Lane,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
250128,Skinners Lane,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
250128,Skinners Lane,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
250128,Skinners Lane,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
250128,Skinners Lane,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.14
250128,Skinners Lane,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,6.62
250128,Skinners Lane,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,4.92
250128,Skinners Lane,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
250128,Skinners Lane,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
250128,Skinners Lane,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
250128,Skinners Lane,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
250128,Skinners Lane,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
250128,Skinners Lane,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
