Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.64
250128,Skinners Lane,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.05
250128,Skinners Lane,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
250128,Skinners Lane,2023-06-09T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
250128,Skinners Lane,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
250128,Skinners Lane,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
250128,Skinners Lane,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
250128,Skinners Lane,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
250128,Skinners Lane,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
250128,Skinners Lane,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
250128,Skinners Lane,2023-06-09T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
250128,Skinners Lane,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
250128,Skinners Lane,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
250128,Skinners Lane,2023-06-09T21:00:00.000+00:00,transformer,,Temperature,C,30.1
250128,Skinners Lane,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
250128,Skinners Lane,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
250128,Skinners Lane,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
250128,Skinners Lane,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
250128,Skinners Lane,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
250128,Skinners Lane,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,7.23
250128,Skinners Lane,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,7.97
250128,Skinners Lane,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,5.21
250128,Skinners Lane,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,15.8
250128,Skinners Lane,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
250128,Skinners Lane,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
250128,Skinners Lane,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
250128,Skinners Lane,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
250128,Skinners Lane,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
250128,Skinners Lane,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.8
250128,Skinners Lane,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
250128,Skinners Lane,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
250128,Skinners Lane,2023-06-09T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
250128,Skinners Lane,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
250128,Skinners Lane,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
250128,Skinners Lane,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
250128,Skinners Lane,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
250128,Skinners Lane,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
250128,Skinners Lane,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
250128,Skinners Lane,2023-06-09T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
250128,Skinners Lane,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
250128,Skinners Lane,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
250128,Skinners Lane,2023-06-09T20:50:00.000+00:00,transformer,,Temperature,C,30.1
250128,Skinners Lane,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
250128,Skinners Lane,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
250128,Skinners Lane,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
250128,Skinners Lane,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
250128,Skinners Lane,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,6.4
250128,Skinners Lane,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,5.23
250128,Skinners Lane,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,5.53
250128,Skinners Lane,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,11.7
250128,Skinners Lane,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
250128,Skinners Lane,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
250128,Skinners Lane,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
250128,Skinners Lane,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
250128,Skinners Lane,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
250128,Skinners Lane,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
250128,Skinners Lane,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
250128,Skinners Lane,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
250128,Skinners Lane,2023-06-09T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
250128,Skinners Lane,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
250128,Skinners Lane,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
250128,Skinners Lane,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
250128,Skinners Lane,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
250128,Skinners Lane,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
250128,Skinners Lane,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
250128,Skinners Lane,2023-06-09T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
250128,Skinners Lane,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
250128,Skinners Lane,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
250128,Skinners Lane,2023-06-09T20:40:00.000+00:00,transformer,,Temperature,C,30.1
250128,Skinners Lane,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
250128,Skinners Lane,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
250128,Skinners Lane,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
250128,Skinners Lane,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
250128,Skinners Lane,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
250128,Skinners Lane,2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
250128,Skinners Lane,2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,5.66
250128,Skinners Lane,2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,7.36
250128,Skinners Lane,2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,5.44
250128,Skinners Lane,2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,12.5
250128,Skinners Lane,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
250128,Skinners Lane,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
250128,Skinners Lane,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
250128,Skinners Lane,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
250128,Skinners Lane,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
250128,Skinners Lane,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
250128,Skinners Lane,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
250128,Skinners Lane,2023-06-09T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
250128,Skinners Lane,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
250128,Skinners Lane,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
250128,Skinners Lane,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
250128,Skinners Lane,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
250128,Skinners Lane,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
250128,Skinners Lane,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
250128,Skinners Lane,2023-06-09T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
250128,Skinners Lane,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
250128,Skinners Lane,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
250128,Skinners Lane,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
250128,Skinners Lane,2023-06-09T20:30:00.000+00:00,transformer,,Temperature,C,30.2
250128,Skinners Lane,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
250128,Skinners Lane,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
250128,Skinners Lane,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
250128,Skinners Lane,2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
250128,Skinners Lane,2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,5.22
250128,Skinners Lane,2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,6.43
250128,Skinners Lane,2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,7.14
250128,Skinners Lane,2023-06-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,11.4
250128,Skinners Lane,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
250128,Skinners Lane,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
250128,Skinners Lane,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
250128,Skinners Lane,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
250128,Skinners Lane,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
250128,Skinners Lane,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
250128,Skinners Lane,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
250128,Skinners Lane,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
250128,Skinners Lane,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.45
250128,Skinners Lane,2023-06-09T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
250128,Skinners Lane,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
250128,Skinners Lane,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
250128,Skinners Lane,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
250128,Skinners Lane,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
250128,Skinners Lane,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
250128,Skinners Lane,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
250128,Skinners Lane,2023-06-09T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
250128,Skinners Lane,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
250128,Skinners Lane,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
250128,Skinners Lane,2023-06-09T20:20:00.000+00:00,transformer,,Temperature,C,30.3
250128,Skinners Lane,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
250128,Skinners Lane,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
250128,Skinners Lane,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
250128,Skinners Lane,2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
250128,Skinners Lane,2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
250128,Skinners Lane,2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,5.28
250128,Skinners Lane,2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,6.05
250128,Skinners Lane,2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,9.4
250128,Skinners Lane,2023-06-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,13.7
250128,Skinners Lane,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
250128,Skinners Lane,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
250128,Skinners Lane,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
250128,Skinners Lane,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
250128,Skinners Lane,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
250128,Skinners Lane,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
250128,Skinners Lane,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
250128,Skinners Lane,2023-06-09T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
250128,Skinners Lane,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
250128,Skinners Lane,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
250128,Skinners Lane,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
250128,Skinners Lane,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
250128,Skinners Lane,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
250128,Skinners Lane,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
250128,Skinners Lane,2023-06-09T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
250128,Skinners Lane,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
250128,Skinners Lane,2023-06-09T20:10:00.000+00:00,transformer,,Temperature,C,30.3
250128,Skinners Lane,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
250128,Skinners Lane,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
250128,Skinners Lane,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
250128,Skinners Lane,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
250128,Skinners Lane,2023-06-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
250128,Skinners Lane,2023-06-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
250128,Skinners Lane,2023-06-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,5.78
250128,Skinners Lane,2023-06-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,6.42
250128,Skinners Lane,2023-06-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,7.11
250128,Skinners Lane,2023-06-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,15.0
250128,Skinners Lane,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
250128,Skinners Lane,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
250128,Skinners Lane,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
250128,Skinners Lane,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
250128,Skinners Lane,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.23
250128,Skinners Lane,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
250128,Skinners Lane,2023-06-09T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
250128,Skinners Lane,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
250128,Skinners Lane,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
250128,Skinners Lane,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
250128,Skinners Lane,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
250128,Skinners Lane,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
250128,Skinners Lane,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
250128,Skinners Lane,2023-06-09T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
250128,Skinners Lane,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
250128,Skinners Lane,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
250128,Skinners Lane,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
250128,Skinners Lane,2023-06-09T20:00:00.000+00:00,transformer,,Temperature,C,30.4
250128,Skinners Lane,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
250128,Skinners Lane,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
250128,Skinners Lane,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
250128,Skinners Lane,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
250128,Skinners Lane,2023-06-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
250128,Skinners Lane,2023-06-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
250128,Skinners Lane,2023-06-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,5.77
250128,Skinners Lane,2023-06-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,8.2
250128,Skinners Lane,2023-06-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,7.04
250128,Skinners Lane,2023-06-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,21.5
250128,Skinners Lane,2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
250128,Skinners Lane,2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
250128,Skinners Lane,2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
250128,Skinners Lane,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
250128,Skinners Lane,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
250128,Skinners Lane,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
250128,Skinners Lane,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
250128,Skinners Lane,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
250128,Skinners Lane,2023-06-09T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
250128,Skinners Lane,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
250128,Skinners Lane,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
250128,Skinners Lane,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
250128,Skinners Lane,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
250128,Skinners Lane,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
250128,Skinners Lane,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
250128,Skinners Lane,2023-06-09T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
250128,Skinners Lane,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
250128,Skinners Lane,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
250128,Skinners Lane,2023-06-09T19:50:00.000+00:00,transformer,,Temperature,C,30.5
250128,Skinners Lane,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
250128,Skinners Lane,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
250128,Skinners Lane,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
250128,Skinners Lane,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
250128,Skinners Lane,2023-06-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
250128,Skinners Lane,2023-06-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
250128,Skinners Lane,2023-06-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,7.4
250128,Skinners Lane,2023-06-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,9.12
250128,Skinners Lane,2023-06-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,20.6
250128,Skinners Lane,2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
250128,Skinners Lane,2023-06-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
250128,Skinners Lane,2023-06-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
250128,Skinners Lane,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.73
250128,Skinners Lane,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
250128,Skinners Lane,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.65
250128,Skinners Lane,2023-06-09T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
250128,Skinners Lane,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
250128,Skinners Lane,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
250128,Skinners Lane,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.4
250128,Skinners Lane,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
250128,Skinners Lane,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
250128,Skinners Lane,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
250128,Skinners Lane,2023-06-09T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
250128,Skinners Lane,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
250128,Skinners Lane,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
250128,Skinners Lane,2023-06-09T19:40:00.000+00:00,transformer,,Temperature,C,30.5
250128,Skinners Lane,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
250128,Skinners Lane,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
250128,Skinners Lane,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
250128,Skinners Lane,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
250128,Skinners Lane,2023-06-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
250128,Skinners Lane,2023-06-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,7.15
250128,Skinners Lane,2023-06-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,7.62
250128,Skinners Lane,2023-06-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.96
250128,Skinners Lane,2023-06-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,24.3
250128,Skinners Lane,2023-06-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
250128,Skinners Lane,2023-06-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
250128,Skinners Lane,2023-06-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
250128,Skinners Lane,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
250128,Skinners Lane,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
250128,Skinners Lane,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
250128,Skinners Lane,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
250128,Skinners Lane,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.78
250128,Skinners Lane,2023-06-09T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
250128,Skinners Lane,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
250128,Skinners Lane,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
250128,Skinners Lane,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
250128,Skinners Lane,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
250128,Skinners Lane,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
250128,Skinners Lane,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
250128,Skinners Lane,2023-06-09T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
250128,Skinners Lane,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
250128,Skinners Lane,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
250128,Skinners Lane,2023-06-09T19:30:00.000+00:00,transformer,,Temperature,C,30.6
250128,Skinners Lane,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
250128,Skinners Lane,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250128,Skinners Lane,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
250128,Skinners Lane,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
250128,Skinners Lane,2023-06-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
250128,Skinners Lane,2023-06-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,7.23
250128,Skinners Lane,2023-06-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,7.77
250128,Skinners Lane,2023-06-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,10.76
250128,Skinners Lane,2023-06-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,20.2
250128,Skinners Lane,2023-06-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
250128,Skinners Lane,2023-06-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
250128,Skinners Lane,2023-06-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
250128,Skinners Lane,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
250128,Skinners Lane,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
250128,Skinners Lane,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.15
250128,Skinners Lane,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.71
250128,Skinners Lane,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.02
250128,Skinners Lane,2023-06-09T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
250128,Skinners Lane,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
250128,Skinners Lane,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
250128,Skinners Lane,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
250128,Skinners Lane,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
250128,Skinners Lane,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
250128,Skinners Lane,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
250128,Skinners Lane,2023-06-09T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
250128,Skinners Lane,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
250128,Skinners Lane,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
250128,Skinners Lane,2023-06-09T19:20:00.000+00:00,transformer,,Temperature,C,30.7
250128,Skinners Lane,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
250128,Skinners Lane,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
250128,Skinners Lane,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
250128,Skinners Lane,2023-06-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
250128,Skinners Lane,2023-06-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,7.42
250128,Skinners Lane,2023-06-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,8.33
250128,Skinners Lane,2023-06-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,9.44
250128,Skinners Lane,2023-06-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,18.2
250128,Skinners Lane,2023-06-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
250128,Skinners Lane,2023-06-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
250128,Skinners Lane,2023-06-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
250128,Skinners Lane,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
250128,Skinners Lane,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.6
250128,Skinners Lane,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.83
250128,Skinners Lane,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.53
250128,Skinners Lane,2023-06-09T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
250128,Skinners Lane,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
250128,Skinners Lane,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
250128,Skinners Lane,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
250128,Skinners Lane,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
250128,Skinners Lane,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
250128,Skinners Lane,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
250128,Skinners Lane,2023-06-09T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
250128,Skinners Lane,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
250128,Skinners Lane,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
250128,Skinners Lane,2023-06-09T19:10:00.000+00:00,transformer,,Temperature,C,30.8
250128,Skinners Lane,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
250128,Skinners Lane,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
250128,Skinners Lane,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
250128,Skinners Lane,2023-06-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
250128,Skinners Lane,2023-06-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,8.99
250128,Skinners Lane,2023-06-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,8.44
250128,Skinners Lane,2023-06-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,8.59
250128,Skinners Lane,2023-06-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,18.6
250128,Skinners Lane,2023-06-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
250128,Skinners Lane,2023-06-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
250128,Skinners Lane,2023-06-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
250128,Skinners Lane,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
250128,Skinners Lane,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
250128,Skinners Lane,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.19
250128,Skinners Lane,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.57
250128,Skinners Lane,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.86
250128,Skinners Lane,2023-06-09T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
250128,Skinners Lane,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
250128,Skinners Lane,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
250128,Skinners Lane,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
250128,Skinners Lane,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
250128,Skinners Lane,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
250128,Skinners Lane,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
250128,Skinners Lane,2023-06-09T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
250128,Skinners Lane,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
250128,Skinners Lane,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
250128,Skinners Lane,2023-06-09T19:00:00.000+00:00,transformer,,Temperature,C,30.8
250128,Skinners Lane,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
250128,Skinners Lane,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
250128,Skinners Lane,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
250128,Skinners Lane,2023-06-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-06-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
250128,Skinners Lane,2023-06-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,9.26
250128,Skinners Lane,2023-06-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,8.29
250128,Skinners Lane,2023-06-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,8.26
250128,Skinners Lane,2023-06-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,21.3
250128,Skinners Lane,2023-06-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
250128,Skinners Lane,2023-06-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
250128,Skinners Lane,2023-06-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
250128,Skinners Lane,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
250128,Skinners Lane,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
250128,Skinners Lane,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.55
250128,Skinners Lane,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.49
250128,Skinners Lane,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
250128,Skinners Lane,2023-06-09T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
250128,Skinners Lane,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
250128,Skinners Lane,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
250128,Skinners Lane,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
250128,Skinners Lane,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
250128,Skinners Lane,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
250128,Skinners Lane,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
250128,Skinners Lane,2023-06-09T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
250128,Skinners Lane,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
250128,Skinners Lane,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
250128,Skinners Lane,2023-06-09T18:50:00.000+00:00,transformer,,Temperature,C,30.8
250128,Skinners Lane,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
250128,Skinners Lane,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
250128,Skinners Lane,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
250128,Skinners Lane,2023-06-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-06-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
250128,Skinners Lane,2023-06-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,9.65
250128,Skinners Lane,2023-06-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.04
250128,Skinners Lane,2023-06-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,6.81
250128,Skinners Lane,2023-06-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,22.3
250128,Skinners Lane,2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
250128,Skinners Lane,2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
250128,Skinners Lane,2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
250128,Skinners Lane,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
250128,Skinners Lane,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
250128,Skinners Lane,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.83
250128,Skinners Lane,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.8
250128,Skinners Lane,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.18
250128,Skinners Lane,2023-06-09T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
250128,Skinners Lane,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
250128,Skinners Lane,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
250128,Skinners Lane,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
250128,Skinners Lane,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
250128,Skinners Lane,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
250128,Skinners Lane,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
250128,Skinners Lane,2023-06-09T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
250128,Skinners Lane,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
250128,Skinners Lane,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
250128,Skinners Lane,2023-06-09T18:40:00.000+00:00,transformer,,Temperature,C,30.8
250128,Skinners Lane,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
250128,Skinners Lane,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
250128,Skinners Lane,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
250128,Skinners Lane,2023-06-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
250128,Skinners Lane,2023-06-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.9
250128,Skinners Lane,2023-06-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,8.33
250128,Skinners Lane,2023-06-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,9.57
250128,Skinners Lane,2023-06-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,17.7
250128,Skinners Lane,2023-06-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
250128,Skinners Lane,2023-06-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
