Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
250128,Skinners Lane,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
250128,Skinners Lane,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
250128,Skinners Lane,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
250128,Skinners Lane,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.18
250128,Skinners Lane,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.59
250128,Skinners Lane,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
250128,Skinners Lane,2023-06-09T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
250128,Skinners Lane,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
250128,Skinners Lane,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
250128,Skinners Lane,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
250128,Skinners Lane,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
250128,Skinners Lane,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
250128,Skinners Lane,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
250128,Skinners Lane,2023-06-09T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
250128,Skinners Lane,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
250128,Skinners Lane,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
250128,Skinners Lane,2023-06-09T18:30:00.000+00:00,transformer,,Temperature,C,30.8
250128,Skinners Lane,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
250128,Skinners Lane,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
250128,Skinners Lane,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
250128,Skinners Lane,2023-06-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
250128,Skinners Lane,2023-06-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,9.41
250128,Skinners Lane,2023-06-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,9.15
250128,Skinners Lane,2023-06-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,9.32
250128,Skinners Lane,2023-06-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
250128,Skinners Lane,2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
250128,Skinners Lane,2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
250128,Skinners Lane,2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
250128,Skinners Lane,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
250128,Skinners Lane,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
250128,Skinners Lane,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
250128,Skinners Lane,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.1
250128,Skinners Lane,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.04
250128,Skinners Lane,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
250128,Skinners Lane,2023-06-09T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
250128,Skinners Lane,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
250128,Skinners Lane,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
250128,Skinners Lane,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
250128,Skinners Lane,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
250128,Skinners Lane,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
250128,Skinners Lane,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
250128,Skinners Lane,2023-06-09T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
250128,Skinners Lane,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
250128,Skinners Lane,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
250128,Skinners Lane,2023-06-09T18:20:00.000+00:00,transformer,,Temperature,C,30.7
250128,Skinners Lane,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
250128,Skinners Lane,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
250128,Skinners Lane,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
250128,Skinners Lane,2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
250128,Skinners Lane,2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,9.48
250128,Skinners Lane,2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,10.7
250128,Skinners Lane,2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,6.99
250128,Skinners Lane,2023-06-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
250128,Skinners Lane,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
250128,Skinners Lane,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
250128,Skinners Lane,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
250128,Skinners Lane,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
250128,Skinners Lane,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
250128,Skinners Lane,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
250128,Skinners Lane,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.29
250128,Skinners Lane,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.78
250128,Skinners Lane,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
250128,Skinners Lane,2023-06-09T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
250128,Skinners Lane,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
250128,Skinners Lane,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.3
250128,Skinners Lane,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
250128,Skinners Lane,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
250128,Skinners Lane,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
250128,Skinners Lane,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
250128,Skinners Lane,2023-06-09T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
250128,Skinners Lane,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
250128,Skinners Lane,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
250128,Skinners Lane,2023-06-09T18:10:00.000+00:00,transformer,,Temperature,C,30.7
250128,Skinners Lane,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
250128,Skinners Lane,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
250128,Skinners Lane,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
250128,Skinners Lane,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
250128,Skinners Lane,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,7.46
250128,Skinners Lane,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.34
250128,Skinners Lane,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,8.25
250128,Skinners Lane,2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
250128,Skinners Lane,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
250128,Skinners Lane,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
250128,Skinners Lane,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
250128,Skinners Lane,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
250128,Skinners Lane,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
250128,Skinners Lane,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.07
250128,Skinners Lane,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.51
250128,Skinners Lane,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
250128,Skinners Lane,2023-06-09T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
250128,Skinners Lane,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
250128,Skinners Lane,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.0
250128,Skinners Lane,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
250128,Skinners Lane,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
250128,Skinners Lane,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
250128,Skinners Lane,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
250128,Skinners Lane,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
250128,Skinners Lane,2023-06-09T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
250128,Skinners Lane,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
250128,Skinners Lane,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
250128,Skinners Lane,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
250128,Skinners Lane,2023-06-09T18:00:00.000+00:00,transformer,,Temperature,C,30.8
250128,Skinners Lane,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
250128,Skinners Lane,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
250128,Skinners Lane,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
250128,Skinners Lane,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
250128,Skinners Lane,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
250128,Skinners Lane,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.54
250128,Skinners Lane,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,12.7
250128,Skinners Lane,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,8.59
250128,Skinners Lane,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
250128,Skinners Lane,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
250128,Skinners Lane,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
250128,Skinners Lane,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
250128,Skinners Lane,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.1
250128,Skinners Lane,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.02
250128,Skinners Lane,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.98
250128,Skinners Lane,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
250128,Skinners Lane,2023-06-09T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.4
250128,Skinners Lane,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
250128,Skinners Lane,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.7
250128,Skinners Lane,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
250128,Skinners Lane,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
250128,Skinners Lane,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
250128,Skinners Lane,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
250128,Skinners Lane,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
250128,Skinners Lane,2023-06-09T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
250128,Skinners Lane,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
250128,Skinners Lane,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
250128,Skinners Lane,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
250128,Skinners Lane,2023-06-09T17:50:00.000+00:00,transformer,,Temperature,C,30.8
250128,Skinners Lane,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
250128,Skinners Lane,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
250128,Skinners Lane,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
250128,Skinners Lane,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
250128,Skinners Lane,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
250128,Skinners Lane,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
250128,Skinners Lane,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,14.64
250128,Skinners Lane,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
250128,Skinners Lane,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,6.25
250128,Skinners Lane,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
250128,Skinners Lane,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
250128,Skinners Lane,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
250128,Skinners Lane,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
250128,Skinners Lane,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
250128,Skinners Lane,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.62
250128,Skinners Lane,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.31
250128,Skinners Lane,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
250128,Skinners Lane,2023-06-09T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
250128,Skinners Lane,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
250128,Skinners Lane,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
250128,Skinners Lane,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
250128,Skinners Lane,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
250128,Skinners Lane,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
250128,Skinners Lane,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
250128,Skinners Lane,2023-06-09T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
250128,Skinners Lane,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
250128,Skinners Lane,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
250128,Skinners Lane,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
250128,Skinners Lane,2023-06-09T17:40:00.000+00:00,transformer,,Temperature,C,30.8
250128,Skinners Lane,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
250128,Skinners Lane,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
250128,Skinners Lane,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
250128,Skinners Lane,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
250128,Skinners Lane,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
250128,Skinners Lane,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,11.49
250128,Skinners Lane,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,10.59
250128,Skinners Lane,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,8.34
250128,Skinners Lane,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
250128,Skinners Lane,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
250128,Skinners Lane,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
250128,Skinners Lane,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
250128,Skinners Lane,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
250128,Skinners Lane,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
250128,Skinners Lane,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.06
250128,Skinners Lane,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.46
250128,Skinners Lane,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
250128,Skinners Lane,2023-06-09T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
250128,Skinners Lane,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
250128,Skinners Lane,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.2
250128,Skinners Lane,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
250128,Skinners Lane,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
250128,Skinners Lane,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
250128,Skinners Lane,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
250128,Skinners Lane,2023-06-09T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
250128,Skinners Lane,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
250128,Skinners Lane,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
250128,Skinners Lane,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
250128,Skinners Lane,2023-06-09T17:30:00.000+00:00,transformer,,Temperature,C,30.7
250128,Skinners Lane,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
250128,Skinners Lane,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
250128,Skinners Lane,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
250128,Skinners Lane,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
250128,Skinners Lane,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
250128,Skinners Lane,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,13.16
250128,Skinners Lane,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,12.9
250128,Skinners Lane,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,9.47
250128,Skinners Lane,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
250128,Skinners Lane,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
250128,Skinners Lane,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
250128,Skinners Lane,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
250128,Skinners Lane,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
250128,Skinners Lane,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.28
250128,Skinners Lane,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.59
250128,Skinners Lane,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.0
250128,Skinners Lane,2023-06-09T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
250128,Skinners Lane,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
250128,Skinners Lane,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.6
250128,Skinners Lane,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.6
250128,Skinners Lane,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
250128,Skinners Lane,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
250128,Skinners Lane,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
250128,Skinners Lane,2023-06-09T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
250128,Skinners Lane,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
250128,Skinners Lane,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
250128,Skinners Lane,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
250128,Skinners Lane,2023-06-09T17:20:00.000+00:00,transformer,,Temperature,C,30.5
250128,Skinners Lane,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
250128,Skinners Lane,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
250128,Skinners Lane,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
250128,Skinners Lane,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
250128,Skinners Lane,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.19
250128,Skinners Lane,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.65
250128,Skinners Lane,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.75
250128,Skinners Lane,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
250128,Skinners Lane,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
250128,Skinners Lane,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
250128,Skinners Lane,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
250128,Skinners Lane,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
250128,Skinners Lane,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.01
250128,Skinners Lane,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.4
250128,Skinners Lane,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.84
250128,Skinners Lane,2023-06-09T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
250128,Skinners Lane,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
250128,Skinners Lane,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
250128,Skinners Lane,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
250128,Skinners Lane,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
250128,Skinners Lane,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.4
250128,Skinners Lane,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
250128,Skinners Lane,2023-06-09T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
250128,Skinners Lane,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
250128,Skinners Lane,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
250128,Skinners Lane,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
250128,Skinners Lane,2023-06-09T17:10:00.000+00:00,transformer,,Temperature,C,30.4
250128,Skinners Lane,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
250128,Skinners Lane,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
250128,Skinners Lane,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
250128,Skinners Lane,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,10.28
250128,Skinners Lane,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,10.01
250128,Skinners Lane,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,9.37
250128,Skinners Lane,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,26.5
250128,Skinners Lane,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
250128,Skinners Lane,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
250128,Skinners Lane,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
250128,Skinners Lane,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
250128,Skinners Lane,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.73
250128,Skinners Lane,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.7
250128,Skinners Lane,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.85
250128,Skinners Lane,2023-06-09T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
250128,Skinners Lane,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
250128,Skinners Lane,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.5
250128,Skinners Lane,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.3
250128,Skinners Lane,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
250128,Skinners Lane,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.33
250128,Skinners Lane,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
250128,Skinners Lane,2023-06-09T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
250128,Skinners Lane,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
250128,Skinners Lane,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
250128,Skinners Lane,2023-06-09T17:00:00.000+00:00,transformer,,Temperature,C,30.3
250128,Skinners Lane,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
250128,Skinners Lane,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
250128,Skinners Lane,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
250128,Skinners Lane,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
250128,Skinners Lane,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
250128,Skinners Lane,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,7.24
250128,Skinners Lane,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,11.03
250128,Skinners Lane,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.88
250128,Skinners Lane,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
250128,Skinners Lane,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
250128,Skinners Lane,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
250128,Skinners Lane,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
250128,Skinners Lane,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
250128,Skinners Lane,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
250128,Skinners Lane,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.9
250128,Skinners Lane,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.1
250128,Skinners Lane,2023-06-09T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
250128,Skinners Lane,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
250128,Skinners Lane,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.4
250128,Skinners Lane,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.7
250128,Skinners Lane,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
250128,Skinners Lane,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
250128,Skinners Lane,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
250128,Skinners Lane,2023-06-09T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
250128,Skinners Lane,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
250128,Skinners Lane,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
250128,Skinners Lane,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
250128,Skinners Lane,2023-06-09T16:50:00.000+00:00,transformer,,Temperature,C,30.3
250128,Skinners Lane,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
250128,Skinners Lane,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
250128,Skinners Lane,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
250128,Skinners Lane,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
250128,Skinners Lane,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,5.74
250128,Skinners Lane,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.57
250128,Skinners Lane,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.5
250128,Skinners Lane,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
250128,Skinners Lane,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
250128,Skinners Lane,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
250128,Skinners Lane,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
250128,Skinners Lane,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
250128,Skinners Lane,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
250128,Skinners Lane,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.57
250128,Skinners Lane,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.79
250128,Skinners Lane,2023-06-09T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
250128,Skinners Lane,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
250128,Skinners Lane,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.9
250128,Skinners Lane,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
250128,Skinners Lane,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
250128,Skinners Lane,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
250128,Skinners Lane,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
250128,Skinners Lane,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
250128,Skinners Lane,2023-06-09T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
250128,Skinners Lane,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
250128,Skinners Lane,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
250128,Skinners Lane,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
250128,Skinners Lane,2023-06-09T16:40:00.000+00:00,transformer,,Temperature,C,30.2
250128,Skinners Lane,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
250128,Skinners Lane,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
250128,Skinners Lane,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
250128,Skinners Lane,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
250128,Skinners Lane,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
250128,Skinners Lane,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,6.99
250128,Skinners Lane,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.45
250128,Skinners Lane,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,9.89
250128,Skinners Lane,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
250128,Skinners Lane,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
250128,Skinners Lane,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
250128,Skinners Lane,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
250128,Skinners Lane,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
250128,Skinners Lane,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
250128,Skinners Lane,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.3
250128,Skinners Lane,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.39
250128,Skinners Lane,2023-06-09T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
250128,Skinners Lane,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
250128,Skinners Lane,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
250128,Skinners Lane,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
250128,Skinners Lane,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
250128,Skinners Lane,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
250128,Skinners Lane,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
250128,Skinners Lane,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
250128,Skinners Lane,2023-06-09T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
250128,Skinners Lane,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
250128,Skinners Lane,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
250128,Skinners Lane,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
250128,Skinners Lane,2023-06-09T16:30:00.000+00:00,transformer,,Temperature,C,30.1
250128,Skinners Lane,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
250128,Skinners Lane,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
250128,Skinners Lane,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
250128,Skinners Lane,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,7.82
250128,Skinners Lane,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,9.87
250128,Skinners Lane,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,10.24
250128,Skinners Lane,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,23.3
250128,Skinners Lane,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
250128,Skinners Lane,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
250128,Skinners Lane,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
250128,Skinners Lane,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
250128,Skinners Lane,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
250128,Skinners Lane,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
250128,Skinners Lane,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.41
250128,Skinners Lane,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.76
250128,Skinners Lane,2023-06-09T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
250128,Skinners Lane,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
250128,Skinners Lane,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
250128,Skinners Lane,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
250128,Skinners Lane,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
250128,Skinners Lane,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
250128,Skinners Lane,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.47
250128,Skinners Lane,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
250128,Skinners Lane,2023-06-09T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
250128,Skinners Lane,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
250128,Skinners Lane,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
250128,Skinners Lane,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
250128,Skinners Lane,2023-06-09T16:20:00.000+00:00,transformer,,Temperature,C,30.1
250128,Skinners Lane,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
250128,Skinners Lane,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
250128,Skinners Lane,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
250128,Skinners Lane,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
250128,Skinners Lane,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,8.04
250128,Skinners Lane,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,9.94
250128,Skinners Lane,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.69
250128,Skinners Lane,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
250128,Skinners Lane,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
250128,Skinners Lane,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
250128,Skinners Lane,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
250128,Skinners Lane,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
250128,Skinners Lane,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
250128,Skinners Lane,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.19
250128,Skinners Lane,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
250128,Skinners Lane,2023-06-09T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
250128,Skinners Lane,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
250128,Skinners Lane,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.9
250128,Skinners Lane,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
250128,Skinners Lane,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
250128,Skinners Lane,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
250128,Skinners Lane,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.76
250128,Skinners Lane,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
250128,Skinners Lane,2023-06-09T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
250128,Skinners Lane,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
250128,Skinners Lane,2023-06-09T16:10:00.000+00:00,transformer,,Temperature,C,30.0
250128,Skinners Lane,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
250128,Skinners Lane,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
250128,Skinners Lane,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
250128,Skinners Lane,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
250128,Skinners Lane,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,4.77
