Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.43
250128,Skinners Lane,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,8.45
250128,Skinners Lane,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
250128,Skinners Lane,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
250128,Skinners Lane,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
250128,Skinners Lane,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
250128,Skinners Lane,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
250128,Skinners Lane,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
250128,Skinners Lane,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.57
250128,Skinners Lane,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.34
250128,Skinners Lane,2023-06-09T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
250128,Skinners Lane,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
250128,Skinners Lane,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.8
250128,Skinners Lane,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
250128,Skinners Lane,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
250128,Skinners Lane,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.45
250128,Skinners Lane,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
250128,Skinners Lane,2023-06-09T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
250128,Skinners Lane,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
250128,Skinners Lane,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
250128,Skinners Lane,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
250128,Skinners Lane,2023-06-09T16:00:00.000+00:00,transformer,,Temperature,C,30.0
250128,Skinners Lane,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
250128,Skinners Lane,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
250128,Skinners Lane,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
250128,Skinners Lane,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
250128,Skinners Lane,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,5.99
250128,Skinners Lane,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.12
250128,Skinners Lane,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.47
250128,Skinners Lane,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
250128,Skinners Lane,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
250128,Skinners Lane,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
250128,Skinners Lane,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
250128,Skinners Lane,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
250128,Skinners Lane,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
250128,Skinners Lane,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.46
250128,Skinners Lane,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
250128,Skinners Lane,2023-06-09T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
250128,Skinners Lane,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
250128,Skinners Lane,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
250128,Skinners Lane,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
250128,Skinners Lane,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
250128,Skinners Lane,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.3
250128,Skinners Lane,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.68
250128,Skinners Lane,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
250128,Skinners Lane,2023-06-09T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
250128,Skinners Lane,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
250128,Skinners Lane,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
250128,Skinners Lane,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
250128,Skinners Lane,2023-06-09T15:50:00.000+00:00,transformer,,Temperature,C,30.0
250128,Skinners Lane,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
250128,Skinners Lane,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250128,Skinners Lane,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
250128,Skinners Lane,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
250128,Skinners Lane,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
250128,Skinners Lane,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,3.44
250128,Skinners Lane,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,7.79
250128,Skinners Lane,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,7.98
250128,Skinners Lane,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
250128,Skinners Lane,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
250128,Skinners Lane,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
250128,Skinners Lane,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
250128,Skinners Lane,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
250128,Skinners Lane,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
250128,Skinners Lane,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.13
250128,Skinners Lane,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
250128,Skinners Lane,2023-06-09T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
250128,Skinners Lane,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
250128,Skinners Lane,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
250128,Skinners Lane,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
250128,Skinners Lane,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
250128,Skinners Lane,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.49
250128,Skinners Lane,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.8
250128,Skinners Lane,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
250128,Skinners Lane,2023-06-09T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
250128,Skinners Lane,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
250128,Skinners Lane,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
250128,Skinners Lane,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
250128,Skinners Lane,2023-06-09T15:40:00.000+00:00,transformer,,Temperature,C,29.9
250128,Skinners Lane,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
250128,Skinners Lane,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
250128,Skinners Lane,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
250128,Skinners Lane,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
250128,Skinners Lane,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,3.5
250128,Skinners Lane,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.33
250128,Skinners Lane,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,5.7
250128,Skinners Lane,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,24.7
250128,Skinners Lane,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
250128,Skinners Lane,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
250128,Skinners Lane,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
250128,Skinners Lane,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
250128,Skinners Lane,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
250128,Skinners Lane,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.32
250128,Skinners Lane,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.11
250128,Skinners Lane,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
250128,Skinners Lane,2023-06-09T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
250128,Skinners Lane,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
250128,Skinners Lane,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.6
250128,Skinners Lane,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
250128,Skinners Lane,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
250128,Skinners Lane,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
250128,Skinners Lane,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.53
250128,Skinners Lane,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
250128,Skinners Lane,2023-06-09T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
250128,Skinners Lane,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
250128,Skinners Lane,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
250128,Skinners Lane,2023-06-09T15:30:00.000+00:00,transformer,,Temperature,C,29.9
250128,Skinners Lane,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
250128,Skinners Lane,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
250128,Skinners Lane,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
250128,Skinners Lane,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
250128,Skinners Lane,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.32
250128,Skinners Lane,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.59
250128,Skinners Lane,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,5.15
250128,Skinners Lane,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
250128,Skinners Lane,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
250128,Skinners Lane,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
250128,Skinners Lane,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
250128,Skinners Lane,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
250128,Skinners Lane,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.6
250128,Skinners Lane,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.57
250128,Skinners Lane,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
250128,Skinners Lane,2023-06-09T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
250128,Skinners Lane,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
250128,Skinners Lane,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.9
250128,Skinners Lane,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
250128,Skinners Lane,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.22
250128,Skinners Lane,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.39
250128,Skinners Lane,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
250128,Skinners Lane,2023-06-09T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
250128,Skinners Lane,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
250128,Skinners Lane,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
250128,Skinners Lane,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-09T15:20:00.000+00:00,transformer,,Temperature,C,29.8
250128,Skinners Lane,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
250128,Skinners Lane,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
250128,Skinners Lane,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
250128,Skinners Lane,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
250128,Skinners Lane,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
250128,Skinners Lane,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.39
250128,Skinners Lane,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.17
250128,Skinners Lane,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
250128,Skinners Lane,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
250128,Skinners Lane,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
250128,Skinners Lane,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
250128,Skinners Lane,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
250128,Skinners Lane,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
250128,Skinners Lane,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
250128,Skinners Lane,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.75
250128,Skinners Lane,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.61
250128,Skinners Lane,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
250128,Skinners Lane,2023-06-09T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
250128,Skinners Lane,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
250128,Skinners Lane,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
250128,Skinners Lane,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
250128,Skinners Lane,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
250128,Skinners Lane,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.01
250128,Skinners Lane,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.88
250128,Skinners Lane,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
250128,Skinners Lane,2023-06-09T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
250128,Skinners Lane,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
250128,Skinners Lane,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
250128,Skinners Lane,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
250128,Skinners Lane,2023-06-09T15:10:00.000+00:00,transformer,,Temperature,C,29.7
250128,Skinners Lane,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
250128,Skinners Lane,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
250128,Skinners Lane,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
250128,Skinners Lane,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
250128,Skinners Lane,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,4.73
250128,Skinners Lane,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.72
250128,Skinners Lane,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,4.8
250128,Skinners Lane,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
250128,Skinners Lane,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
250128,Skinners Lane,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
250128,Skinners Lane,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
250128,Skinners Lane,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
250128,Skinners Lane,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
250128,Skinners Lane,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
250128,Skinners Lane,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.78
250128,Skinners Lane,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
250128,Skinners Lane,2023-06-09T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.6
250128,Skinners Lane,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
250128,Skinners Lane,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.6
250128,Skinners Lane,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
250128,Skinners Lane,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.1
250128,Skinners Lane,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.62
250128,Skinners Lane,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
250128,Skinners Lane,2023-06-09T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
250128,Skinners Lane,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
250128,Skinners Lane,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
250128,Skinners Lane,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-09T15:00:00.000+00:00,transformer,,Temperature,C,29.6
250128,Skinners Lane,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
250128,Skinners Lane,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
250128,Skinners Lane,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
250128,Skinners Lane,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
250128,Skinners Lane,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
250128,Skinners Lane,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,3.28
250128,Skinners Lane,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.16
250128,Skinners Lane,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,3.97
250128,Skinners Lane,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
250128,Skinners Lane,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
250128,Skinners Lane,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
250128,Skinners Lane,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
250128,Skinners Lane,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
250128,Skinners Lane,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
250128,Skinners Lane,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
250128,Skinners Lane,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.0
250128,Skinners Lane,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
250128,Skinners Lane,2023-06-09T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
250128,Skinners Lane,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
250128,Skinners Lane,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
250128,Skinners Lane,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
250128,Skinners Lane,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
250128,Skinners Lane,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.78
250128,Skinners Lane,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.39
250128,Skinners Lane,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
250128,Skinners Lane,2023-06-09T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
250128,Skinners Lane,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
250128,Skinners Lane,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-09T14:50:00.000+00:00,transformer,,Temperature,C,29.5
250128,Skinners Lane,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
250128,Skinners Lane,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
250128,Skinners Lane,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
250128,Skinners Lane,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
250128,Skinners Lane,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
250128,Skinners Lane,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,3.13
250128,Skinners Lane,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.39
250128,Skinners Lane,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,3.8
250128,Skinners Lane,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
250128,Skinners Lane,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
250128,Skinners Lane,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
250128,Skinners Lane,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
250128,Skinners Lane,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
250128,Skinners Lane,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.23
250128,Skinners Lane,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.53
250128,Skinners Lane,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
250128,Skinners Lane,2023-06-09T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
250128,Skinners Lane,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
250128,Skinners Lane,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
250128,Skinners Lane,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
250128,Skinners Lane,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.56
250128,Skinners Lane,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.57
250128,Skinners Lane,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
250128,Skinners Lane,2023-06-09T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
250128,Skinners Lane,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
250128,Skinners Lane,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
250128,Skinners Lane,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
250128,Skinners Lane,2023-06-09T14:40:00.000+00:00,transformer,,Temperature,C,29.3
250128,Skinners Lane,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
250128,Skinners Lane,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
250128,Skinners Lane,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
250128,Skinners Lane,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
250128,Skinners Lane,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
250128,Skinners Lane,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.67
250128,Skinners Lane,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.96
250128,Skinners Lane,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.71
250128,Skinners Lane,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
250128,Skinners Lane,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
250128,Skinners Lane,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
250128,Skinners Lane,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
250128,Skinners Lane,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
250128,Skinners Lane,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.03
250128,Skinners Lane,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.4
250128,Skinners Lane,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
250128,Skinners Lane,2023-06-09T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
250128,Skinners Lane,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
250128,Skinners Lane,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
250128,Skinners Lane,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
250128,Skinners Lane,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.64
250128,Skinners Lane,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.41
250128,Skinners Lane,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
250128,Skinners Lane,2023-06-09T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
250128,Skinners Lane,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
250128,Skinners Lane,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
250128,Skinners Lane,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
250128,Skinners Lane,2023-06-09T14:30:00.000+00:00,transformer,,Temperature,C,29.2
250128,Skinners Lane,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
250128,Skinners Lane,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
250128,Skinners Lane,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
250128,Skinners Lane,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
250128,Skinners Lane,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.39
250128,Skinners Lane,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.99
250128,Skinners Lane,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,4.52
250128,Skinners Lane,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
250128,Skinners Lane,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
250128,Skinners Lane,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
250128,Skinners Lane,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
250128,Skinners Lane,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
250128,Skinners Lane,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
250128,Skinners Lane,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.85
250128,Skinners Lane,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
250128,Skinners Lane,2023-06-09T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
250128,Skinners Lane,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
250128,Skinners Lane,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
250128,Skinners Lane,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
250128,Skinners Lane,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.75
250128,Skinners Lane,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.22
250128,Skinners Lane,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
250128,Skinners Lane,2023-06-09T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
250128,Skinners Lane,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
250128,Skinners Lane,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
250128,Skinners Lane,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
250128,Skinners Lane,2023-06-09T14:20:00.000+00:00,transformer,,Temperature,C,29.1
250128,Skinners Lane,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
250128,Skinners Lane,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
250128,Skinners Lane,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
250128,Skinners Lane,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,1.22
250128,Skinners Lane,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.63
250128,Skinners Lane,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.26
250128,Skinners Lane,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
250128,Skinners Lane,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
250128,Skinners Lane,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
250128,Skinners Lane,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
250128,Skinners Lane,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
250128,Skinners Lane,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
250128,Skinners Lane,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
250128,Skinners Lane,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
250128,Skinners Lane,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
250128,Skinners Lane,2023-06-09T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
250128,Skinners Lane,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
250128,Skinners Lane,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
250128,Skinners Lane,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
250128,Skinners Lane,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
250128,Skinners Lane,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.55
250128,Skinners Lane,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.3
250128,Skinners Lane,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
250128,Skinners Lane,2023-06-09T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
250128,Skinners Lane,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
250128,Skinners Lane,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
250128,Skinners Lane,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
250128,Skinners Lane,2023-06-09T14:10:00.000+00:00,transformer,,Temperature,C,29.2
250128,Skinners Lane,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
250128,Skinners Lane,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
250128,Skinners Lane,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
250128,Skinners Lane,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,1.96
250128,Skinners Lane,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,2.77
250128,Skinners Lane,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.27
250128,Skinners Lane,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,20.6
250128,Skinners Lane,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
250128,Skinners Lane,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
250128,Skinners Lane,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
250128,Skinners Lane,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
250128,Skinners Lane,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
250128,Skinners Lane,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
250128,Skinners Lane,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
250128,Skinners Lane,2023-06-09T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
250128,Skinners Lane,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
250128,Skinners Lane,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
250128,Skinners Lane,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
250128,Skinners Lane,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
250128,Skinners Lane,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.82
250128,Skinners Lane,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.5
250128,Skinners Lane,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
250128,Skinners Lane,2023-06-09T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
250128,Skinners Lane,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
250128,Skinners Lane,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
250128,Skinners Lane,2023-06-09T14:00:00.000+00:00,transformer,,Temperature,C,29.2
250128,Skinners Lane,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
250128,Skinners Lane,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
250128,Skinners Lane,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
250128,Skinners Lane,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
250128,Skinners Lane,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,2.78
250128,Skinners Lane,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
250128,Skinners Lane,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.54
250128,Skinners Lane,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,14.4
250128,Skinners Lane,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
250128,Skinners Lane,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
250128,Skinners Lane,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
250128,Skinners Lane,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
250128,Skinners Lane,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
250128,Skinners Lane,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
250128,Skinners Lane,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
250128,Skinners Lane,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
250128,Skinners Lane,2023-06-09T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
250128,Skinners Lane,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
250128,Skinners Lane,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
250128,Skinners Lane,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
250128,Skinners Lane,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.32
250128,Skinners Lane,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.72
250128,Skinners Lane,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
250128,Skinners Lane,2023-06-09T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
250128,Skinners Lane,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
250128,Skinners Lane,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
250128,Skinners Lane,2023-06-09T13:50:00.000+00:00,transformer,,Temperature,C,29.1
250128,Skinners Lane,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
250128,Skinners Lane,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
250128,Skinners Lane,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
250128,Skinners Lane,2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
250128,Skinners Lane,2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
250128,Skinners Lane,2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.42
250128,Skinners Lane,2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,1.78
250128,Skinners Lane,2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.85
250128,Skinners Lane,2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,15.1
250128,Skinners Lane,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
250128,Skinners Lane,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
250128,Skinners Lane,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
250128,Skinners Lane,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
250128,Skinners Lane,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
250128,Skinners Lane,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
250128,Skinners Lane,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
250128,Skinners Lane,2023-06-09T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
250128,Skinners Lane,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
250128,Skinners Lane,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
250128,Skinners Lane,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
250128,Skinners Lane,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.96
250128,Skinners Lane,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.38
250128,Skinners Lane,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
250128,Skinners Lane,2023-06-09T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
250128,Skinners Lane,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
250128,Skinners Lane,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
250128,Skinners Lane,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
250128,Skinners Lane,2023-06-09T13:40:00.000+00:00,transformer,,Temperature,C,29.1
250128,Skinners Lane,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
250128,Skinners Lane,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
250128,Skinners Lane,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
