Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
250128,Skinners Lane,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
250128,Skinners Lane,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,0.11
250128,Skinners Lane,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.58
250128,Skinners Lane,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.12
250128,Skinners Lane,2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,16.0
250128,Skinners Lane,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.3
250128,Skinners Lane,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.1
250128,Skinners Lane,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
250128,Skinners Lane,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
250128,Skinners Lane,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
250128,Skinners Lane,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
250128,Skinners Lane,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
250128,Skinners Lane,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
250128,Skinners Lane,2023-06-09T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
250128,Skinners Lane,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
250128,Skinners Lane,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
250128,Skinners Lane,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
250128,Skinners Lane,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.65
250128,Skinners Lane,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.41
250128,Skinners Lane,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
250128,Skinners Lane,2023-06-09T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
250128,Skinners Lane,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
250128,Skinners Lane,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
250128,Skinners Lane,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
250128,Skinners Lane,2023-06-09T13:30:00.000+00:00,transformer,,Temperature,C,29.1
250128,Skinners Lane,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
250128,Skinners Lane,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
250128,Skinners Lane,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
250128,Skinners Lane,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
250128,Skinners Lane,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,1.02
250128,Skinners Lane,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,1.34
250128,Skinners Lane,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.07
250128,Skinners Lane,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
250128,Skinners Lane,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
250128,Skinners Lane,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
250128,Skinners Lane,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
250128,Skinners Lane,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
250128,Skinners Lane,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
250128,Skinners Lane,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
250128,Skinners Lane,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
250128,Skinners Lane,2023-06-09T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
250128,Skinners Lane,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
250128,Skinners Lane,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
250128,Skinners Lane,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
250128,Skinners Lane,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.82
250128,Skinners Lane,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.25
250128,Skinners Lane,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
250128,Skinners Lane,2023-06-09T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
250128,Skinners Lane,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
250128,Skinners Lane,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
250128,Skinners Lane,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
250128,Skinners Lane,2023-06-09T13:20:00.000+00:00,transformer,,Temperature,C,29.0
250128,Skinners Lane,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
250128,Skinners Lane,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
250128,Skinners Lane,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
250128,Skinners Lane,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
250128,Skinners Lane,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,0.68
250128,Skinners Lane,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,2.88
250128,Skinners Lane,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,4.91
250128,Skinners Lane,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
250128,Skinners Lane,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.4
250128,Skinners Lane,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
250128,Skinners Lane,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
250128,Skinners Lane,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
250128,Skinners Lane,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
250128,Skinners Lane,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
250128,Skinners Lane,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.85
250128,Skinners Lane,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
250128,Skinners Lane,2023-06-09T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
250128,Skinners Lane,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
250128,Skinners Lane,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
250128,Skinners Lane,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
250128,Skinners Lane,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.4
250128,Skinners Lane,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.71
250128,Skinners Lane,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
250128,Skinners Lane,2023-06-09T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
250128,Skinners Lane,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
250128,Skinners Lane,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
250128,Skinners Lane,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
250128,Skinners Lane,2023-06-09T13:10:00.000+00:00,transformer,,Temperature,C,29.0
250128,Skinners Lane,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
250128,Skinners Lane,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
250128,Skinners Lane,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
250128,Skinners Lane,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
250128,Skinners Lane,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
250128,Skinners Lane,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,1.82
250128,Skinners Lane,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.14
250128,Skinners Lane,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.03
250128,Skinners Lane,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
250128,Skinners Lane,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
250128,Skinners Lane,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
250128,Skinners Lane,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
250128,Skinners Lane,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
250128,Skinners Lane,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
250128,Skinners Lane,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.23
250128,Skinners Lane,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.82
250128,Skinners Lane,2023-06-09T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
250128,Skinners Lane,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
250128,Skinners Lane,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
250128,Skinners Lane,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
250128,Skinners Lane,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.83
250128,Skinners Lane,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.91
250128,Skinners Lane,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
250128,Skinners Lane,2023-06-09T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
250128,Skinners Lane,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
250128,Skinners Lane,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
250128,Skinners Lane,2023-06-09T13:00:00.000+00:00,transformer,,Temperature,C,29.0
250128,Skinners Lane,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
250128,Skinners Lane,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
250128,Skinners Lane,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
250128,Skinners Lane,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
250128,Skinners Lane,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
250128,Skinners Lane,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
250128,Skinners Lane,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
250128,Skinners Lane,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,1.63
250128,Skinners Lane,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.32
250128,Skinners Lane,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.59
250128,Skinners Lane,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
250128,Skinners Lane,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
250128,Skinners Lane,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
250128,Skinners Lane,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
250128,Skinners Lane,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
250128,Skinners Lane,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
250128,Skinners Lane,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
250128,Skinners Lane,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.94
250128,Skinners Lane,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
250128,Skinners Lane,2023-06-09T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
250128,Skinners Lane,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
250128,Skinners Lane,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
250128,Skinners Lane,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
250128,Skinners Lane,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.59
250128,Skinners Lane,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.24
250128,Skinners Lane,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
250128,Skinners Lane,2023-06-09T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
250128,Skinners Lane,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
250128,Skinners Lane,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
250128,Skinners Lane,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
250128,Skinners Lane,2023-06-09T12:50:00.000+00:00,transformer,,Temperature,C,29.2
250128,Skinners Lane,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
250128,Skinners Lane,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
250128,Skinners Lane,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
250128,Skinners Lane,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
250128,Skinners Lane,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
250128,Skinners Lane,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
250128,Skinners Lane,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,0.97
250128,Skinners Lane,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,3.7
250128,Skinners Lane,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.58
250128,Skinners Lane,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
250128,Skinners Lane,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
250128,Skinners Lane,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
250128,Skinners Lane,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
250128,Skinners Lane,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
250128,Skinners Lane,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
250128,Skinners Lane,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
250128,Skinners Lane,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.91
250128,Skinners Lane,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
250128,Skinners Lane,2023-06-09T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
250128,Skinners Lane,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
250128,Skinners Lane,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
250128,Skinners Lane,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
250128,Skinners Lane,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.4
250128,Skinners Lane,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.36
250128,Skinners Lane,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
250128,Skinners Lane,2023-06-09T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
250128,Skinners Lane,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
250128,Skinners Lane,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
250128,Skinners Lane,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
250128,Skinners Lane,2023-06-09T12:40:00.000+00:00,transformer,,Temperature,C,29.3
250128,Skinners Lane,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
250128,Skinners Lane,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
250128,Skinners Lane,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
250128,Skinners Lane,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
250128,Skinners Lane,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
250128,Skinners Lane,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
250128,Skinners Lane,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
250128,Skinners Lane,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,2.55
250128,Skinners Lane,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.2
250128,Skinners Lane,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
250128,Skinners Lane,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.2
250128,Skinners Lane,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
250128,Skinners Lane,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
250128,Skinners Lane,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
250128,Skinners Lane,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.77
250128,Skinners Lane,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
250128,Skinners Lane,2023-06-09T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
250128,Skinners Lane,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
250128,Skinners Lane,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
250128,Skinners Lane,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
250128,Skinners Lane,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.42
250128,Skinners Lane,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.92
250128,Skinners Lane,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
250128,Skinners Lane,2023-06-09T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
250128,Skinners Lane,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
250128,Skinners Lane,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
250128,Skinners Lane,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
250128,Skinners Lane,2023-06-09T12:30:00.000+00:00,transformer,,Temperature,C,29.5
250128,Skinners Lane,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
250128,Skinners Lane,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
250128,Skinners Lane,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
250128,Skinners Lane,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
250128,Skinners Lane,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,3.45
250128,Skinners Lane,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.85
250128,Skinners Lane,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.89
250128,Skinners Lane,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
250128,Skinners Lane,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
250128,Skinners Lane,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
250128,Skinners Lane,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
250128,Skinners Lane,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
250128,Skinners Lane,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
250128,Skinners Lane,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.05
250128,Skinners Lane,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
250128,Skinners Lane,2023-06-09T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
250128,Skinners Lane,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
250128,Skinners Lane,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
250128,Skinners Lane,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
250128,Skinners Lane,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.63
250128,Skinners Lane,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.72
250128,Skinners Lane,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
250128,Skinners Lane,2023-06-09T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
250128,Skinners Lane,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
250128,Skinners Lane,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
250128,Skinners Lane,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
250128,Skinners Lane,2023-06-09T12:20:00.000+00:00,transformer,,Temperature,C,29.7
250128,Skinners Lane,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
250128,Skinners Lane,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
250128,Skinners Lane,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
250128,Skinners Lane,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
250128,Skinners Lane,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,1.94
250128,Skinners Lane,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.33
250128,Skinners Lane,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.67
250128,Skinners Lane,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
250128,Skinners Lane,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
250128,Skinners Lane,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
250128,Skinners Lane,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
250128,Skinners Lane,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
250128,Skinners Lane,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
250128,Skinners Lane,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.35
250128,Skinners Lane,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
250128,Skinners Lane,2023-06-09T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
250128,Skinners Lane,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
250128,Skinners Lane,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
250128,Skinners Lane,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
250128,Skinners Lane,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
250128,Skinners Lane,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.11
250128,Skinners Lane,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.37
250128,Skinners Lane,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
250128,Skinners Lane,2023-06-09T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
250128,Skinners Lane,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
250128,Skinners Lane,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
250128,Skinners Lane,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
250128,Skinners Lane,2023-06-09T12:10:00.000+00:00,transformer,,Temperature,C,29.8
250128,Skinners Lane,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
250128,Skinners Lane,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
250128,Skinners Lane,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
250128,Skinners Lane,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
250128,Skinners Lane,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
250128,Skinners Lane,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
250128,Skinners Lane,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.73
250128,Skinners Lane,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,1.98
250128,Skinners Lane,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,4.78
250128,Skinners Lane,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
250128,Skinners Lane,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
250128,Skinners Lane,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
250128,Skinners Lane,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
250128,Skinners Lane,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
250128,Skinners Lane,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
250128,Skinners Lane,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
250128,Skinners Lane,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
250128,Skinners Lane,2023-06-09T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
250128,Skinners Lane,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
250128,Skinners Lane,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
250128,Skinners Lane,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
250128,Skinners Lane,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.74
250128,Skinners Lane,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.59
250128,Skinners Lane,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
250128,Skinners Lane,2023-06-09T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
250128,Skinners Lane,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
250128,Skinners Lane,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
250128,Skinners Lane,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-09T12:00:00.000+00:00,transformer,,Temperature,C,30.0
250128,Skinners Lane,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
250128,Skinners Lane,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
250128,Skinners Lane,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
250128,Skinners Lane,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
250128,Skinners Lane,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
250128,Skinners Lane,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
250128,Skinners Lane,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,3.49
250128,Skinners Lane,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,0.76
250128,Skinners Lane,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,4.17
250128,Skinners Lane,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
250128,Skinners Lane,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
250128,Skinners Lane,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
250128,Skinners Lane,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
250128,Skinners Lane,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
250128,Skinners Lane,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
250128,Skinners Lane,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.87
250128,Skinners Lane,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
250128,Skinners Lane,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
250128,Skinners Lane,2023-06-09T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
250128,Skinners Lane,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
250128,Skinners Lane,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
250128,Skinners Lane,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
250128,Skinners Lane,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.56
250128,Skinners Lane,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.25
250128,Skinners Lane,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
250128,Skinners Lane,2023-06-09T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
250128,Skinners Lane,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
250128,Skinners Lane,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
250128,Skinners Lane,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-09T11:50:00.000+00:00,transformer,,Temperature,C,30.3
250128,Skinners Lane,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
250128,Skinners Lane,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
250128,Skinners Lane,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
250128,Skinners Lane,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
250128,Skinners Lane,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
250128,Skinners Lane,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.31
250128,Skinners Lane,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,0.58
250128,Skinners Lane,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,4.05
250128,Skinners Lane,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
250128,Skinners Lane,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
250128,Skinners Lane,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.7
250128,Skinners Lane,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
250128,Skinners Lane,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
250128,Skinners Lane,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
250128,Skinners Lane,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
250128,Skinners Lane,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
250128,Skinners Lane,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
250128,Skinners Lane,2023-06-09T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
250128,Skinners Lane,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
250128,Skinners Lane,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
250128,Skinners Lane,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
250128,Skinners Lane,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.74
250128,Skinners Lane,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.18
250128,Skinners Lane,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
250128,Skinners Lane,2023-06-09T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
250128,Skinners Lane,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
250128,Skinners Lane,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
250128,Skinners Lane,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-09T11:40:00.000+00:00,transformer,,Temperature,C,30.6
250128,Skinners Lane,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
250128,Skinners Lane,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
250128,Skinners Lane,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
250128,Skinners Lane,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
250128,Skinners Lane,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
250128,Skinners Lane,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,3.07
250128,Skinners Lane,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.6
250128,Skinners Lane,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.11
250128,Skinners Lane,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,18.6
250128,Skinners Lane,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
250128,Skinners Lane,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
250128,Skinners Lane,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
250128,Skinners Lane,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
250128,Skinners Lane,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
250128,Skinners Lane,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
250128,Skinners Lane,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
250128,Skinners Lane,2023-06-09T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
250128,Skinners Lane,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
250128,Skinners Lane,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
250128,Skinners Lane,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
250128,Skinners Lane,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.03
250128,Skinners Lane,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.65
250128,Skinners Lane,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
250128,Skinners Lane,2023-06-09T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
250128,Skinners Lane,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
250128,Skinners Lane,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
250128,Skinners Lane,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
250128,Skinners Lane,2023-06-09T11:30:00.000+00:00,transformer,,Temperature,C,30.9
250128,Skinners Lane,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
250128,Skinners Lane,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
250128,Skinners Lane,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
250128,Skinners Lane,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
250128,Skinners Lane,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
250128,Skinners Lane,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,2.03
250128,Skinners Lane,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.78
250128,Skinners Lane,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.79
250128,Skinners Lane,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
250128,Skinners Lane,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
250128,Skinners Lane,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
250128,Skinners Lane,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
250128,Skinners Lane,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
250128,Skinners Lane,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
250128,Skinners Lane,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.42
250128,Skinners Lane,2023-06-09T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
250128,Skinners Lane,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
250128,Skinners Lane,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
250128,Skinners Lane,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
250128,Skinners Lane,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.15
250128,Skinners Lane,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.71
250128,Skinners Lane,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
250128,Skinners Lane,2023-06-09T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
250128,Skinners Lane,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
250128,Skinners Lane,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
250128,Skinners Lane,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
250128,Skinners Lane,2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,31.1
250128,Skinners Lane,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
250128,Skinners Lane,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
250128,Skinners Lane,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
250128,Skinners Lane,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.32
250128,Skinners Lane,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.83
250128,Skinners Lane,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.63
250128,Skinners Lane,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,12.3
250128,Skinners Lane,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.1
250128,Skinners Lane,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
250128,Skinners Lane,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
250128,Skinners Lane,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
250128,Skinners Lane,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
250128,Skinners Lane,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
250128,Skinners Lane,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.51
250128,Skinners Lane,2023-06-09T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
250128,Skinners Lane,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
250128,Skinners Lane,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
250128,Skinners Lane,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
250128,Skinners Lane,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
250128,Skinners Lane,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.99
250128,Skinners Lane,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.55
250128,Skinners Lane,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
250128,Skinners Lane,2023-06-09T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
250128,Skinners Lane,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
250128,Skinners Lane,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
250128,Skinners Lane,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
250128,Skinners Lane,2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,31.5
