Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
250128,Skinners Lane,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
250128,Skinners Lane,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
250128,Skinners Lane,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
250128,Skinners Lane,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
250128,Skinners Lane,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,0.64
250128,Skinners Lane,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.41
250128,Skinners Lane,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.5
250128,Skinners Lane,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,16.5
250128,Skinners Lane,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
250128,Skinners Lane,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
250128,Skinners Lane,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
250128,Skinners Lane,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
250128,Skinners Lane,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
250128,Skinners Lane,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.47
250128,Skinners Lane,2023-06-09T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
250128,Skinners Lane,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
250128,Skinners Lane,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
250128,Skinners Lane,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
250128,Skinners Lane,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.92
250128,Skinners Lane,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.13
250128,Skinners Lane,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
250128,Skinners Lane,2023-06-09T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
250128,Skinners Lane,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
250128,Skinners Lane,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
250128,Skinners Lane,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
250128,Skinners Lane,2023-06-09T11:00:00.000+00:00,transformer,,Temperature,C,31.7
250128,Skinners Lane,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
250128,Skinners Lane,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
250128,Skinners Lane,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
250128,Skinners Lane,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
250128,Skinners Lane,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
250128,Skinners Lane,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,0.38
250128,Skinners Lane,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,1.72
250128,Skinners Lane,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.4
250128,Skinners Lane,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,19.8
250128,Skinners Lane,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
250128,Skinners Lane,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
250128,Skinners Lane,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
250128,Skinners Lane,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
250128,Skinners Lane,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.33
250128,Skinners Lane,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.5
250128,Skinners Lane,2023-06-09T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
250128,Skinners Lane,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
250128,Skinners Lane,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
250128,Skinners Lane,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
250128,Skinners Lane,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.01
250128,Skinners Lane,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.71
250128,Skinners Lane,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
250128,Skinners Lane,2023-06-09T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
250128,Skinners Lane,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
250128,Skinners Lane,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
250128,Skinners Lane,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
250128,Skinners Lane,2023-06-09T10:50:00.000+00:00,transformer,,Temperature,C,31.7
250128,Skinners Lane,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
250128,Skinners Lane,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
250128,Skinners Lane,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
250128,Skinners Lane,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
250128,Skinners Lane,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
250128,Skinners Lane,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
250128,Skinners Lane,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.72
250128,Skinners Lane,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,2.62
250128,Skinners Lane,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.77
250128,Skinners Lane,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,23.3
250128,Skinners Lane,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
250128,Skinners Lane,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
250128,Skinners Lane,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
250128,Skinners Lane,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
250128,Skinners Lane,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
250128,Skinners Lane,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
250128,Skinners Lane,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.04
250128,Skinners Lane,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
250128,Skinners Lane,2023-06-09T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
250128,Skinners Lane,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
250128,Skinners Lane,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
250128,Skinners Lane,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
250128,Skinners Lane,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.03
250128,Skinners Lane,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.64
250128,Skinners Lane,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
250128,Skinners Lane,2023-06-09T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
250128,Skinners Lane,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
250128,Skinners Lane,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
250128,Skinners Lane,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
250128,Skinners Lane,2023-06-09T10:40:00.000+00:00,transformer,,Temperature,C,31.7
250128,Skinners Lane,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
250128,Skinners Lane,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
250128,Skinners Lane,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
250128,Skinners Lane,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
250128,Skinners Lane,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
250128,Skinners Lane,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.39
250128,Skinners Lane,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,3.4
250128,Skinners Lane,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.06
250128,Skinners Lane,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
250128,Skinners Lane,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
250128,Skinners Lane,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
250128,Skinners Lane,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
250128,Skinners Lane,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
250128,Skinners Lane,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
250128,Skinners Lane,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
250128,Skinners Lane,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.13
250128,Skinners Lane,2023-06-09T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
250128,Skinners Lane,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
250128,Skinners Lane,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
250128,Skinners Lane,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.1
250128,Skinners Lane,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.67
250128,Skinners Lane,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.33
250128,Skinners Lane,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
250128,Skinners Lane,2023-06-09T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
250128,Skinners Lane,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
250128,Skinners Lane,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
250128,Skinners Lane,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
250128,Skinners Lane,2023-06-09T10:30:00.000+00:00,transformer,,Temperature,C,31.8
250128,Skinners Lane,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
250128,Skinners Lane,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
250128,Skinners Lane,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
250128,Skinners Lane,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
250128,Skinners Lane,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
250128,Skinners Lane,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,1.58
250128,Skinners Lane,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,2.66
250128,Skinners Lane,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.48
250128,Skinners Lane,2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
250128,Skinners Lane,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
250128,Skinners Lane,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
250128,Skinners Lane,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
250128,Skinners Lane,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
250128,Skinners Lane,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
250128,Skinners Lane,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
250128,Skinners Lane,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
250128,Skinners Lane,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
250128,Skinners Lane,2023-06-09T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
250128,Skinners Lane,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
250128,Skinners Lane,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
250128,Skinners Lane,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
250128,Skinners Lane,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
250128,Skinners Lane,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.07
250128,Skinners Lane,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.89
250128,Skinners Lane,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
250128,Skinners Lane,2023-06-09T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
250128,Skinners Lane,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
250128,Skinners Lane,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
250128,Skinners Lane,2023-06-09T10:20:00.000+00:00,transformer,,Temperature,C,31.5
250128,Skinners Lane,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
250128,Skinners Lane,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
250128,Skinners Lane,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
250128,Skinners Lane,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
250128,Skinners Lane,2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
250128,Skinners Lane,2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
250128,Skinners Lane,2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,2.23
250128,Skinners Lane,2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.02
250128,Skinners Lane,2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
250128,Skinners Lane,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
250128,Skinners Lane,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
250128,Skinners Lane,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
250128,Skinners Lane,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
250128,Skinners Lane,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
250128,Skinners Lane,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
250128,Skinners Lane,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
250128,Skinners Lane,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
250128,Skinners Lane,2023-06-09T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
250128,Skinners Lane,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
250128,Skinners Lane,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
250128,Skinners Lane,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
250128,Skinners Lane,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
250128,Skinners Lane,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.28
250128,Skinners Lane,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.08
250128,Skinners Lane,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
250128,Skinners Lane,2023-06-09T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
250128,Skinners Lane,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
250128,Skinners Lane,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
250128,Skinners Lane,2023-06-09T10:10:00.000+00:00,transformer,,Temperature,C,31.0
250128,Skinners Lane,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
250128,Skinners Lane,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
250128,Skinners Lane,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
250128,Skinners Lane,2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
250128,Skinners Lane,2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.03
250128,Skinners Lane,2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,1.8
250128,Skinners Lane,2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.6
250128,Skinners Lane,2023-06-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
250128,Skinners Lane,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
250128,Skinners Lane,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
250128,Skinners Lane,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
250128,Skinners Lane,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
250128,Skinners Lane,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.42
250128,Skinners Lane,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
250128,Skinners Lane,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
250128,Skinners Lane,2023-06-09T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
250128,Skinners Lane,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
250128,Skinners Lane,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
250128,Skinners Lane,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
250128,Skinners Lane,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
250128,Skinners Lane,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.08
250128,Skinners Lane,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.92
250128,Skinners Lane,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
250128,Skinners Lane,2023-06-09T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
250128,Skinners Lane,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
250128,Skinners Lane,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
250128,Skinners Lane,2023-06-09T10:00:00.000+00:00,transformer,,Temperature,C,30.5
250128,Skinners Lane,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
250128,Skinners Lane,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
250128,Skinners Lane,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
250128,Skinners Lane,2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
250128,Skinners Lane,2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,3.34
250128,Skinners Lane,2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.22
250128,Skinners Lane,2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.33
250128,Skinners Lane,2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,16.1
250128,Skinners Lane,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
250128,Skinners Lane,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.9
250128,Skinners Lane,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
250128,Skinners Lane,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
250128,Skinners Lane,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
250128,Skinners Lane,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
250128,Skinners Lane,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
250128,Skinners Lane,2023-06-09T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
250128,Skinners Lane,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
250128,Skinners Lane,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
250128,Skinners Lane,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
250128,Skinners Lane,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
250128,Skinners Lane,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.68
250128,Skinners Lane,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.66
250128,Skinners Lane,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
250128,Skinners Lane,2023-06-09T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
250128,Skinners Lane,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
250128,Skinners Lane,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
250128,Skinners Lane,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-09T09:50:00.000+00:00,transformer,,Temperature,C,29.8
250128,Skinners Lane,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
250128,Skinners Lane,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
250128,Skinners Lane,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
250128,Skinners Lane,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
250128,Skinners Lane,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
250128,Skinners Lane,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,2.49
250128,Skinners Lane,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.57
250128,Skinners Lane,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.07
250128,Skinners Lane,2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,22.0
250128,Skinners Lane,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
250128,Skinners Lane,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
250128,Skinners Lane,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
250128,Skinners Lane,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
250128,Skinners Lane,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
250128,Skinners Lane,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.54
250128,Skinners Lane,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
250128,Skinners Lane,2023-06-09T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
250128,Skinners Lane,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
250128,Skinners Lane,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
250128,Skinners Lane,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
250128,Skinners Lane,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
250128,Skinners Lane,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.6
250128,Skinners Lane,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.15
250128,Skinners Lane,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
250128,Skinners Lane,2023-06-09T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
250128,Skinners Lane,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
250128,Skinners Lane,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
250128,Skinners Lane,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
250128,Skinners Lane,2023-06-09T09:40:00.000+00:00,transformer,,Temperature,C,29.2
250128,Skinners Lane,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
250128,Skinners Lane,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
250128,Skinners Lane,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
250128,Skinners Lane,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
250128,Skinners Lane,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,1.65
250128,Skinners Lane,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.39
250128,Skinners Lane,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.5
250128,Skinners Lane,2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,22.7
250128,Skinners Lane,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
250128,Skinners Lane,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
250128,Skinners Lane,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
250128,Skinners Lane,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
250128,Skinners Lane,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
250128,Skinners Lane,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
250128,Skinners Lane,2023-06-09T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
250128,Skinners Lane,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
250128,Skinners Lane,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
250128,Skinners Lane,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
250128,Skinners Lane,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
250128,Skinners Lane,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.55
250128,Skinners Lane,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.72
250128,Skinners Lane,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
250128,Skinners Lane,2023-06-09T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
250128,Skinners Lane,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
250128,Skinners Lane,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
250128,Skinners Lane,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-09T09:30:00.000+00:00,transformer,,Temperature,C,28.6
250128,Skinners Lane,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
250128,Skinners Lane,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
250128,Skinners Lane,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
250128,Skinners Lane,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
250128,Skinners Lane,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
250128,Skinners Lane,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,0.32
250128,Skinners Lane,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,3.48
250128,Skinners Lane,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.55
250128,Skinners Lane,2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,21.7
250128,Skinners Lane,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
250128,Skinners Lane,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
250128,Skinners Lane,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
250128,Skinners Lane,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
250128,Skinners Lane,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
250128,Skinners Lane,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
250128,Skinners Lane,2023-06-09T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
250128,Skinners Lane,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
250128,Skinners Lane,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
250128,Skinners Lane,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
250128,Skinners Lane,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
250128,Skinners Lane,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.56
250128,Skinners Lane,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.72
250128,Skinners Lane,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
250128,Skinners Lane,2023-06-09T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
250128,Skinners Lane,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
250128,Skinners Lane,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
250128,Skinners Lane,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-09T09:20:00.000+00:00,transformer,,Temperature,C,28.1
250128,Skinners Lane,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
250128,Skinners Lane,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
250128,Skinners Lane,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
250128,Skinners Lane,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
250128,Skinners Lane,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,0.12
250128,Skinners Lane,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,1.07
250128,Skinners Lane,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,5.03
250128,Skinners Lane,2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,10.3
250128,Skinners Lane,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.8
250128,Skinners Lane,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.7
250128,Skinners Lane,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
250128,Skinners Lane,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
250128,Skinners Lane,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
250128,Skinners Lane,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
250128,Skinners Lane,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.77
250128,Skinners Lane,2023-06-09T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
250128,Skinners Lane,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
250128,Skinners Lane,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
250128,Skinners Lane,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
250128,Skinners Lane,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
250128,Skinners Lane,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.23
250128,Skinners Lane,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.17
250128,Skinners Lane,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
250128,Skinners Lane,2023-06-09T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
250128,Skinners Lane,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
250128,Skinners Lane,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
250128,Skinners Lane,2023-06-09T09:10:00.000+00:00,transformer,,Temperature,C,27.8
250128,Skinners Lane,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
250128,Skinners Lane,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
250128,Skinners Lane,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
250128,Skinners Lane,2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
250128,Skinners Lane,2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,0.57
250128,Skinners Lane,2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,3.56
250128,Skinners Lane,2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.75
250128,Skinners Lane,2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,21.5
250128,Skinners Lane,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
250128,Skinners Lane,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
250128,Skinners Lane,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
250128,Skinners Lane,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
250128,Skinners Lane,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
250128,Skinners Lane,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
250128,Skinners Lane,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
250128,Skinners Lane,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.52
250128,Skinners Lane,2023-06-09T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
250128,Skinners Lane,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
250128,Skinners Lane,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
250128,Skinners Lane,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
250128,Skinners Lane,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
250128,Skinners Lane,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.5
250128,Skinners Lane,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.53
250128,Skinners Lane,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
250128,Skinners Lane,2023-06-09T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
250128,Skinners Lane,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
250128,Skinners Lane,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
250128,Skinners Lane,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
250128,Skinners Lane,2023-06-09T09:00:00.000+00:00,transformer,,Temperature,C,27.5
250128,Skinners Lane,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
250128,Skinners Lane,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
250128,Skinners Lane,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
250128,Skinners Lane,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
250128,Skinners Lane,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,0.88
250128,Skinners Lane,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,2.64
250128,Skinners Lane,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.14
250128,Skinners Lane,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,19.5
250128,Skinners Lane,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
250128,Skinners Lane,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
250128,Skinners Lane,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
250128,Skinners Lane,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
250128,Skinners Lane,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
250128,Skinners Lane,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
250128,Skinners Lane,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
250128,Skinners Lane,2023-06-09T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
250128,Skinners Lane,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
250128,Skinners Lane,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
250128,Skinners Lane,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
250128,Skinners Lane,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
250128,Skinners Lane,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.22
250128,Skinners Lane,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
250128,Skinners Lane,2023-06-09T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
250128,Skinners Lane,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
250128,Skinners Lane,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
250128,Skinners Lane,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-09T08:50:00.000+00:00,transformer,,Temperature,C,26.9
250128,Skinners Lane,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
250128,Skinners Lane,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
250128,Skinners Lane,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
250128,Skinners Lane,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
250128,Skinners Lane,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
250128,Skinners Lane,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,3.45
250128,Skinners Lane,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.84
250128,Skinners Lane,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,4.56
250128,Skinners Lane,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,16.1
250128,Skinners Lane,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
250128,Skinners Lane,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.5
250128,Skinners Lane,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
250128,Skinners Lane,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
250128,Skinners Lane,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
250128,Skinners Lane,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
250128,Skinners Lane,2023-06-09T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
250128,Skinners Lane,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
250128,Skinners Lane,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
250128,Skinners Lane,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
250128,Skinners Lane,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
250128,Skinners Lane,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.03
250128,Skinners Lane,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.23
250128,Skinners Lane,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
