Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-09T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
250128,Skinners Lane,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
250128,Skinners Lane,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
250128,Skinners Lane,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-09T08:40:00.000+00:00,transformer,,Temperature,C,26.3
250128,Skinners Lane,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
250128,Skinners Lane,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
250128,Skinners Lane,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
250128,Skinners Lane,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
250128,Skinners Lane,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
250128,Skinners Lane,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,3.72
250128,Skinners Lane,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,3.72
250128,Skinners Lane,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,23.7
250128,Skinners Lane,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
250128,Skinners Lane,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
250128,Skinners Lane,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
250128,Skinners Lane,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
250128,Skinners Lane,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
250128,Skinners Lane,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
250128,Skinners Lane,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.59
250128,Skinners Lane,2023-06-09T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
250128,Skinners Lane,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
250128,Skinners Lane,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
250128,Skinners Lane,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
250128,Skinners Lane,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
250128,Skinners Lane,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.11
250128,Skinners Lane,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
250128,Skinners Lane,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
250128,Skinners Lane,2023-06-09T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
250128,Skinners Lane,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
250128,Skinners Lane,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
250128,Skinners Lane,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-09T08:30:00.000+00:00,transformer,,Temperature,C,26.1
250128,Skinners Lane,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
250128,Skinners Lane,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
250128,Skinners Lane,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
250128,Skinners Lane,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,2.59
250128,Skinners Lane,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,0.93
250128,Skinners Lane,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.63
250128,Skinners Lane,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
250128,Skinners Lane,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
250128,Skinners Lane,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.1
250128,Skinners Lane,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
250128,Skinners Lane,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
250128,Skinners Lane,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
250128,Skinners Lane,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.15
250128,Skinners Lane,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
250128,Skinners Lane,2023-06-09T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
250128,Skinners Lane,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
250128,Skinners Lane,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
250128,Skinners Lane,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
250128,Skinners Lane,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.78
250128,Skinners Lane,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.97
250128,Skinners Lane,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
250128,Skinners Lane,2023-06-09T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
250128,Skinners Lane,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-09T08:20:00.000+00:00,transformer,,Temperature,C,25.7
250128,Skinners Lane,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
250128,Skinners Lane,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
250128,Skinners Lane,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
250128,Skinners Lane,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
250128,Skinners Lane,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
250128,Skinners Lane,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,1.1
250128,Skinners Lane,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.82
250128,Skinners Lane,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,5.13
250128,Skinners Lane,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,18.2
250128,Skinners Lane,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
250128,Skinners Lane,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.8
250128,Skinners Lane,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
250128,Skinners Lane,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
250128,Skinners Lane,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
250128,Skinners Lane,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
250128,Skinners Lane,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
250128,Skinners Lane,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.36
250128,Skinners Lane,2023-06-09T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
250128,Skinners Lane,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
250128,Skinners Lane,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
250128,Skinners Lane,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
250128,Skinners Lane,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
250128,Skinners Lane,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.98
250128,Skinners Lane,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.0
250128,Skinners Lane,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
250128,Skinners Lane,2023-06-09T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
250128,Skinners Lane,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
250128,Skinners Lane,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-09T08:10:00.000+00:00,transformer,,Temperature,C,25.0
250128,Skinners Lane,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
250128,Skinners Lane,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
250128,Skinners Lane,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
250128,Skinners Lane,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
250128,Skinners Lane,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,1.38
250128,Skinners Lane,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.49
250128,Skinners Lane,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.24
250128,Skinners Lane,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
250128,Skinners Lane,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
250128,Skinners Lane,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.7
250128,Skinners Lane,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
250128,Skinners Lane,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
250128,Skinners Lane,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
250128,Skinners Lane,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
250128,Skinners Lane,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
250128,Skinners Lane,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.15
250128,Skinners Lane,2023-06-09T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
250128,Skinners Lane,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
250128,Skinners Lane,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
250128,Skinners Lane,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
250128,Skinners Lane,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
250128,Skinners Lane,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
250128,Skinners Lane,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.83
250128,Skinners Lane,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.93
250128,Skinners Lane,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
250128,Skinners Lane,2023-06-09T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
250128,Skinners Lane,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
250128,Skinners Lane,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
250128,Skinners Lane,2023-06-09T08:00:00.000+00:00,transformer,,Temperature,C,24.2
250128,Skinners Lane,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
250128,Skinners Lane,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
250128,Skinners Lane,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
250128,Skinners Lane,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
250128,Skinners Lane,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,1.42
250128,Skinners Lane,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,1.0
250128,Skinners Lane,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.51
250128,Skinners Lane,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
250128,Skinners Lane,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
250128,Skinners Lane,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
250128,Skinners Lane,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
250128,Skinners Lane,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
250128,Skinners Lane,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
250128,Skinners Lane,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
250128,Skinners Lane,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
250128,Skinners Lane,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.16
250128,Skinners Lane,2023-06-09T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
250128,Skinners Lane,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
250128,Skinners Lane,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
250128,Skinners Lane,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
250128,Skinners Lane,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
250128,Skinners Lane,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.85
250128,Skinners Lane,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.4
250128,Skinners Lane,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
250128,Skinners Lane,2023-06-09T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
250128,Skinners Lane,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
250128,Skinners Lane,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-09T07:50:00.000+00:00,transformer,,Temperature,C,23.5
250128,Skinners Lane,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
250128,Skinners Lane,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
250128,Skinners Lane,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
250128,Skinners Lane,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
250128,Skinners Lane,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,1.36
250128,Skinners Lane,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,1.05
250128,Skinners Lane,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.26
250128,Skinners Lane,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
250128,Skinners Lane,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
250128,Skinners Lane,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
250128,Skinners Lane,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
250128,Skinners Lane,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
250128,Skinners Lane,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
250128,Skinners Lane,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
250128,Skinners Lane,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.74
250128,Skinners Lane,2023-06-09T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
250128,Skinners Lane,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
250128,Skinners Lane,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
250128,Skinners Lane,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
250128,Skinners Lane,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.08
250128,Skinners Lane,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
250128,Skinners Lane,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
250128,Skinners Lane,2023-06-09T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
250128,Skinners Lane,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
250128,Skinners Lane,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-09T07:40:00.000+00:00,transformer,,Temperature,C,23.0
250128,Skinners Lane,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
250128,Skinners Lane,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
250128,Skinners Lane,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
250128,Skinners Lane,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
250128,Skinners Lane,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
250128,Skinners Lane,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,1.73
250128,Skinners Lane,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,5.41
250128,Skinners Lane,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.75
250128,Skinners Lane,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
250128,Skinners Lane,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
250128,Skinners Lane,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
250128,Skinners Lane,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
250128,Skinners Lane,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
250128,Skinners Lane,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
250128,Skinners Lane,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
250128,Skinners Lane,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.81
250128,Skinners Lane,2023-06-09T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
250128,Skinners Lane,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
250128,Skinners Lane,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
250128,Skinners Lane,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
250128,Skinners Lane,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
250128,Skinners Lane,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
250128,Skinners Lane,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
250128,Skinners Lane,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
250128,Skinners Lane,2023-06-09T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
250128,Skinners Lane,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
250128,Skinners Lane,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
250128,Skinners Lane,2023-06-09T07:30:00.000+00:00,transformer,,Temperature,C,22.9
250128,Skinners Lane,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
250128,Skinners Lane,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
250128,Skinners Lane,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
250128,Skinners Lane,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
250128,Skinners Lane,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
250128,Skinners Lane,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.99
250128,Skinners Lane,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,2.23
250128,Skinners Lane,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.22
250128,Skinners Lane,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
250128,Skinners Lane,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
250128,Skinners Lane,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
250128,Skinners Lane,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
250128,Skinners Lane,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
250128,Skinners Lane,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.57
250128,Skinners Lane,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
250128,Skinners Lane,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.82
250128,Skinners Lane,2023-06-09T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
250128,Skinners Lane,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
250128,Skinners Lane,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
250128,Skinners Lane,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
250128,Skinners Lane,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
250128,Skinners Lane,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
250128,Skinners Lane,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
250128,Skinners Lane,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.46
250128,Skinners Lane,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
250128,Skinners Lane,2023-06-09T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
250128,Skinners Lane,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
250128,Skinners Lane,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
250128,Skinners Lane,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
250128,Skinners Lane,2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,22.8
250128,Skinners Lane,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
250128,Skinners Lane,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
250128,Skinners Lane,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
250128,Skinners Lane,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
250128,Skinners Lane,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.88
250128,Skinners Lane,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,3.07
250128,Skinners Lane,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.75
250128,Skinners Lane,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
250128,Skinners Lane,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
250128,Skinners Lane,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
250128,Skinners Lane,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
250128,Skinners Lane,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
250128,Skinners Lane,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.29
250128,Skinners Lane,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
250128,Skinners Lane,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.51
250128,Skinners Lane,2023-06-09T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
250128,Skinners Lane,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
250128,Skinners Lane,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
250128,Skinners Lane,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
250128,Skinners Lane,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
250128,Skinners Lane,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
250128,Skinners Lane,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
250128,Skinners Lane,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
250128,Skinners Lane,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
250128,Skinners Lane,2023-06-09T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
250128,Skinners Lane,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
250128,Skinners Lane,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
250128,Skinners Lane,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
250128,Skinners Lane,2023-06-09T07:10:00.000+00:00,transformer,,Temperature,C,22.9
250128,Skinners Lane,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
250128,Skinners Lane,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
250128,Skinners Lane,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
250128,Skinners Lane,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
250128,Skinners Lane,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
250128,Skinners Lane,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.35
250128,Skinners Lane,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,3.68
250128,Skinners Lane,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.68
250128,Skinners Lane,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,18.1
250128,Skinners Lane,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
250128,Skinners Lane,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
250128,Skinners Lane,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
250128,Skinners Lane,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
250128,Skinners Lane,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
250128,Skinners Lane,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
250128,Skinners Lane,2023-06-09T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
250128,Skinners Lane,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
250128,Skinners Lane,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
250128,Skinners Lane,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
250128,Skinners Lane,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
250128,Skinners Lane,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
250128,Skinners Lane,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
250128,Skinners Lane,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
250128,Skinners Lane,2023-06-09T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
250128,Skinners Lane,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
250128,Skinners Lane,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
250128,Skinners Lane,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
250128,Skinners Lane,2023-06-09T07:00:00.000+00:00,transformer,,Temperature,C,23.3
250128,Skinners Lane,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
250128,Skinners Lane,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
250128,Skinners Lane,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
250128,Skinners Lane,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,5.05
250128,Skinners Lane,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,4.24
250128,Skinners Lane,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,6.35
250128,Skinners Lane,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,14.1
250128,Skinners Lane,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
250128,Skinners Lane,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
250128,Skinners Lane,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
250128,Skinners Lane,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
250128,Skinners Lane,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
250128,Skinners Lane,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
250128,Skinners Lane,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.05
250128,Skinners Lane,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
250128,Skinners Lane,2023-06-09T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
250128,Skinners Lane,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
250128,Skinners Lane,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
250128,Skinners Lane,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
250128,Skinners Lane,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
250128,Skinners Lane,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
250128,Skinners Lane,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
250128,Skinners Lane,2023-06-09T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
250128,Skinners Lane,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
250128,Skinners Lane,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
250128,Skinners Lane,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
250128,Skinners Lane,2023-06-09T06:50:00.000+00:00,transformer,,Temperature,C,23.6
250128,Skinners Lane,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
250128,Skinners Lane,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
250128,Skinners Lane,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
250128,Skinners Lane,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.37
250128,Skinners Lane,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.43
250128,Skinners Lane,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,5.9
250128,Skinners Lane,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,17.3
250128,Skinners Lane,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
250128,Skinners Lane,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
250128,Skinners Lane,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
250128,Skinners Lane,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
250128,Skinners Lane,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
250128,Skinners Lane,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
250128,Skinners Lane,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
250128,Skinners Lane,2023-06-09T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
250128,Skinners Lane,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
250128,Skinners Lane,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
250128,Skinners Lane,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
250128,Skinners Lane,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.25
250128,Skinners Lane,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
250128,Skinners Lane,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
250128,Skinners Lane,2023-06-09T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
250128,Skinners Lane,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
250128,Skinners Lane,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
250128,Skinners Lane,2023-06-09T06:40:00.000+00:00,transformer,,Temperature,C,23.5
250128,Skinners Lane,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
250128,Skinners Lane,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
250128,Skinners Lane,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
250128,Skinners Lane,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
250128,Skinners Lane,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.59
250128,Skinners Lane,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,4.47
250128,Skinners Lane,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.9
250128,Skinners Lane,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,21.4
250128,Skinners Lane,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
250128,Skinners Lane,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
250128,Skinners Lane,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
250128,Skinners Lane,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
250128,Skinners Lane,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
250128,Skinners Lane,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
250128,Skinners Lane,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.13
250128,Skinners Lane,2023-06-09T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,64.7
250128,Skinners Lane,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
250128,Skinners Lane,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
250128,Skinners Lane,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.2
250128,Skinners Lane,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.17
250128,Skinners Lane,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
250128,Skinners Lane,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
250128,Skinners Lane,2023-06-09T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
250128,Skinners Lane,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
250128,Skinners Lane,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
250128,Skinners Lane,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,23.2
250128,Skinners Lane,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
250128,Skinners Lane,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
250128,Skinners Lane,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
250128,Skinners Lane,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
250128,Skinners Lane,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
250128,Skinners Lane,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.48
250128,Skinners Lane,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,4.92
250128,Skinners Lane,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.21
250128,Skinners Lane,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
250128,Skinners Lane,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
250128,Skinners Lane,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
250128,Skinners Lane,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
250128,Skinners Lane,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
250128,Skinners Lane,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
250128,Skinners Lane,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
250128,Skinners Lane,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.6
250128,Skinners Lane,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
250128,Skinners Lane,2023-06-09T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
250128,Skinners Lane,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
250128,Skinners Lane,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
250128,Skinners Lane,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
250128,Skinners Lane,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.31
250128,Skinners Lane,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
250128,Skinners Lane,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
250128,Skinners Lane,2023-06-09T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
250128,Skinners Lane,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
250128,Skinners Lane,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
250128,Skinners Lane,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
250128,Skinners Lane,2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,23.0
250128,Skinners Lane,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
250128,Skinners Lane,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
250128,Skinners Lane,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
250128,Skinners Lane,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
250128,Skinners Lane,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
250128,Skinners Lane,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.25
250128,Skinners Lane,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.33
250128,Skinners Lane,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.45
250128,Skinners Lane,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,17.2
250128,Skinners Lane,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
250128,Skinners Lane,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
250128,Skinners Lane,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
250128,Skinners Lane,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
250128,Skinners Lane,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.87
250128,Skinners Lane,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.42
250128,Skinners Lane,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
250128,Skinners Lane,2023-06-09T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
250128,Skinners Lane,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
250128,Skinners Lane,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
250128,Skinners Lane,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
250128,Skinners Lane,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
