Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
250128,Skinners Lane,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
250128,Skinners Lane,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
250128,Skinners Lane,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
250128,Skinners Lane,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
250128,Skinners Lane,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
250128,Skinners Lane,2023-06-09T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
250128,Skinners Lane,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
250128,Skinners Lane,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
250128,Skinners Lane,2023-06-09T03:40:00.000+00:00,transformer,,Temperature,C,22.6
250128,Skinners Lane,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
250128,Skinners Lane,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
250128,Skinners Lane,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
250128,Skinners Lane,2023-06-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
250128,Skinners Lane,2023-06-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
250128,Skinners Lane,2023-06-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.91
250128,Skinners Lane,2023-06-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.89
250128,Skinners Lane,2023-06-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.84
250128,Skinners Lane,2023-06-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,18.7
250128,Skinners Lane,2023-06-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
250128,Skinners Lane,2023-06-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
250128,Skinners Lane,2023-06-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
250128,Skinners Lane,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
250128,Skinners Lane,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
250128,Skinners Lane,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
250128,Skinners Lane,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.21
250128,Skinners Lane,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.23
250128,Skinners Lane,2023-06-09T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
250128,Skinners Lane,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
250128,Skinners Lane,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
250128,Skinners Lane,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
250128,Skinners Lane,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
250128,Skinners Lane,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
250128,Skinners Lane,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.3
250128,Skinners Lane,2023-06-09T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
250128,Skinners Lane,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
250128,Skinners Lane,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
250128,Skinners Lane,2023-06-09T03:30:00.000+00:00,transformer,,Temperature,C,22.7
250128,Skinners Lane,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
250128,Skinners Lane,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
250128,Skinners Lane,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
250128,Skinners Lane,2023-06-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
250128,Skinners Lane,2023-06-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
250128,Skinners Lane,2023-06-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.06
250128,Skinners Lane,2023-06-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.82
250128,Skinners Lane,2023-06-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.53
250128,Skinners Lane,2023-06-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,17.6
250128,Skinners Lane,2023-06-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
250128,Skinners Lane,2023-06-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
250128,Skinners Lane,2023-06-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
250128,Skinners Lane,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
250128,Skinners Lane,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.97
250128,Skinners Lane,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.73
250128,Skinners Lane,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
250128,Skinners Lane,2023-06-09T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
250128,Skinners Lane,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
250128,Skinners Lane,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
250128,Skinners Lane,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
250128,Skinners Lane,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
250128,Skinners Lane,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
250128,Skinners Lane,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.3
250128,Skinners Lane,2023-06-09T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
250128,Skinners Lane,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
250128,Skinners Lane,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
250128,Skinners Lane,2023-06-09T03:20:00.000+00:00,transformer,,Temperature,C,22.8
250128,Skinners Lane,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
250128,Skinners Lane,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
250128,Skinners Lane,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
250128,Skinners Lane,2023-06-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-06-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
250128,Skinners Lane,2023-06-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
250128,Skinners Lane,2023-06-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.75
250128,Skinners Lane,2023-06-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.37
250128,Skinners Lane,2023-06-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.33
250128,Skinners Lane,2023-06-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
250128,Skinners Lane,2023-06-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
250128,Skinners Lane,2023-06-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
250128,Skinners Lane,2023-06-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
250128,Skinners Lane,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
250128,Skinners Lane,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
250128,Skinners Lane,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.43
250128,Skinners Lane,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.93
250128,Skinners Lane,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.03
250128,Skinners Lane,2023-06-09T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
250128,Skinners Lane,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
250128,Skinners Lane,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
250128,Skinners Lane,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
250128,Skinners Lane,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
250128,Skinners Lane,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
250128,Skinners Lane,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
250128,Skinners Lane,2023-06-09T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
250128,Skinners Lane,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
250128,Skinners Lane,2023-06-09T03:10:00.000+00:00,transformer,,Temperature,C,23.0
250128,Skinners Lane,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
250128,Skinners Lane,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
250128,Skinners Lane,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
250128,Skinners Lane,2023-06-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-06-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
250128,Skinners Lane,2023-06-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
250128,Skinners Lane,2023-06-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.28
250128,Skinners Lane,2023-06-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.66
250128,Skinners Lane,2023-06-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.27
250128,Skinners Lane,2023-06-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
250128,Skinners Lane,2023-06-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
250128,Skinners Lane,2023-06-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
250128,Skinners Lane,2023-06-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
250128,Skinners Lane,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
250128,Skinners Lane,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.23
250128,Skinners Lane,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.36
250128,Skinners Lane,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.82
250128,Skinners Lane,2023-06-09T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
250128,Skinners Lane,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
250128,Skinners Lane,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
250128,Skinners Lane,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
250128,Skinners Lane,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
250128,Skinners Lane,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
250128,Skinners Lane,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.23
250128,Skinners Lane,2023-06-09T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
250128,Skinners Lane,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
250128,Skinners Lane,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
250128,Skinners Lane,2023-06-09T03:00:00.000+00:00,transformer,,Temperature,C,23.1
250128,Skinners Lane,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
250128,Skinners Lane,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
250128,Skinners Lane,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
250128,Skinners Lane,2023-06-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-06-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
250128,Skinners Lane,2023-06-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
250128,Skinners Lane,2023-06-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.04
250128,Skinners Lane,2023-06-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.02
250128,Skinners Lane,2023-06-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.05
250128,Skinners Lane,2023-06-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,19.5
250128,Skinners Lane,2023-06-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
250128,Skinners Lane,2023-06-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
250128,Skinners Lane,2023-06-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
250128,Skinners Lane,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.99
250128,Skinners Lane,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.69
250128,Skinners Lane,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.21
250128,Skinners Lane,2023-06-09T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
250128,Skinners Lane,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
250128,Skinners Lane,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
250128,Skinners Lane,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
250128,Skinners Lane,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
250128,Skinners Lane,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
250128,Skinners Lane,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.2
250128,Skinners Lane,2023-06-09T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
250128,Skinners Lane,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
250128,Skinners Lane,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
250128,Skinners Lane,2023-06-09T02:50:00.000+00:00,transformer,,Temperature,C,23.3
250128,Skinners Lane,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
250128,Skinners Lane,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
250128,Skinners Lane,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
250128,Skinners Lane,2023-06-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
250128,Skinners Lane,2023-06-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
250128,Skinners Lane,2023-06-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.87
250128,Skinners Lane,2023-06-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.25
250128,Skinners Lane,2023-06-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.4
250128,Skinners Lane,2023-06-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,25.1
250128,Skinners Lane,2023-06-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
250128,Skinners Lane,2023-06-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
250128,Skinners Lane,2023-06-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
250128,Skinners Lane,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
250128,Skinners Lane,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.35
250128,Skinners Lane,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.44
250128,Skinners Lane,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.51
250128,Skinners Lane,2023-06-09T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
250128,Skinners Lane,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
250128,Skinners Lane,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
250128,Skinners Lane,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
250128,Skinners Lane,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
250128,Skinners Lane,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
250128,Skinners Lane,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
250128,Skinners Lane,2023-06-09T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
250128,Skinners Lane,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
250128,Skinners Lane,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
250128,Skinners Lane,2023-06-09T02:40:00.000+00:00,transformer,,Temperature,C,23.6
250128,Skinners Lane,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
250128,Skinners Lane,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
250128,Skinners Lane,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
250128,Skinners Lane,2023-06-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
250128,Skinners Lane,2023-06-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
250128,Skinners Lane,2023-06-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.33
250128,Skinners Lane,2023-06-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.08
250128,Skinners Lane,2023-06-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.85
250128,Skinners Lane,2023-06-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,19.3
250128,Skinners Lane,2023-06-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
250128,Skinners Lane,2023-06-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
250128,Skinners Lane,2023-06-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
250128,Skinners Lane,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
250128,Skinners Lane,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.72
250128,Skinners Lane,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.65
250128,Skinners Lane,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.81
250128,Skinners Lane,2023-06-09T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
250128,Skinners Lane,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
250128,Skinners Lane,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
250128,Skinners Lane,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
250128,Skinners Lane,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
250128,Skinners Lane,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
250128,Skinners Lane,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.36
250128,Skinners Lane,2023-06-09T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
250128,Skinners Lane,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
250128,Skinners Lane,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
250128,Skinners Lane,2023-06-09T02:30:00.000+00:00,transformer,,Temperature,C,23.8
250128,Skinners Lane,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
250128,Skinners Lane,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
250128,Skinners Lane,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
250128,Skinners Lane,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
250128,Skinners Lane,2023-06-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
250128,Skinners Lane,2023-06-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
250128,Skinners Lane,2023-06-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.73
250128,Skinners Lane,2023-06-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.13
250128,Skinners Lane,2023-06-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.17
250128,Skinners Lane,2023-06-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,11.6
250128,Skinners Lane,2023-06-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
250128,Skinners Lane,2023-06-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
250128,Skinners Lane,2023-06-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
250128,Skinners Lane,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
250128,Skinners Lane,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
250128,Skinners Lane,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.11
250128,Skinners Lane,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.34
250128,Skinners Lane,2023-06-09T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
250128,Skinners Lane,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
250128,Skinners Lane,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
250128,Skinners Lane,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
250128,Skinners Lane,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
250128,Skinners Lane,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
250128,Skinners Lane,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
250128,Skinners Lane,2023-06-09T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
250128,Skinners Lane,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
250128,Skinners Lane,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
250128,Skinners Lane,2023-06-09T02:20:00.000+00:00,transformer,,Temperature,C,23.9
250128,Skinners Lane,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
250128,Skinners Lane,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
250128,Skinners Lane,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
250128,Skinners Lane,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
250128,Skinners Lane,2023-06-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
250128,Skinners Lane,2023-06-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.24
250128,Skinners Lane,2023-06-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.21
250128,Skinners Lane,2023-06-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.83
250128,Skinners Lane,2023-06-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,14.8
250128,Skinners Lane,2023-06-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
250128,Skinners Lane,2023-06-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
250128,Skinners Lane,2023-06-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
250128,Skinners Lane,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
250128,Skinners Lane,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
250128,Skinners Lane,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
250128,Skinners Lane,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.53
250128,Skinners Lane,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.62
250128,Skinners Lane,2023-06-09T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
250128,Skinners Lane,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
250128,Skinners Lane,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
250128,Skinners Lane,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
250128,Skinners Lane,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
250128,Skinners Lane,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
250128,Skinners Lane,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
250128,Skinners Lane,2023-06-09T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
250128,Skinners Lane,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
250128,Skinners Lane,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
250128,Skinners Lane,2023-06-09T02:10:00.000+00:00,transformer,,Temperature,C,24.0
250128,Skinners Lane,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
250128,Skinners Lane,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
250128,Skinners Lane,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
250128,Skinners Lane,2023-06-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
250128,Skinners Lane,2023-06-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
250128,Skinners Lane,2023-06-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.45
250128,Skinners Lane,2023-06-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.02
250128,Skinners Lane,2023-06-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.11
250128,Skinners Lane,2023-06-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,15.3
250128,Skinners Lane,2023-06-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
250128,Skinners Lane,2023-06-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
250128,Skinners Lane,2023-06-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
250128,Skinners Lane,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
250128,Skinners Lane,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
250128,Skinners Lane,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.82
250128,Skinners Lane,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
250128,Skinners Lane,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.54
250128,Skinners Lane,2023-06-09T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
250128,Skinners Lane,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
250128,Skinners Lane,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
250128,Skinners Lane,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
250128,Skinners Lane,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
250128,Skinners Lane,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
250128,Skinners Lane,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
250128,Skinners Lane,2023-06-09T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
250128,Skinners Lane,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
250128,Skinners Lane,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
250128,Skinners Lane,2023-06-09T02:00:00.000+00:00,transformer,,Temperature,C,24.1
250128,Skinners Lane,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
250128,Skinners Lane,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250128,Skinners Lane,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
250128,Skinners Lane,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
250128,Skinners Lane,2023-06-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
250128,Skinners Lane,2023-06-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.6
250128,Skinners Lane,2023-06-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.61
250128,Skinners Lane,2023-06-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.45
250128,Skinners Lane,2023-06-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,17.2
250128,Skinners Lane,2023-06-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
250128,Skinners Lane,2023-06-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
250128,Skinners Lane,2023-06-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
250128,Skinners Lane,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
250128,Skinners Lane,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
250128,Skinners Lane,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
250128,Skinners Lane,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.05
250128,Skinners Lane,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.47
250128,Skinners Lane,2023-06-09T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
250128,Skinners Lane,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
250128,Skinners Lane,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
250128,Skinners Lane,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
250128,Skinners Lane,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
250128,Skinners Lane,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
250128,Skinners Lane,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
250128,Skinners Lane,2023-06-09T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
250128,Skinners Lane,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
250128,Skinners Lane,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
250128,Skinners Lane,2023-06-09T01:50:00.000+00:00,transformer,,Temperature,C,24.1
250128,Skinners Lane,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
250128,Skinners Lane,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
250128,Skinners Lane,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
250128,Skinners Lane,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
250128,Skinners Lane,2023-06-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
250128,Skinners Lane,2023-06-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.36
250128,Skinners Lane,2023-06-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.35
250128,Skinners Lane,2023-06-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.11
250128,Skinners Lane,2023-06-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,14.3
250128,Skinners Lane,2023-06-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
250128,Skinners Lane,2023-06-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
250128,Skinners Lane,2023-06-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
250128,Skinners Lane,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
250128,Skinners Lane,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
250128,Skinners Lane,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.29
250128,Skinners Lane,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.66
250128,Skinners Lane,2023-06-09T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
250128,Skinners Lane,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
250128,Skinners Lane,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
250128,Skinners Lane,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
250128,Skinners Lane,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
250128,Skinners Lane,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
250128,Skinners Lane,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.19
250128,Skinners Lane,2023-06-09T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
250128,Skinners Lane,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
250128,Skinners Lane,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
250128,Skinners Lane,2023-06-09T01:40:00.000+00:00,transformer,,Temperature,C,24.2
250128,Skinners Lane,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
250128,Skinners Lane,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
250128,Skinners Lane,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
250128,Skinners Lane,2023-06-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
250128,Skinners Lane,2023-06-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-06-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.52
250128,Skinners Lane,2023-06-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.62
250128,Skinners Lane,2023-06-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.86
250128,Skinners Lane,2023-06-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,19.6
250128,Skinners Lane,2023-06-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
250128,Skinners Lane,2023-06-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
250128,Skinners Lane,2023-06-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
250128,Skinners Lane,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
250128,Skinners Lane,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
250128,Skinners Lane,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.25
250128,Skinners Lane,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.38
250128,Skinners Lane,2023-06-09T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
250128,Skinners Lane,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
250128,Skinners Lane,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
250128,Skinners Lane,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
250128,Skinners Lane,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
250128,Skinners Lane,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
250128,Skinners Lane,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.72
250128,Skinners Lane,2023-06-09T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
250128,Skinners Lane,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
250128,Skinners Lane,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
250128,Skinners Lane,2023-06-09T01:30:00.000+00:00,transformer,,Temperature,C,24.2
250128,Skinners Lane,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
250128,Skinners Lane,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
250128,Skinners Lane,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
250128,Skinners Lane,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
250128,Skinners Lane,2023-06-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
250128,Skinners Lane,2023-06-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
250128,Skinners Lane,2023-06-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.25
250128,Skinners Lane,2023-06-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.58
250128,Skinners Lane,2023-06-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.1
250128,Skinners Lane,2023-06-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,18.8
250128,Skinners Lane,2023-06-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
250128,Skinners Lane,2023-06-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
250128,Skinners Lane,2023-06-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
250128,Skinners Lane,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
250128,Skinners Lane,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
250128,Skinners Lane,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.35
250128,Skinners Lane,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.57
250128,Skinners Lane,2023-06-09T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
250128,Skinners Lane,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
250128,Skinners Lane,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
250128,Skinners Lane,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
250128,Skinners Lane,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
250128,Skinners Lane,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
250128,Skinners Lane,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.55
250128,Skinners Lane,2023-06-09T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
250128,Skinners Lane,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
250128,Skinners Lane,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
250128,Skinners Lane,2023-06-09T01:20:00.000+00:00,transformer,,Temperature,C,24.3
250128,Skinners Lane,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
250128,Skinners Lane,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
250128,Skinners Lane,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
250128,Skinners Lane,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
250128,Skinners Lane,2023-06-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
250128,Skinners Lane,2023-06-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
250128,Skinners Lane,2023-06-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.48
250128,Skinners Lane,2023-06-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.7
250128,Skinners Lane,2023-06-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.12
250128,Skinners Lane,2023-06-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,16.6
250128,Skinners Lane,2023-06-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
250128,Skinners Lane,2023-06-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
250128,Skinners Lane,2023-06-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
250128,Skinners Lane,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
