Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
250128,Skinners Lane,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
250128,Skinners Lane,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.0
250128,Skinners Lane,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.57
250128,Skinners Lane,2023-06-09T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
250128,Skinners Lane,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
250128,Skinners Lane,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
250128,Skinners Lane,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
250128,Skinners Lane,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
250128,Skinners Lane,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
250128,Skinners Lane,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.49
250128,Skinners Lane,2023-06-09T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
250128,Skinners Lane,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
250128,Skinners Lane,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
250128,Skinners Lane,2023-06-09T01:10:00.000+00:00,transformer,,Temperature,C,24.3
250128,Skinners Lane,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
250128,Skinners Lane,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250128,Skinners Lane,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
250128,Skinners Lane,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
250128,Skinners Lane,2023-06-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
250128,Skinners Lane,2023-06-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
250128,Skinners Lane,2023-06-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.02
250128,Skinners Lane,2023-06-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.32
250128,Skinners Lane,2023-06-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.06
250128,Skinners Lane,2023-06-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,12.6
250128,Skinners Lane,2023-06-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
250128,Skinners Lane,2023-06-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
250128,Skinners Lane,2023-06-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
250128,Skinners Lane,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
250128,Skinners Lane,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
250128,Skinners Lane,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
250128,Skinners Lane,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.0
250128,Skinners Lane,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.81
250128,Skinners Lane,2023-06-09T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
250128,Skinners Lane,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
250128,Skinners Lane,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
250128,Skinners Lane,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
250128,Skinners Lane,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
250128,Skinners Lane,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
250128,Skinners Lane,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
250128,Skinners Lane,2023-06-09T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
250128,Skinners Lane,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
250128,Skinners Lane,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
250128,Skinners Lane,2023-06-09T01:00:00.000+00:00,transformer,,Temperature,C,24.4
250128,Skinners Lane,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
250128,Skinners Lane,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
250128,Skinners Lane,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
250128,Skinners Lane,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
250128,Skinners Lane,2023-06-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
250128,Skinners Lane,2023-06-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
250128,Skinners Lane,2023-06-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,3.16
250128,Skinners Lane,2023-06-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.55
250128,Skinners Lane,2023-06-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.41
250128,Skinners Lane,2023-06-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,18.2
250128,Skinners Lane,2023-06-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
250128,Skinners Lane,2023-06-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
250128,Skinners Lane,2023-06-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
250128,Skinners Lane,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
250128,Skinners Lane,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
250128,Skinners Lane,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
250128,Skinners Lane,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.81
250128,Skinners Lane,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.42
250128,Skinners Lane,2023-06-09T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
250128,Skinners Lane,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
250128,Skinners Lane,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
250128,Skinners Lane,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
250128,Skinners Lane,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
250128,Skinners Lane,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
250128,Skinners Lane,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.64
250128,Skinners Lane,2023-06-09T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
250128,Skinners Lane,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
250128,Skinners Lane,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
250128,Skinners Lane,2023-06-09T00:50:00.000+00:00,transformer,,Temperature,C,24.4
250128,Skinners Lane,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
250128,Skinners Lane,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
250128,Skinners Lane,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
250128,Skinners Lane,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
250128,Skinners Lane,2023-06-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
250128,Skinners Lane,2023-06-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
250128,Skinners Lane,2023-06-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,2.91
250128,Skinners Lane,2023-06-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.95
250128,Skinners Lane,2023-06-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.06
250128,Skinners Lane,2023-06-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,16.0
250128,Skinners Lane,2023-06-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
250128,Skinners Lane,2023-06-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
250128,Skinners Lane,2023-06-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
250128,Skinners Lane,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
250128,Skinners Lane,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
250128,Skinners Lane,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
250128,Skinners Lane,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
250128,Skinners Lane,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.77
250128,Skinners Lane,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.28
250128,Skinners Lane,2023-06-09T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
250128,Skinners Lane,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
250128,Skinners Lane,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
250128,Skinners Lane,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
250128,Skinners Lane,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
250128,Skinners Lane,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
250128,Skinners Lane,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.67
250128,Skinners Lane,2023-06-09T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
250128,Skinners Lane,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
250128,Skinners Lane,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
250128,Skinners Lane,2023-06-09T00:40:00.000+00:00,transformer,,Temperature,C,24.4
250128,Skinners Lane,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
250128,Skinners Lane,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
250128,Skinners Lane,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
250128,Skinners Lane,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
250128,Skinners Lane,2023-06-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
250128,Skinners Lane,2023-06-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
250128,Skinners Lane,2023-06-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.29
250128,Skinners Lane,2023-06-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.89
250128,Skinners Lane,2023-06-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.95
250128,Skinners Lane,2023-06-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,17.6
250128,Skinners Lane,2023-06-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
250128,Skinners Lane,2023-06-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
250128,Skinners Lane,2023-06-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
250128,Skinners Lane,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
250128,Skinners Lane,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
250128,Skinners Lane,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
250128,Skinners Lane,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.62
250128,Skinners Lane,2023-06-09T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
250128,Skinners Lane,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
250128,Skinners Lane,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
250128,Skinners Lane,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
250128,Skinners Lane,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
250128,Skinners Lane,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
250128,Skinners Lane,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.4
250128,Skinners Lane,2023-06-09T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
250128,Skinners Lane,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
250128,Skinners Lane,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
250128,Skinners Lane,2023-06-09T00:30:00.000+00:00,transformer,,Temperature,C,24.6
250128,Skinners Lane,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
250128,Skinners Lane,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
250128,Skinners Lane,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
250128,Skinners Lane,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
250128,Skinners Lane,2023-06-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
250128,Skinners Lane,2023-06-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
250128,Skinners Lane,2023-06-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.3
250128,Skinners Lane,2023-06-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.63
250128,Skinners Lane,2023-06-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.02
250128,Skinners Lane,2023-06-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,14.3
250128,Skinners Lane,2023-06-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
250128,Skinners Lane,2023-06-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
250128,Skinners Lane,2023-06-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
250128,Skinners Lane,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
250128,Skinners Lane,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
250128,Skinners Lane,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
250128,Skinners Lane,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.71
250128,Skinners Lane,2023-06-09T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
250128,Skinners Lane,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
250128,Skinners Lane,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
250128,Skinners Lane,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
250128,Skinners Lane,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
250128,Skinners Lane,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
250128,Skinners Lane,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.15
250128,Skinners Lane,2023-06-09T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
250128,Skinners Lane,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
250128,Skinners Lane,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
250128,Skinners Lane,2023-06-09T00:20:00.000+00:00,transformer,,Temperature,C,24.8
250128,Skinners Lane,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
250128,Skinners Lane,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
250128,Skinners Lane,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
250128,Skinners Lane,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
250128,Skinners Lane,2023-06-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
250128,Skinners Lane,2023-06-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
250128,Skinners Lane,2023-06-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,3.82
250128,Skinners Lane,2023-06-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.66
250128,Skinners Lane,2023-06-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.86
250128,Skinners Lane,2023-06-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,12.1
250128,Skinners Lane,2023-06-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
250128,Skinners Lane,2023-06-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
250128,Skinners Lane,2023-06-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
250128,Skinners Lane,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
250128,Skinners Lane,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
250128,Skinners Lane,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.51
250128,Skinners Lane,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.47
250128,Skinners Lane,2023-06-09T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
250128,Skinners Lane,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
250128,Skinners Lane,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
250128,Skinners Lane,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
250128,Skinners Lane,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
250128,Skinners Lane,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
250128,Skinners Lane,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.89
250128,Skinners Lane,2023-06-09T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
250128,Skinners Lane,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
250128,Skinners Lane,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
250128,Skinners Lane,2023-06-09T00:10:00.000+00:00,transformer,,Temperature,C,24.8
250128,Skinners Lane,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
250128,Skinners Lane,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
250128,Skinners Lane,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
250128,Skinners Lane,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
250128,Skinners Lane,2023-06-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
250128,Skinners Lane,2023-06-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
250128,Skinners Lane,2023-06-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,3.27
250128,Skinners Lane,2023-06-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.65
250128,Skinners Lane,2023-06-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.37
250128,Skinners Lane,2023-06-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,9.6
250128,Skinners Lane,2023-06-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
250128,Skinners Lane,2023-06-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
250128,Skinners Lane,2023-06-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
250128,Skinners Lane,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.16
250128,Skinners Lane,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.86
250128,Skinners Lane,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.39
250128,Skinners Lane,2023-06-09T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
250128,Skinners Lane,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
250128,Skinners Lane,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
250128,Skinners Lane,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
250128,Skinners Lane,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
250128,Skinners Lane,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
250128,Skinners Lane,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.34
250128,Skinners Lane,2023-06-09T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
250128,Skinners Lane,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
250128,Skinners Lane,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
250128,Skinners Lane,2023-06-09T00:00:00.000+00:00,transformer,,Temperature,C,25.0
250128,Skinners Lane,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
250128,Skinners Lane,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
250128,Skinners Lane,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
250128,Skinners Lane,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
250128,Skinners Lane,2023-06-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
250128,Skinners Lane,2023-06-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
250128,Skinners Lane,2023-06-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.06
250128,Skinners Lane,2023-06-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.98
250128,Skinners Lane,2023-06-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.73
250128,Skinners Lane,2023-06-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,15.1
250128,Skinners Lane,2023-06-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
250128,Skinners Lane,2023-06-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
250128,Skinners Lane,2023-06-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
250128,Skinners Lane,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
250128,Skinners Lane,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
250128,Skinners Lane,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
250128,Skinners Lane,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.75
250128,Skinners Lane,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.27
250128,Skinners Lane,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.52
250128,Skinners Lane,2023-06-10T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
250128,Skinners Lane,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
250128,Skinners Lane,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
250128,Skinners Lane,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
250128,Skinners Lane,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
250128,Skinners Lane,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
250128,Skinners Lane,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
250128,Skinners Lane,2023-06-10T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
250128,Skinners Lane,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
250128,Skinners Lane,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
250128,Skinners Lane,2023-06-10T23:50:00.000+00:00,transformer,,Temperature,C,27.1
250128,Skinners Lane,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
250128,Skinners Lane,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
250128,Skinners Lane,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
250128,Skinners Lane,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
250128,Skinners Lane,2023-06-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
250128,Skinners Lane,2023-06-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
250128,Skinners Lane,2023-06-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.86
250128,Skinners Lane,2023-06-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.11
250128,Skinners Lane,2023-06-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.95
250128,Skinners Lane,2023-06-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
250128,Skinners Lane,2023-06-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
250128,Skinners Lane,2023-06-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
250128,Skinners Lane,2023-06-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
250128,Skinners Lane,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
250128,Skinners Lane,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
250128,Skinners Lane,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
250128,Skinners Lane,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.5
250128,Skinners Lane,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.19
250128,Skinners Lane,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
250128,Skinners Lane,2023-06-10T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
250128,Skinners Lane,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
250128,Skinners Lane,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
250128,Skinners Lane,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
250128,Skinners Lane,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
250128,Skinners Lane,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
250128,Skinners Lane,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
250128,Skinners Lane,2023-06-10T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
250128,Skinners Lane,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
250128,Skinners Lane,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
250128,Skinners Lane,2023-06-10T23:40:00.000+00:00,transformer,,Temperature,C,27.2
250128,Skinners Lane,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
250128,Skinners Lane,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
250128,Skinners Lane,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
250128,Skinners Lane,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
250128,Skinners Lane,2023-06-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
250128,Skinners Lane,2023-06-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
250128,Skinners Lane,2023-06-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
250128,Skinners Lane,2023-06-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.66
250128,Skinners Lane,2023-06-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.81
250128,Skinners Lane,2023-06-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
250128,Skinners Lane,2023-06-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
250128,Skinners Lane,2023-06-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
250128,Skinners Lane,2023-06-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
250128,Skinners Lane,2023-06-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
250128,Skinners Lane,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
250128,Skinners Lane,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
250128,Skinners Lane,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
250128,Skinners Lane,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.33
250128,Skinners Lane,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.64
250128,Skinners Lane,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
250128,Skinners Lane,2023-06-10T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
250128,Skinners Lane,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
250128,Skinners Lane,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
250128,Skinners Lane,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
250128,Skinners Lane,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
250128,Skinners Lane,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
250128,Skinners Lane,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.09
250128,Skinners Lane,2023-06-10T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
250128,Skinners Lane,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
250128,Skinners Lane,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
250128,Skinners Lane,2023-06-10T23:30:00.000+00:00,transformer,,Temperature,C,27.3
250128,Skinners Lane,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
250128,Skinners Lane,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
250128,Skinners Lane,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
250128,Skinners Lane,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
250128,Skinners Lane,2023-06-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
250128,Skinners Lane,2023-06-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
250128,Skinners Lane,2023-06-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.45
250128,Skinners Lane,2023-06-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.25
250128,Skinners Lane,2023-06-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.57
250128,Skinners Lane,2023-06-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
250128,Skinners Lane,2023-06-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
250128,Skinners Lane,2023-06-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
250128,Skinners Lane,2023-06-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
250128,Skinners Lane,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
250128,Skinners Lane,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.16
250128,Skinners Lane,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.1
250128,Skinners Lane,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
250128,Skinners Lane,2023-06-10T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
250128,Skinners Lane,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
250128,Skinners Lane,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
250128,Skinners Lane,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
250128,Skinners Lane,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
250128,Skinners Lane,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
250128,Skinners Lane,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
250128,Skinners Lane,2023-06-10T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
250128,Skinners Lane,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
250128,Skinners Lane,2023-06-10T23:20:00.000+00:00,transformer,,Temperature,C,27.4
250128,Skinners Lane,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
250128,Skinners Lane,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
250128,Skinners Lane,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
250128,Skinners Lane,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
250128,Skinners Lane,2023-06-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
250128,Skinners Lane,2023-06-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
250128,Skinners Lane,2023-06-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.45
250128,Skinners Lane,2023-06-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.8
250128,Skinners Lane,2023-06-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,4.28
250128,Skinners Lane,2023-06-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
250128,Skinners Lane,2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
250128,Skinners Lane,2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
250128,Skinners Lane,2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
250128,Skinners Lane,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
250128,Skinners Lane,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.25
250128,Skinners Lane,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.49
250128,Skinners Lane,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
250128,Skinners Lane,2023-06-10T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
250128,Skinners Lane,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
250128,Skinners Lane,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
250128,Skinners Lane,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
250128,Skinners Lane,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
250128,Skinners Lane,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
250128,Skinners Lane,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
250128,Skinners Lane,2023-06-10T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
250128,Skinners Lane,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
250128,Skinners Lane,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-10T23:10:00.000+00:00,transformer,,Temperature,C,27.5
250128,Skinners Lane,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
250128,Skinners Lane,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
250128,Skinners Lane,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
250128,Skinners Lane,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
250128,Skinners Lane,2023-06-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
250128,Skinners Lane,2023-06-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
250128,Skinners Lane,2023-06-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
250128,Skinners Lane,2023-06-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.61
250128,Skinners Lane,2023-06-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.29
250128,Skinners Lane,2023-06-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,3.62
250128,Skinners Lane,2023-06-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
250128,Skinners Lane,2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
250128,Skinners Lane,2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
250128,Skinners Lane,2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
250128,Skinners Lane,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
250128,Skinners Lane,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.35
250128,Skinners Lane,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.49
250128,Skinners Lane,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
250128,Skinners Lane,2023-06-10T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
250128,Skinners Lane,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
250128,Skinners Lane,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
250128,Skinners Lane,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
250128,Skinners Lane,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
250128,Skinners Lane,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
250128,Skinners Lane,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
250128,Skinners Lane,2023-06-10T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
250128,Skinners Lane,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
250128,Skinners Lane,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
250128,Skinners Lane,2023-06-10T23:00:00.000+00:00,transformer,,Temperature,C,27.5
250128,Skinners Lane,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
250128,Skinners Lane,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
250128,Skinners Lane,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
250128,Skinners Lane,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
250128,Skinners Lane,2023-06-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
250128,Skinners Lane,2023-06-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
250128,Skinners Lane,2023-06-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
250128,Skinners Lane,2023-06-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.7
250128,Skinners Lane,2023-06-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.25
250128,Skinners Lane,2023-06-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.9
250128,Skinners Lane,2023-06-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
250128,Skinners Lane,2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
250128,Skinners Lane,2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
250128,Skinners Lane,2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
250128,Skinners Lane,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
250128,Skinners Lane,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
250128,Skinners Lane,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.18
250128,Skinners Lane,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.33
250128,Skinners Lane,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
250128,Skinners Lane,2023-06-10T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
250128,Skinners Lane,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
250128,Skinners Lane,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
250128,Skinners Lane,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
250128,Skinners Lane,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
250128,Skinners Lane,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
250128,Skinners Lane,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
250128,Skinners Lane,2023-06-10T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
250128,Skinners Lane,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
250128,Skinners Lane,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-10T22:50:00.000+00:00,transformer,,Temperature,C,27.6
250128,Skinners Lane,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
250128,Skinners Lane,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
250128,Skinners Lane,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
250128,Skinners Lane,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
250128,Skinners Lane,2023-06-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
250128,Skinners Lane,2023-06-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-06-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
250128,Skinners Lane,2023-06-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.71
250128,Skinners Lane,2023-06-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.06
250128,Skinners Lane,2023-06-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.04
250128,Skinners Lane,2023-06-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,23.7
