Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
250128,Skinners Lane,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
250128,Skinners Lane,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
250128,Skinners Lane,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
250128,Skinners Lane,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.52
250128,Skinners Lane,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.07
250128,Skinners Lane,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
250128,Skinners Lane,2023-06-10T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
250128,Skinners Lane,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
250128,Skinners Lane,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
250128,Skinners Lane,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
250128,Skinners Lane,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
250128,Skinners Lane,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
250128,Skinners Lane,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
250128,Skinners Lane,2023-06-10T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
250128,Skinners Lane,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
250128,Skinners Lane,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
250128,Skinners Lane,2023-06-10T22:40:00.000+00:00,transformer,,Temperature,C,27.6
250128,Skinners Lane,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
250128,Skinners Lane,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
250128,Skinners Lane,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
250128,Skinners Lane,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
250128,Skinners Lane,2023-06-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
250128,Skinners Lane,2023-06-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
250128,Skinners Lane,2023-06-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
250128,Skinners Lane,2023-06-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.14
250128,Skinners Lane,2023-06-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.77
250128,Skinners Lane,2023-06-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,5.49
250128,Skinners Lane,2023-06-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,20.4
250128,Skinners Lane,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
250128,Skinners Lane,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
250128,Skinners Lane,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
250128,Skinners Lane,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
250128,Skinners Lane,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
250128,Skinners Lane,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
250128,Skinners Lane,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.11
250128,Skinners Lane,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
250128,Skinners Lane,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
250128,Skinners Lane,2023-06-10T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
250128,Skinners Lane,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
250128,Skinners Lane,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
250128,Skinners Lane,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
250128,Skinners Lane,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
250128,Skinners Lane,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
250128,Skinners Lane,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
250128,Skinners Lane,2023-06-10T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
250128,Skinners Lane,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
250128,Skinners Lane,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
250128,Skinners Lane,2023-06-10T22:30:00.000+00:00,transformer,,Temperature,C,27.7
250128,Skinners Lane,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
250128,Skinners Lane,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
250128,Skinners Lane,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
250128,Skinners Lane,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
250128,Skinners Lane,2023-06-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
250128,Skinners Lane,2023-06-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
250128,Skinners Lane,2023-06-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
250128,Skinners Lane,2023-06-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.65
250128,Skinners Lane,2023-06-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.83
250128,Skinners Lane,2023-06-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,4.76
250128,Skinners Lane,2023-06-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,21.2
250128,Skinners Lane,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
250128,Skinners Lane,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
250128,Skinners Lane,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
250128,Skinners Lane,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
250128,Skinners Lane,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
250128,Skinners Lane,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
250128,Skinners Lane,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.12
250128,Skinners Lane,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
250128,Skinners Lane,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
250128,Skinners Lane,2023-06-10T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
250128,Skinners Lane,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
250128,Skinners Lane,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
250128,Skinners Lane,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
250128,Skinners Lane,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
250128,Skinners Lane,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
250128,Skinners Lane,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
250128,Skinners Lane,2023-06-10T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
250128,Skinners Lane,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
250128,Skinners Lane,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
250128,Skinners Lane,2023-06-10T22:20:00.000+00:00,transformer,,Temperature,C,27.8
250128,Skinners Lane,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
250128,Skinners Lane,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
250128,Skinners Lane,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
250128,Skinners Lane,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
250128,Skinners Lane,2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
250128,Skinners Lane,2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
250128,Skinners Lane,2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.63
250128,Skinners Lane,2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.21
250128,Skinners Lane,2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,5.02
250128,Skinners Lane,2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,26.3
250128,Skinners Lane,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
250128,Skinners Lane,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
250128,Skinners Lane,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
250128,Skinners Lane,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
250128,Skinners Lane,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
250128,Skinners Lane,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.54
250128,Skinners Lane,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
250128,Skinners Lane,2023-06-10T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
250128,Skinners Lane,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
250128,Skinners Lane,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
250128,Skinners Lane,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
250128,Skinners Lane,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
250128,Skinners Lane,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
250128,Skinners Lane,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
250128,Skinners Lane,2023-06-10T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
250128,Skinners Lane,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
250128,Skinners Lane,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
250128,Skinners Lane,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-10T22:10:00.000+00:00,transformer,,Temperature,C,27.9
250128,Skinners Lane,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
250128,Skinners Lane,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
250128,Skinners Lane,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
250128,Skinners Lane,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
250128,Skinners Lane,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
250128,Skinners Lane,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.9
250128,Skinners Lane,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.18
250128,Skinners Lane,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,3.94
250128,Skinners Lane,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
250128,Skinners Lane,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
250128,Skinners Lane,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
250128,Skinners Lane,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
250128,Skinners Lane,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.92
250128,Skinners Lane,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
250128,Skinners Lane,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
250128,Skinners Lane,2023-06-10T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
250128,Skinners Lane,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
250128,Skinners Lane,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
250128,Skinners Lane,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
250128,Skinners Lane,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
250128,Skinners Lane,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
250128,Skinners Lane,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
250128,Skinners Lane,2023-06-10T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
250128,Skinners Lane,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
250128,Skinners Lane,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
250128,Skinners Lane,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-10T22:00:00.000+00:00,transformer,,Temperature,C,28.0
250128,Skinners Lane,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
250128,Skinners Lane,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
250128,Skinners Lane,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
250128,Skinners Lane,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
250128,Skinners Lane,2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
250128,Skinners Lane,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.65
250128,Skinners Lane,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,6.83
250128,Skinners Lane,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,4.35
250128,Skinners Lane,2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,17.4
250128,Skinners Lane,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
250128,Skinners Lane,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
250128,Skinners Lane,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
250128,Skinners Lane,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
250128,Skinners Lane,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
250128,Skinners Lane,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
250128,Skinners Lane,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
250128,Skinners Lane,2023-06-10T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
250128,Skinners Lane,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
250128,Skinners Lane,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
250128,Skinners Lane,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
250128,Skinners Lane,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
250128,Skinners Lane,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
250128,Skinners Lane,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
250128,Skinners Lane,2023-06-10T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
250128,Skinners Lane,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
250128,Skinners Lane,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-10T21:50:00.000+00:00,transformer,,Temperature,C,28.1
250128,Skinners Lane,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
250128,Skinners Lane,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
250128,Skinners Lane,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
250128,Skinners Lane,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
250128,Skinners Lane,2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
250128,Skinners Lane,2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
250128,Skinners Lane,2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,6.49
250128,Skinners Lane,2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,6.68
250128,Skinners Lane,2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,4.84
250128,Skinners Lane,2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,12.8
250128,Skinners Lane,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
250128,Skinners Lane,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
250128,Skinners Lane,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
250128,Skinners Lane,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
250128,Skinners Lane,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
250128,Skinners Lane,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
250128,Skinners Lane,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
250128,Skinners Lane,2023-06-10T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
250128,Skinners Lane,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
250128,Skinners Lane,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
250128,Skinners Lane,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
250128,Skinners Lane,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
250128,Skinners Lane,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
250128,Skinners Lane,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
250128,Skinners Lane,2023-06-10T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
250128,Skinners Lane,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
250128,Skinners Lane,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
250128,Skinners Lane,2023-06-10T21:40:00.000+00:00,transformer,,Temperature,C,28.2
250128,Skinners Lane,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
250128,Skinners Lane,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
250128,Skinners Lane,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
250128,Skinners Lane,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
250128,Skinners Lane,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
250128,Skinners Lane,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
250128,Skinners Lane,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,6.98
250128,Skinners Lane,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,6.22
250128,Skinners Lane,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,5.53
250128,Skinners Lane,2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,12.9
250128,Skinners Lane,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
250128,Skinners Lane,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
250128,Skinners Lane,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
250128,Skinners Lane,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
250128,Skinners Lane,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
250128,Skinners Lane,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
250128,Skinners Lane,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
250128,Skinners Lane,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.46
250128,Skinners Lane,2023-06-10T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
250128,Skinners Lane,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
250128,Skinners Lane,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
250128,Skinners Lane,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
250128,Skinners Lane,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
250128,Skinners Lane,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
250128,Skinners Lane,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
250128,Skinners Lane,2023-06-10T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
250128,Skinners Lane,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
250128,Skinners Lane,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
250128,Skinners Lane,2023-06-10T21:30:00.000+00:00,transformer,,Temperature,C,28.3
250128,Skinners Lane,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
250128,Skinners Lane,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
250128,Skinners Lane,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
250128,Skinners Lane,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
250128,Skinners Lane,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
250128,Skinners Lane,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
250128,Skinners Lane,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,6.66
250128,Skinners Lane,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,5.29
250128,Skinners Lane,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,8.71
250128,Skinners Lane,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
250128,Skinners Lane,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
250128,Skinners Lane,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
250128,Skinners Lane,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
250128,Skinners Lane,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
250128,Skinners Lane,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
250128,Skinners Lane,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
250128,Skinners Lane,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
250128,Skinners Lane,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
250128,Skinners Lane,2023-06-10T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
250128,Skinners Lane,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
250128,Skinners Lane,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
250128,Skinners Lane,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
250128,Skinners Lane,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
250128,Skinners Lane,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
250128,Skinners Lane,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
250128,Skinners Lane,2023-06-10T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
250128,Skinners Lane,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
250128,Skinners Lane,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
250128,Skinners Lane,2023-06-10T21:20:00.000+00:00,transformer,,Temperature,C,28.4
250128,Skinners Lane,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
250128,Skinners Lane,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
250128,Skinners Lane,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
250128,Skinners Lane,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
250128,Skinners Lane,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
250128,Skinners Lane,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
250128,Skinners Lane,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,6.54
250128,Skinners Lane,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,5.3
250128,Skinners Lane,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,4.47
250128,Skinners Lane,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,11.1
250128,Skinners Lane,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
250128,Skinners Lane,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
250128,Skinners Lane,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
250128,Skinners Lane,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
250128,Skinners Lane,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
250128,Skinners Lane,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
250128,Skinners Lane,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
250128,Skinners Lane,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
250128,Skinners Lane,2023-06-10T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
250128,Skinners Lane,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
250128,Skinners Lane,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
250128,Skinners Lane,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
250128,Skinners Lane,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
250128,Skinners Lane,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
250128,Skinners Lane,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
250128,Skinners Lane,2023-06-10T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
250128,Skinners Lane,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
250128,Skinners Lane,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
250128,Skinners Lane,2023-06-10T21:10:00.000+00:00,transformer,,Temperature,C,28.5
250128,Skinners Lane,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
250128,Skinners Lane,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
250128,Skinners Lane,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
250128,Skinners Lane,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
250128,Skinners Lane,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
250128,Skinners Lane,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.56
250128,Skinners Lane,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,4.71
250128,Skinners Lane,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,5.37
250128,Skinners Lane,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,11.0
250128,Skinners Lane,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
250128,Skinners Lane,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
250128,Skinners Lane,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
250128,Skinners Lane,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
250128,Skinners Lane,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
250128,Skinners Lane,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.86
250128,Skinners Lane,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
250128,Skinners Lane,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
250128,Skinners Lane,2023-06-10T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
250128,Skinners Lane,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
250128,Skinners Lane,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
250128,Skinners Lane,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
250128,Skinners Lane,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
250128,Skinners Lane,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
250128,Skinners Lane,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
250128,Skinners Lane,2023-06-10T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
250128,Skinners Lane,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
250128,Skinners Lane,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-10T21:00:00.000+00:00,transformer,,Temperature,C,28.6
250128,Skinners Lane,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
250128,Skinners Lane,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
250128,Skinners Lane,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
250128,Skinners Lane,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
250128,Skinners Lane,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
250128,Skinners Lane,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
250128,Skinners Lane,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,7.6
250128,Skinners Lane,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,4.22
250128,Skinners Lane,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,5.93
250128,Skinners Lane,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,15.6
250128,Skinners Lane,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
250128,Skinners Lane,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
250128,Skinners Lane,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
250128,Skinners Lane,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
250128,Skinners Lane,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
250128,Skinners Lane,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
250128,Skinners Lane,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
250128,Skinners Lane,2023-06-10T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
250128,Skinners Lane,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
250128,Skinners Lane,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
250128,Skinners Lane,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
250128,Skinners Lane,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
250128,Skinners Lane,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
250128,Skinners Lane,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
250128,Skinners Lane,2023-06-10T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
250128,Skinners Lane,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
250128,Skinners Lane,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-10T20:50:00.000+00:00,transformer,,Temperature,C,28.8
250128,Skinners Lane,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
250128,Skinners Lane,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
250128,Skinners Lane,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
250128,Skinners Lane,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
250128,Skinners Lane,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
250128,Skinners Lane,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,6.52
250128,Skinners Lane,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,4.88
250128,Skinners Lane,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,6.62
250128,Skinners Lane,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,15.0
250128,Skinners Lane,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
250128,Skinners Lane,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
250128,Skinners Lane,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
250128,Skinners Lane,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
250128,Skinners Lane,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
250128,Skinners Lane,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
250128,Skinners Lane,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
250128,Skinners Lane,2023-06-10T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
250128,Skinners Lane,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
250128,Skinners Lane,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
250128,Skinners Lane,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
250128,Skinners Lane,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
250128,Skinners Lane,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
250128,Skinners Lane,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
250128,Skinners Lane,2023-06-10T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
250128,Skinners Lane,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
250128,Skinners Lane,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
250128,Skinners Lane,2023-06-10T20:40:00.000+00:00,transformer,,Temperature,C,28.8
250128,Skinners Lane,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
250128,Skinners Lane,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
250128,Skinners Lane,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
250128,Skinners Lane,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
250128,Skinners Lane,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
250128,Skinners Lane,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,6.09
250128,Skinners Lane,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,5.31
250128,Skinners Lane,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,5.9
250128,Skinners Lane,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,11.7
250128,Skinners Lane,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
250128,Skinners Lane,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
250128,Skinners Lane,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
250128,Skinners Lane,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
250128,Skinners Lane,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
250128,Skinners Lane,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
250128,Skinners Lane,2023-06-10T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
250128,Skinners Lane,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
250128,Skinners Lane,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
250128,Skinners Lane,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
250128,Skinners Lane,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
250128,Skinners Lane,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
250128,Skinners Lane,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
250128,Skinners Lane,2023-06-10T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
250128,Skinners Lane,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
250128,Skinners Lane,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
250128,Skinners Lane,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
250128,Skinners Lane,2023-06-10T20:30:00.000+00:00,transformer,,Temperature,C,29.0
250128,Skinners Lane,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
250128,Skinners Lane,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250128,Skinners Lane,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
250128,Skinners Lane,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
250128,Skinners Lane,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,5.58
250128,Skinners Lane,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,5.23
250128,Skinners Lane,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
250128,Skinners Lane,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,9.1
250128,Skinners Lane,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
250128,Skinners Lane,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
250128,Skinners Lane,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
250128,Skinners Lane,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
250128,Skinners Lane,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
250128,Skinners Lane,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
250128,Skinners Lane,2023-06-10T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
250128,Skinners Lane,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
250128,Skinners Lane,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
250128,Skinners Lane,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
250128,Skinners Lane,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
250128,Skinners Lane,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
250128,Skinners Lane,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
250128,Skinners Lane,2023-06-10T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
250128,Skinners Lane,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
250128,Skinners Lane,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
250128,Skinners Lane,2023-06-10T20:20:00.000+00:00,transformer,,Temperature,C,29.1
250128,Skinners Lane,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
250128,Skinners Lane,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
250128,Skinners Lane,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
250128,Skinners Lane,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
