Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
250128,Skinners Lane,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
250128,Skinners Lane,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,5.32
250128,Skinners Lane,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,7.51
250128,Skinners Lane,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,13.3
250128,Skinners Lane,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
250128,Skinners Lane,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
250128,Skinners Lane,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
250128,Skinners Lane,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
250128,Skinners Lane,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.49
250128,Skinners Lane,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
250128,Skinners Lane,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.95
250128,Skinners Lane,2023-06-10T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
250128,Skinners Lane,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
250128,Skinners Lane,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
250128,Skinners Lane,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
250128,Skinners Lane,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
250128,Skinners Lane,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
250128,Skinners Lane,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
250128,Skinners Lane,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
250128,Skinners Lane,2023-06-10T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
250128,Skinners Lane,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
250128,Skinners Lane,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
250128,Skinners Lane,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
250128,Skinners Lane,2023-06-10T20:10:00.000+00:00,transformer,,Temperature,C,29.2
250128,Skinners Lane,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
250128,Skinners Lane,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
250128,Skinners Lane,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
250128,Skinners Lane,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
250128,Skinners Lane,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
250128,Skinners Lane,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
250128,Skinners Lane,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,6.61
250128,Skinners Lane,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,5.15
250128,Skinners Lane,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,9.29
250128,Skinners Lane,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,18.3
250128,Skinners Lane,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
250128,Skinners Lane,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
250128,Skinners Lane,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
250128,Skinners Lane,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
250128,Skinners Lane,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.75
250128,Skinners Lane,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.63
250128,Skinners Lane,2023-06-10T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
250128,Skinners Lane,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
250128,Skinners Lane,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
250128,Skinners Lane,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
250128,Skinners Lane,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
250128,Skinners Lane,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
250128,Skinners Lane,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
250128,Skinners Lane,2023-06-10T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
250128,Skinners Lane,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
250128,Skinners Lane,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
250128,Skinners Lane,2023-06-10T20:00:00.000+00:00,transformer,,Temperature,C,29.3
250128,Skinners Lane,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
250128,Skinners Lane,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
250128,Skinners Lane,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
250128,Skinners Lane,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
250128,Skinners Lane,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
250128,Skinners Lane,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,5.9
250128,Skinners Lane,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,7.92
250128,Skinners Lane,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.16
250128,Skinners Lane,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,21.6
250128,Skinners Lane,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
250128,Skinners Lane,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
250128,Skinners Lane,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
250128,Skinners Lane,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
250128,Skinners Lane,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
250128,Skinners Lane,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.86
250128,Skinners Lane,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.64
250128,Skinners Lane,2023-06-10T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
250128,Skinners Lane,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
250128,Skinners Lane,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
250128,Skinners Lane,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.3
250128,Skinners Lane,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
250128,Skinners Lane,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
250128,Skinners Lane,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
250128,Skinners Lane,2023-06-10T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
250128,Skinners Lane,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
250128,Skinners Lane,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
250128,Skinners Lane,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
250128,Skinners Lane,2023-06-10T19:50:00.000+00:00,transformer,,Temperature,C,29.4
250128,Skinners Lane,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
250128,Skinners Lane,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
250128,Skinners Lane,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
250128,Skinners Lane,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
250128,Skinners Lane,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
250128,Skinners Lane,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,7.15
250128,Skinners Lane,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.07
250128,Skinners Lane,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.04
250128,Skinners Lane,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,27.9
250128,Skinners Lane,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
250128,Skinners Lane,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
250128,Skinners Lane,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
250128,Skinners Lane,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.22
250128,Skinners Lane,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.51
250128,Skinners Lane,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.36
250128,Skinners Lane,2023-06-10T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
250128,Skinners Lane,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
250128,Skinners Lane,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
250128,Skinners Lane,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
250128,Skinners Lane,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
250128,Skinners Lane,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
250128,Skinners Lane,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
250128,Skinners Lane,2023-06-10T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
250128,Skinners Lane,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
250128,Skinners Lane,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
250128,Skinners Lane,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
250128,Skinners Lane,2023-06-10T19:40:00.000+00:00,transformer,,Temperature,C,29.5
250128,Skinners Lane,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
250128,Skinners Lane,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
250128,Skinners Lane,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
250128,Skinners Lane,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
250128,Skinners Lane,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
250128,Skinners Lane,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,8.67
250128,Skinners Lane,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,9.43
250128,Skinners Lane,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,9.77
250128,Skinners Lane,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,18.9
250128,Skinners Lane,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
250128,Skinners Lane,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
250128,Skinners Lane,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
250128,Skinners Lane,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
250128,Skinners Lane,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.43
250128,Skinners Lane,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.12
250128,Skinners Lane,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.63
250128,Skinners Lane,2023-06-10T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
250128,Skinners Lane,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
250128,Skinners Lane,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
250128,Skinners Lane,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
250128,Skinners Lane,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
250128,Skinners Lane,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
250128,Skinners Lane,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
250128,Skinners Lane,2023-06-10T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
250128,Skinners Lane,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
250128,Skinners Lane,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,29.5
250128,Skinners Lane,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
250128,Skinners Lane,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
250128,Skinners Lane,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
250128,Skinners Lane,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
250128,Skinners Lane,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
250128,Skinners Lane,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,6.63
250128,Skinners Lane,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.87
250128,Skinners Lane,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,6.74
250128,Skinners Lane,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
250128,Skinners Lane,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
250128,Skinners Lane,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
250128,Skinners Lane,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
250128,Skinners Lane,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
250128,Skinners Lane,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.74
250128,Skinners Lane,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.68
250128,Skinners Lane,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
250128,Skinners Lane,2023-06-10T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
250128,Skinners Lane,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
250128,Skinners Lane,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
250128,Skinners Lane,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
250128,Skinners Lane,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
250128,Skinners Lane,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
250128,Skinners Lane,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
250128,Skinners Lane,2023-06-10T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
250128,Skinners Lane,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,29.6
250128,Skinners Lane,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
250128,Skinners Lane,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
250128,Skinners Lane,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
250128,Skinners Lane,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
250128,Skinners Lane,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
250128,Skinners Lane,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,6.94
250128,Skinners Lane,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.5
250128,Skinners Lane,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,5.44
250128,Skinners Lane,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,23.9
250128,Skinners Lane,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
250128,Skinners Lane,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
250128,Skinners Lane,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
250128,Skinners Lane,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
250128,Skinners Lane,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
250128,Skinners Lane,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.18
250128,Skinners Lane,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.46
250128,Skinners Lane,2023-06-10T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
250128,Skinners Lane,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
250128,Skinners Lane,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
250128,Skinners Lane,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
250128,Skinners Lane,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
250128,Skinners Lane,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
250128,Skinners Lane,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
250128,Skinners Lane,2023-06-10T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
250128,Skinners Lane,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
250128,Skinners Lane,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
250128,Skinners Lane,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,29.6
250128,Skinners Lane,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
250128,Skinners Lane,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
250128,Skinners Lane,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
250128,Skinners Lane,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
250128,Skinners Lane,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,6.56
250128,Skinners Lane,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,8.07
250128,Skinners Lane,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,8.3
250128,Skinners Lane,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,13.2
250128,Skinners Lane,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
250128,Skinners Lane,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
250128,Skinners Lane,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
250128,Skinners Lane,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.5
250128,Skinners Lane,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.12
250128,Skinners Lane,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.84
250128,Skinners Lane,2023-06-10T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
250128,Skinners Lane,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
250128,Skinners Lane,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
250128,Skinners Lane,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
250128,Skinners Lane,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
250128,Skinners Lane,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
250128,Skinners Lane,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
250128,Skinners Lane,2023-06-10T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
250128,Skinners Lane,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
250128,Skinners Lane,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
250128,Skinners Lane,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,29.6
250128,Skinners Lane,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
250128,Skinners Lane,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
250128,Skinners Lane,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
250128,Skinners Lane,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
250128,Skinners Lane,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,6.84
250128,Skinners Lane,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,9.83
250128,Skinners Lane,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,11.78
250128,Skinners Lane,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,21.3
250128,Skinners Lane,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
250128,Skinners Lane,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
250128,Skinners Lane,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
250128,Skinners Lane,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.72
250128,Skinners Lane,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
250128,Skinners Lane,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.22
250128,Skinners Lane,2023-06-10T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
250128,Skinners Lane,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
250128,Skinners Lane,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
250128,Skinners Lane,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
250128,Skinners Lane,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
250128,Skinners Lane,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
250128,Skinners Lane,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
250128,Skinners Lane,2023-06-10T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
250128,Skinners Lane,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
250128,Skinners Lane,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
250128,Skinners Lane,2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,29.7
250128,Skinners Lane,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
250128,Skinners Lane,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
250128,Skinners Lane,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
250128,Skinners Lane,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,6.93
250128,Skinners Lane,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,5.66
250128,Skinners Lane,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,11.51
250128,Skinners Lane,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,15.2
250128,Skinners Lane,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
250128,Skinners Lane,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
250128,Skinners Lane,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
250128,Skinners Lane,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
250128,Skinners Lane,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
250128,Skinners Lane,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
250128,Skinners Lane,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.76
250128,Skinners Lane,2023-06-10T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
250128,Skinners Lane,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
250128,Skinners Lane,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
250128,Skinners Lane,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
250128,Skinners Lane,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
250128,Skinners Lane,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
250128,Skinners Lane,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
250128,Skinners Lane,2023-06-10T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
250128,Skinners Lane,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
250128,Skinners Lane,2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,29.8
250128,Skinners Lane,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
250128,Skinners Lane,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
250128,Skinners Lane,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
250128,Skinners Lane,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,7.65
250128,Skinners Lane,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,5.89
250128,Skinners Lane,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,9.01
250128,Skinners Lane,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,14.6
250128,Skinners Lane,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
250128,Skinners Lane,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
250128,Skinners Lane,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
250128,Skinners Lane,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
250128,Skinners Lane,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.55
250128,Skinners Lane,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
250128,Skinners Lane,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
250128,Skinners Lane,2023-06-10T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
250128,Skinners Lane,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
250128,Skinners Lane,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
250128,Skinners Lane,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
250128,Skinners Lane,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
250128,Skinners Lane,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
250128,Skinners Lane,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
250128,Skinners Lane,2023-06-10T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
250128,Skinners Lane,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
250128,Skinners Lane,2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,29.8
250128,Skinners Lane,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
250128,Skinners Lane,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
250128,Skinners Lane,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
250128,Skinners Lane,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
250128,Skinners Lane,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
250128,Skinners Lane,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,8.64
250128,Skinners Lane,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,5.22
250128,Skinners Lane,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,7.59
250128,Skinners Lane,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,21.0
250128,Skinners Lane,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
250128,Skinners Lane,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
250128,Skinners Lane,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
250128,Skinners Lane,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
250128,Skinners Lane,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.88
250128,Skinners Lane,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.43
250128,Skinners Lane,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
250128,Skinners Lane,2023-06-10T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
250128,Skinners Lane,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
250128,Skinners Lane,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
250128,Skinners Lane,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
250128,Skinners Lane,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
250128,Skinners Lane,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
250128,Skinners Lane,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
250128,Skinners Lane,2023-06-10T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
250128,Skinners Lane,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
250128,Skinners Lane,2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,29.8
250128,Skinners Lane,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
250128,Skinners Lane,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
250128,Skinners Lane,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
250128,Skinners Lane,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
250128,Skinners Lane,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,8.01
250128,Skinners Lane,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,10.05
250128,Skinners Lane,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,8.37
250128,Skinners Lane,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
250128,Skinners Lane,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
250128,Skinners Lane,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
250128,Skinners Lane,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
250128,Skinners Lane,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
250128,Skinners Lane,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
250128,Skinners Lane,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.48
250128,Skinners Lane,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.48
250128,Skinners Lane,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.11
250128,Skinners Lane,2023-06-10T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
250128,Skinners Lane,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
250128,Skinners Lane,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
250128,Skinners Lane,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
250128,Skinners Lane,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
250128,Skinners Lane,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
250128,Skinners Lane,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
250128,Skinners Lane,2023-06-10T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
250128,Skinners Lane,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
250128,Skinners Lane,2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,29.8
250128,Skinners Lane,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
250128,Skinners Lane,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
250128,Skinners Lane,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
250128,Skinners Lane,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,9.48
250128,Skinners Lane,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.18
250128,Skinners Lane,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,10.45
250128,Skinners Lane,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
250128,Skinners Lane,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
250128,Skinners Lane,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
250128,Skinners Lane,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
250128,Skinners Lane,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
250128,Skinners Lane,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.29
250128,Skinners Lane,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.43
250128,Skinners Lane,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.79
250128,Skinners Lane,2023-06-10T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
250128,Skinners Lane,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
250128,Skinners Lane,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
250128,Skinners Lane,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
250128,Skinners Lane,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
250128,Skinners Lane,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
250128,Skinners Lane,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
250128,Skinners Lane,2023-06-10T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
250128,Skinners Lane,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
250128,Skinners Lane,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
250128,Skinners Lane,2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,29.8
250128,Skinners Lane,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
250128,Skinners Lane,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
250128,Skinners Lane,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
250128,Skinners Lane,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,8.24
250128,Skinners Lane,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,9.91
250128,Skinners Lane,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,8.33
250128,Skinners Lane,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,16.8
250128,Skinners Lane,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
250128,Skinners Lane,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
250128,Skinners Lane,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
250128,Skinners Lane,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
250128,Skinners Lane,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.04
250128,Skinners Lane,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.69
250128,Skinners Lane,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
250128,Skinners Lane,2023-06-10T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
250128,Skinners Lane,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
250128,Skinners Lane,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
250128,Skinners Lane,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
250128,Skinners Lane,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
250128,Skinners Lane,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
250128,Skinners Lane,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
250128,Skinners Lane,2023-06-10T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
250128,Skinners Lane,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
250128,Skinners Lane,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
250128,Skinners Lane,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
250128,Skinners Lane,2023-06-10T17:50:00.000+00:00,transformer,,Temperature,C,29.8
250128,Skinners Lane,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
250128,Skinners Lane,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
