Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
250128,Skinners Lane,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
250128,Skinners Lane,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
250128,Skinners Lane,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,7.97
250128,Skinners Lane,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,11.25
250128,Skinners Lane,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,8.85
250128,Skinners Lane,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,19.6
250128,Skinners Lane,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
250128,Skinners Lane,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
250128,Skinners Lane,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
250128,Skinners Lane,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
250128,Skinners Lane,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.93
250128,Skinners Lane,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.43
250128,Skinners Lane,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
250128,Skinners Lane,2023-06-10T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
250128,Skinners Lane,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
250128,Skinners Lane,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
250128,Skinners Lane,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
250128,Skinners Lane,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
250128,Skinners Lane,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
250128,Skinners Lane,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
250128,Skinners Lane,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
250128,Skinners Lane,2023-06-10T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
250128,Skinners Lane,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
250128,Skinners Lane,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
250128,Skinners Lane,2023-06-10T17:40:00.000+00:00,transformer,,Temperature,C,29.8
250128,Skinners Lane,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
250128,Skinners Lane,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
250128,Skinners Lane,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
250128,Skinners Lane,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
250128,Skinners Lane,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
250128,Skinners Lane,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,8.94
250128,Skinners Lane,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,10.49
250128,Skinners Lane,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,7.19
250128,Skinners Lane,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,18.9
250128,Skinners Lane,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
250128,Skinners Lane,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
250128,Skinners Lane,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
250128,Skinners Lane,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
250128,Skinners Lane,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
250128,Skinners Lane,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.85
250128,Skinners Lane,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.01
250128,Skinners Lane,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
250128,Skinners Lane,2023-06-10T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
250128,Skinners Lane,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
250128,Skinners Lane,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
250128,Skinners Lane,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
250128,Skinners Lane,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
250128,Skinners Lane,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
250128,Skinners Lane,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
250128,Skinners Lane,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
250128,Skinners Lane,2023-06-10T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
250128,Skinners Lane,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
250128,Skinners Lane,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
250128,Skinners Lane,2023-06-10T17:30:00.000+00:00,transformer,,Temperature,C,29.8
250128,Skinners Lane,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
250128,Skinners Lane,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
250128,Skinners Lane,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
250128,Skinners Lane,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
250128,Skinners Lane,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
250128,Skinners Lane,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,8.75
250128,Skinners Lane,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,11.01
250128,Skinners Lane,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,5.69
250128,Skinners Lane,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
250128,Skinners Lane,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
250128,Skinners Lane,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
250128,Skinners Lane,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
250128,Skinners Lane,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
250128,Skinners Lane,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
250128,Skinners Lane,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.49
250128,Skinners Lane,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
250128,Skinners Lane,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
250128,Skinners Lane,2023-06-10T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
250128,Skinners Lane,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
250128,Skinners Lane,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
250128,Skinners Lane,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
250128,Skinners Lane,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
250128,Skinners Lane,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
250128,Skinners Lane,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
250128,Skinners Lane,2023-06-10T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
250128,Skinners Lane,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
250128,Skinners Lane,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
250128,Skinners Lane,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
250128,Skinners Lane,2023-06-10T17:20:00.000+00:00,transformer,,Temperature,C,29.8
250128,Skinners Lane,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
250128,Skinners Lane,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
250128,Skinners Lane,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
250128,Skinners Lane,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
250128,Skinners Lane,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
250128,Skinners Lane,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
250128,Skinners Lane,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,9.71
250128,Skinners Lane,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,5.94
250128,Skinners Lane,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,6.48
250128,Skinners Lane,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
250128,Skinners Lane,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
250128,Skinners Lane,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
250128,Skinners Lane,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
250128,Skinners Lane,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
250128,Skinners Lane,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.37
250128,Skinners Lane,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.27
250128,Skinners Lane,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
250128,Skinners Lane,2023-06-10T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
250128,Skinners Lane,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
250128,Skinners Lane,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
250128,Skinners Lane,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
250128,Skinners Lane,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
250128,Skinners Lane,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
250128,Skinners Lane,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
250128,Skinners Lane,2023-06-10T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
250128,Skinners Lane,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
250128,Skinners Lane,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
250128,Skinners Lane,2023-06-10T17:10:00.000+00:00,transformer,,Temperature,C,29.8
250128,Skinners Lane,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
250128,Skinners Lane,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
250128,Skinners Lane,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
250128,Skinners Lane,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
250128,Skinners Lane,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
250128,Skinners Lane,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
250128,Skinners Lane,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,10.2
250128,Skinners Lane,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,8.94
250128,Skinners Lane,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,6.74
250128,Skinners Lane,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
250128,Skinners Lane,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
250128,Skinners Lane,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
250128,Skinners Lane,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
250128,Skinners Lane,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
250128,Skinners Lane,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
250128,Skinners Lane,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.29
250128,Skinners Lane,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.14
250128,Skinners Lane,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
250128,Skinners Lane,2023-06-10T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
250128,Skinners Lane,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
250128,Skinners Lane,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
250128,Skinners Lane,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
250128,Skinners Lane,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
250128,Skinners Lane,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
250128,Skinners Lane,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
250128,Skinners Lane,2023-06-10T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
250128,Skinners Lane,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
250128,Skinners Lane,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
250128,Skinners Lane,2023-06-10T17:00:00.000+00:00,transformer,,Temperature,C,29.8
250128,Skinners Lane,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
250128,Skinners Lane,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
250128,Skinners Lane,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
250128,Skinners Lane,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
250128,Skinners Lane,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
250128,Skinners Lane,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
250128,Skinners Lane,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,7.64
250128,Skinners Lane,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,9.59
250128,Skinners Lane,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,6.92
250128,Skinners Lane,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,20.1
250128,Skinners Lane,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
250128,Skinners Lane,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
250128,Skinners Lane,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
250128,Skinners Lane,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
250128,Skinners Lane,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.14
250128,Skinners Lane,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.98
250128,Skinners Lane,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.02
250128,Skinners Lane,2023-06-10T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
250128,Skinners Lane,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
250128,Skinners Lane,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
250128,Skinners Lane,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
250128,Skinners Lane,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
250128,Skinners Lane,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.1
250128,Skinners Lane,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
250128,Skinners Lane,2023-06-10T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
250128,Skinners Lane,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
250128,Skinners Lane,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
250128,Skinners Lane,2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,29.8
250128,Skinners Lane,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
250128,Skinners Lane,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
250128,Skinners Lane,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
250128,Skinners Lane,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
250128,Skinners Lane,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,8.06
250128,Skinners Lane,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,7.88
250128,Skinners Lane,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,8.62
250128,Skinners Lane,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,15.8
250128,Skinners Lane,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
250128,Skinners Lane,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
250128,Skinners Lane,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
250128,Skinners Lane,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
250128,Skinners Lane,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.08
250128,Skinners Lane,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.76
250128,Skinners Lane,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
250128,Skinners Lane,2023-06-10T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
250128,Skinners Lane,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
250128,Skinners Lane,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
250128,Skinners Lane,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
250128,Skinners Lane,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
250128,Skinners Lane,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
250128,Skinners Lane,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.13
250128,Skinners Lane,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
250128,Skinners Lane,2023-06-10T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
250128,Skinners Lane,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
250128,Skinners Lane,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
250128,Skinners Lane,2023-06-10T16:40:00.000+00:00,transformer,,Temperature,C,29.8
250128,Skinners Lane,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
250128,Skinners Lane,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
250128,Skinners Lane,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
250128,Skinners Lane,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
250128,Skinners Lane,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,6.94
250128,Skinners Lane,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,9.63
250128,Skinners Lane,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,8.88
250128,Skinners Lane,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,19.1
250128,Skinners Lane,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
250128,Skinners Lane,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
250128,Skinners Lane,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
250128,Skinners Lane,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.07
250128,Skinners Lane,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.68
250128,Skinners Lane,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.28
250128,Skinners Lane,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
250128,Skinners Lane,2023-06-10T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
250128,Skinners Lane,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
250128,Skinners Lane,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.3
250128,Skinners Lane,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
250128,Skinners Lane,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
250128,Skinners Lane,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.23
250128,Skinners Lane,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
250128,Skinners Lane,2023-06-10T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
250128,Skinners Lane,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
250128,Skinners Lane,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
250128,Skinners Lane,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
250128,Skinners Lane,2023-06-10T16:30:00.000+00:00,transformer,,Temperature,C,29.8
250128,Skinners Lane,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
250128,Skinners Lane,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
250128,Skinners Lane,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
250128,Skinners Lane,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
250128,Skinners Lane,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
250128,Skinners Lane,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
250128,Skinners Lane,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,9.07
250128,Skinners Lane,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.05
250128,Skinners Lane,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,7.73
250128,Skinners Lane,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
250128,Skinners Lane,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
250128,Skinners Lane,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
250128,Skinners Lane,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
250128,Skinners Lane,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
250128,Skinners Lane,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
250128,Skinners Lane,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.37
250128,Skinners Lane,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.45
250128,Skinners Lane,2023-06-10T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
250128,Skinners Lane,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
250128,Skinners Lane,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.9
250128,Skinners Lane,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.0
250128,Skinners Lane,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
250128,Skinners Lane,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.28
250128,Skinners Lane,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
250128,Skinners Lane,2023-06-10T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
250128,Skinners Lane,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
250128,Skinners Lane,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
250128,Skinners Lane,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
250128,Skinners Lane,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,29.8
250128,Skinners Lane,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
250128,Skinners Lane,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
250128,Skinners Lane,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
250128,Skinners Lane,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
250128,Skinners Lane,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,7.07
250128,Skinners Lane,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.09
250128,Skinners Lane,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.36
250128,Skinners Lane,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
250128,Skinners Lane,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
250128,Skinners Lane,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
250128,Skinners Lane,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
250128,Skinners Lane,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
250128,Skinners Lane,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
250128,Skinners Lane,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.61
250128,Skinners Lane,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.66
250128,Skinners Lane,2023-06-10T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
250128,Skinners Lane,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
250128,Skinners Lane,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.9
250128,Skinners Lane,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.0
250128,Skinners Lane,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
250128,Skinners Lane,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.28
250128,Skinners Lane,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
250128,Skinners Lane,2023-06-10T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
250128,Skinners Lane,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
250128,Skinners Lane,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
250128,Skinners Lane,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,29.7
250128,Skinners Lane,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
250128,Skinners Lane,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
250128,Skinners Lane,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
250128,Skinners Lane,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
250128,Skinners Lane,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
250128,Skinners Lane,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,5.72
250128,Skinners Lane,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.33
250128,Skinners Lane,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.56
250128,Skinners Lane,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
250128,Skinners Lane,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
250128,Skinners Lane,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
250128,Skinners Lane,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
250128,Skinners Lane,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
250128,Skinners Lane,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
250128,Skinners Lane,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.88
250128,Skinners Lane,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.11
250128,Skinners Lane,2023-06-10T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
250128,Skinners Lane,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
250128,Skinners Lane,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
250128,Skinners Lane,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
250128,Skinners Lane,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
250128,Skinners Lane,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
250128,Skinners Lane,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
250128,Skinners Lane,2023-06-10T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
250128,Skinners Lane,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
250128,Skinners Lane,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,29.7
250128,Skinners Lane,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
250128,Skinners Lane,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
250128,Skinners Lane,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
250128,Skinners Lane,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
250128,Skinners Lane,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
250128,Skinners Lane,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
250128,Skinners Lane,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,4.89
250128,Skinners Lane,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.16
250128,Skinners Lane,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,8.48
250128,Skinners Lane,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,19.7
250128,Skinners Lane,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
250128,Skinners Lane,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
250128,Skinners Lane,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
250128,Skinners Lane,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
250128,Skinners Lane,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
250128,Skinners Lane,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
250128,Skinners Lane,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.14
250128,Skinners Lane,2023-06-10T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
250128,Skinners Lane,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
250128,Skinners Lane,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
250128,Skinners Lane,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
250128,Skinners Lane,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
250128,Skinners Lane,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
250128,Skinners Lane,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
250128,Skinners Lane,2023-06-10T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
250128,Skinners Lane,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
250128,Skinners Lane,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,29.8
250128,Skinners Lane,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
250128,Skinners Lane,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
250128,Skinners Lane,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
250128,Skinners Lane,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
250128,Skinners Lane,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,4.1
250128,Skinners Lane,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,5.08
250128,Skinners Lane,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,7.15
250128,Skinners Lane,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,13.6
250128,Skinners Lane,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
250128,Skinners Lane,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
250128,Skinners Lane,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
250128,Skinners Lane,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
250128,Skinners Lane,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
250128,Skinners Lane,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.12
250128,Skinners Lane,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.27
250128,Skinners Lane,2023-06-10T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
250128,Skinners Lane,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
250128,Skinners Lane,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
250128,Skinners Lane,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
250128,Skinners Lane,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
250128,Skinners Lane,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.17
250128,Skinners Lane,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
250128,Skinners Lane,2023-06-10T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
250128,Skinners Lane,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
250128,Skinners Lane,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
250128,Skinners Lane,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,29.8
250128,Skinners Lane,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
250128,Skinners Lane,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
250128,Skinners Lane,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
250128,Skinners Lane,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
250128,Skinners Lane,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,3.79
250128,Skinners Lane,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,6.95
250128,Skinners Lane,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.61
250128,Skinners Lane,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,17.8
250128,Skinners Lane,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
250128,Skinners Lane,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
250128,Skinners Lane,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
250128,Skinners Lane,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
250128,Skinners Lane,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
250128,Skinners Lane,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.65
250128,Skinners Lane,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
250128,Skinners Lane,2023-06-10T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
250128,Skinners Lane,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
250128,Skinners Lane,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
250128,Skinners Lane,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
250128,Skinners Lane,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
250128,Skinners Lane,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.18
250128,Skinners Lane,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
250128,Skinners Lane,2023-06-10T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
250128,Skinners Lane,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
250128,Skinners Lane,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
250128,Skinners Lane,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,29.9
250128,Skinners Lane,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
250128,Skinners Lane,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
250128,Skinners Lane,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
250128,Skinners Lane,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
250128,Skinners Lane,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,4.73
250128,Skinners Lane,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.47
250128,Skinners Lane,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.18
250128,Skinners Lane,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
250128,Skinners Lane,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
250128,Skinners Lane,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
250128,Skinners Lane,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
250128,Skinners Lane,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
250128,Skinners Lane,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
250128,Skinners Lane,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.13
250128,Skinners Lane,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
250128,Skinners Lane,2023-06-10T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
250128,Skinners Lane,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
250128,Skinners Lane,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
250128,Skinners Lane,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
250128,Skinners Lane,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
250128,Skinners Lane,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.12
250128,Skinners Lane,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
250128,Skinners Lane,2023-06-10T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
250128,Skinners Lane,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
250128,Skinners Lane,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
