Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
250128,Skinners Lane,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,29.9
250128,Skinners Lane,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
250128,Skinners Lane,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
250128,Skinners Lane,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
250128,Skinners Lane,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,4.66
250128,Skinners Lane,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.01
250128,Skinners Lane,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,5.72
250128,Skinners Lane,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,19.4
250128,Skinners Lane,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
250128,Skinners Lane,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
250128,Skinners Lane,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
250128,Skinners Lane,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
250128,Skinners Lane,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
250128,Skinners Lane,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.03
250128,Skinners Lane,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
250128,Skinners Lane,2023-06-10T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
250128,Skinners Lane,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
250128,Skinners Lane,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
250128,Skinners Lane,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
250128,Skinners Lane,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
250128,Skinners Lane,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.14
250128,Skinners Lane,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
250128,Skinners Lane,2023-06-10T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
250128,Skinners Lane,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
250128,Skinners Lane,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
250128,Skinners Lane,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,29.9
250128,Skinners Lane,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
250128,Skinners Lane,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
250128,Skinners Lane,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
250128,Skinners Lane,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
250128,Skinners Lane,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.04
250128,Skinners Lane,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.89
250128,Skinners Lane,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,4.71
250128,Skinners Lane,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,19.8
250128,Skinners Lane,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
250128,Skinners Lane,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
250128,Skinners Lane,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
250128,Skinners Lane,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
250128,Skinners Lane,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
250128,Skinners Lane,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.28
250128,Skinners Lane,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
250128,Skinners Lane,2023-06-10T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
250128,Skinners Lane,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
250128,Skinners Lane,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
250128,Skinners Lane,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
250128,Skinners Lane,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
250128,Skinners Lane,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.26
250128,Skinners Lane,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
250128,Skinners Lane,2023-06-10T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
250128,Skinners Lane,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
250128,Skinners Lane,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
250128,Skinners Lane,2023-06-10T15:00:00.000+00:00,transformer,,Temperature,C,30.0
250128,Skinners Lane,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
250128,Skinners Lane,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
250128,Skinners Lane,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
250128,Skinners Lane,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
250128,Skinners Lane,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,4.64
250128,Skinners Lane,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.01
250128,Skinners Lane,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.63
250128,Skinners Lane,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,22.0
250128,Skinners Lane,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
250128,Skinners Lane,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
250128,Skinners Lane,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
250128,Skinners Lane,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
250128,Skinners Lane,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
250128,Skinners Lane,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.36
250128,Skinners Lane,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.42
250128,Skinners Lane,2023-06-10T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
250128,Skinners Lane,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
250128,Skinners Lane,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
250128,Skinners Lane,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
250128,Skinners Lane,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
250128,Skinners Lane,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
250128,Skinners Lane,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
250128,Skinners Lane,2023-06-10T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
250128,Skinners Lane,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
250128,Skinners Lane,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
250128,Skinners Lane,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
250128,Skinners Lane,2023-06-10T14:50:00.000+00:00,transformer,,Temperature,C,30.0
250128,Skinners Lane,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
250128,Skinners Lane,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
250128,Skinners Lane,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
250128,Skinners Lane,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
250128,Skinners Lane,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
250128,Skinners Lane,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.24
250128,Skinners Lane,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.34
250128,Skinners Lane,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.55
250128,Skinners Lane,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,17.9
250128,Skinners Lane,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
250128,Skinners Lane,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
250128,Skinners Lane,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
250128,Skinners Lane,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
250128,Skinners Lane,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
250128,Skinners Lane,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
250128,Skinners Lane,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
250128,Skinners Lane,2023-06-10T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
250128,Skinners Lane,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
250128,Skinners Lane,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
250128,Skinners Lane,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
250128,Skinners Lane,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
250128,Skinners Lane,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.37
250128,Skinners Lane,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
250128,Skinners Lane,2023-06-10T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
250128,Skinners Lane,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
250128,Skinners Lane,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
250128,Skinners Lane,2023-06-10T14:40:00.000+00:00,transformer,,Temperature,C,29.9
250128,Skinners Lane,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
250128,Skinners Lane,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
250128,Skinners Lane,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
250128,Skinners Lane,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
250128,Skinners Lane,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
250128,Skinners Lane,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,5.59
250128,Skinners Lane,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,5.77
250128,Skinners Lane,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.3
250128,Skinners Lane,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,12.2
250128,Skinners Lane,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
250128,Skinners Lane,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
250128,Skinners Lane,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
250128,Skinners Lane,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
250128,Skinners Lane,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
250128,Skinners Lane,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
250128,Skinners Lane,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
250128,Skinners Lane,2023-06-10T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
250128,Skinners Lane,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
250128,Skinners Lane,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
250128,Skinners Lane,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
250128,Skinners Lane,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
250128,Skinners Lane,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
250128,Skinners Lane,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
250128,Skinners Lane,2023-06-10T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
250128,Skinners Lane,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
250128,Skinners Lane,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
250128,Skinners Lane,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
250128,Skinners Lane,2023-06-10T14:30:00.000+00:00,transformer,,Temperature,C,29.9
250128,Skinners Lane,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
250128,Skinners Lane,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
250128,Skinners Lane,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
250128,Skinners Lane,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
250128,Skinners Lane,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
250128,Skinners Lane,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.11
250128,Skinners Lane,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.42
250128,Skinners Lane,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.1
250128,Skinners Lane,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,13.4
250128,Skinners Lane,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
250128,Skinners Lane,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
250128,Skinners Lane,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
250128,Skinners Lane,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
250128,Skinners Lane,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
250128,Skinners Lane,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
250128,Skinners Lane,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
250128,Skinners Lane,2023-06-10T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
250128,Skinners Lane,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
250128,Skinners Lane,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
250128,Skinners Lane,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
250128,Skinners Lane,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
250128,Skinners Lane,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.37
250128,Skinners Lane,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
250128,Skinners Lane,2023-06-10T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
250128,Skinners Lane,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
250128,Skinners Lane,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-10T14:20:00.000+00:00,transformer,,Temperature,C,29.9
250128,Skinners Lane,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
250128,Skinners Lane,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
250128,Skinners Lane,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
250128,Skinners Lane,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
250128,Skinners Lane,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
250128,Skinners Lane,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
250128,Skinners Lane,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.19
250128,Skinners Lane,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,5.16
250128,Skinners Lane,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.73
250128,Skinners Lane,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,15.2
250128,Skinners Lane,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
250128,Skinners Lane,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
250128,Skinners Lane,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
250128,Skinners Lane,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
250128,Skinners Lane,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
250128,Skinners Lane,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
250128,Skinners Lane,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
250128,Skinners Lane,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
250128,Skinners Lane,2023-06-10T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
250128,Skinners Lane,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
250128,Skinners Lane,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
250128,Skinners Lane,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
250128,Skinners Lane,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
250128,Skinners Lane,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
250128,Skinners Lane,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
250128,Skinners Lane,2023-06-10T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
250128,Skinners Lane,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
250128,Skinners Lane,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
250128,Skinners Lane,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
250128,Skinners Lane,2023-06-10T14:10:00.000+00:00,transformer,,Temperature,C,29.9
250128,Skinners Lane,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
250128,Skinners Lane,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
250128,Skinners Lane,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
250128,Skinners Lane,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
250128,Skinners Lane,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
250128,Skinners Lane,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
250128,Skinners Lane,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,4.77
250128,Skinners Lane,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,4.13
250128,Skinners Lane,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.66
250128,Skinners Lane,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,13.4
250128,Skinners Lane,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
250128,Skinners Lane,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
250128,Skinners Lane,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
250128,Skinners Lane,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
250128,Skinners Lane,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
250128,Skinners Lane,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
250128,Skinners Lane,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
250128,Skinners Lane,2023-06-10T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
250128,Skinners Lane,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
250128,Skinners Lane,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
250128,Skinners Lane,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
250128,Skinners Lane,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
250128,Skinners Lane,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
250128,Skinners Lane,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
250128,Skinners Lane,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
250128,Skinners Lane,2023-06-10T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
250128,Skinners Lane,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
250128,Skinners Lane,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
250128,Skinners Lane,2023-06-10T14:00:00.000+00:00,transformer,,Temperature,C,29.9
250128,Skinners Lane,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
250128,Skinners Lane,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
250128,Skinners Lane,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
250128,Skinners Lane,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
250128,Skinners Lane,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,4.59
250128,Skinners Lane,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.64
250128,Skinners Lane,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
250128,Skinners Lane,2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,17.2
250128,Skinners Lane,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
250128,Skinners Lane,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
250128,Skinners Lane,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
250128,Skinners Lane,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
250128,Skinners Lane,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
250128,Skinners Lane,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.6
250128,Skinners Lane,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
250128,Skinners Lane,2023-06-10T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
250128,Skinners Lane,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
250128,Skinners Lane,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
250128,Skinners Lane,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
250128,Skinners Lane,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
250128,Skinners Lane,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
250128,Skinners Lane,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
250128,Skinners Lane,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
250128,Skinners Lane,2023-06-10T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
250128,Skinners Lane,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
250128,Skinners Lane,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
250128,Skinners Lane,2023-06-10T13:50:00.000+00:00,transformer,,Temperature,C,29.9
250128,Skinners Lane,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
250128,Skinners Lane,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
250128,Skinners Lane,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
250128,Skinners Lane,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
250128,Skinners Lane,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.47
250128,Skinners Lane,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.69
250128,Skinners Lane,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.55
250128,Skinners Lane,2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,14.4
250128,Skinners Lane,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
250128,Skinners Lane,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
250128,Skinners Lane,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
250128,Skinners Lane,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
250128,Skinners Lane,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.01
250128,Skinners Lane,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.47
250128,Skinners Lane,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
250128,Skinners Lane,2023-06-10T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
250128,Skinners Lane,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
250128,Skinners Lane,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
250128,Skinners Lane,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
250128,Skinners Lane,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
250128,Skinners Lane,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
250128,Skinners Lane,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
250128,Skinners Lane,2023-06-10T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
250128,Skinners Lane,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
250128,Skinners Lane,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
250128,Skinners Lane,2023-06-10T13:40:00.000+00:00,transformer,,Temperature,C,30.0
250128,Skinners Lane,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
250128,Skinners Lane,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
250128,Skinners Lane,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
250128,Skinners Lane,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
250128,Skinners Lane,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,6.73
250128,Skinners Lane,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.3
250128,Skinners Lane,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.64
250128,Skinners Lane,2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,22.6
250128,Skinners Lane,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
250128,Skinners Lane,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
250128,Skinners Lane,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
250128,Skinners Lane,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.77
250128,Skinners Lane,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
250128,Skinners Lane,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.33
250128,Skinners Lane,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
250128,Skinners Lane,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
250128,Skinners Lane,2023-06-10T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
250128,Skinners Lane,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
250128,Skinners Lane,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
250128,Skinners Lane,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
250128,Skinners Lane,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
250128,Skinners Lane,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
250128,Skinners Lane,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
250128,Skinners Lane,2023-06-10T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
250128,Skinners Lane,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
250128,Skinners Lane,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
250128,Skinners Lane,2023-06-10T13:30:00.000+00:00,transformer,,Temperature,C,30.0
250128,Skinners Lane,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
250128,Skinners Lane,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
250128,Skinners Lane,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
250128,Skinners Lane,2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
250128,Skinners Lane,2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
250128,Skinners Lane,2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
250128,Skinners Lane,2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,4.79
250128,Skinners Lane,2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.81
250128,Skinners Lane,2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,20.5
250128,Skinners Lane,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
250128,Skinners Lane,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
250128,Skinners Lane,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
250128,Skinners Lane,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
250128,Skinners Lane,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.45
250128,Skinners Lane,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.84
250128,Skinners Lane,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
250128,Skinners Lane,2023-06-10T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
250128,Skinners Lane,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
250128,Skinners Lane,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
250128,Skinners Lane,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
250128,Skinners Lane,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
250128,Skinners Lane,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
250128,Skinners Lane,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
250128,Skinners Lane,2023-06-10T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
250128,Skinners Lane,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
250128,Skinners Lane,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
250128,Skinners Lane,2023-06-10T13:20:00.000+00:00,transformer,,Temperature,C,30.1
250128,Skinners Lane,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
250128,Skinners Lane,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
250128,Skinners Lane,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
250128,Skinners Lane,2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.18
250128,Skinners Lane,2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.97
250128,Skinners Lane,2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.51
250128,Skinners Lane,2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,22.3
250128,Skinners Lane,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
250128,Skinners Lane,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
250128,Skinners Lane,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
250128,Skinners Lane,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
250128,Skinners Lane,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
250128,Skinners Lane,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
250128,Skinners Lane,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.89
250128,Skinners Lane,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
250128,Skinners Lane,2023-06-10T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
250128,Skinners Lane,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
250128,Skinners Lane,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
250128,Skinners Lane,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
250128,Skinners Lane,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
250128,Skinners Lane,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
250128,Skinners Lane,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
250128,Skinners Lane,2023-06-10T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
250128,Skinners Lane,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
250128,Skinners Lane,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
250128,Skinners Lane,2023-06-10T13:10:00.000+00:00,transformer,,Temperature,C,30.1
250128,Skinners Lane,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
250128,Skinners Lane,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
250128,Skinners Lane,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
250128,Skinners Lane,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
250128,Skinners Lane,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,6.84
250128,Skinners Lane,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.03
250128,Skinners Lane,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.19
250128,Skinners Lane,2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
250128,Skinners Lane,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
250128,Skinners Lane,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
250128,Skinners Lane,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
250128,Skinners Lane,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
250128,Skinners Lane,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.6
250128,Skinners Lane,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.72
250128,Skinners Lane,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
250128,Skinners Lane,2023-06-10T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
250128,Skinners Lane,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
250128,Skinners Lane,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
250128,Skinners Lane,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
250128,Skinners Lane,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
250128,Skinners Lane,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
250128,Skinners Lane,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
250128,Skinners Lane,2023-06-10T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
250128,Skinners Lane,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
250128,Skinners Lane,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
250128,Skinners Lane,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-10T13:00:00.000+00:00,transformer,,Temperature,C,30.0
250128,Skinners Lane,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
250128,Skinners Lane,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
250128,Skinners Lane,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
250128,Skinners Lane,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
250128,Skinners Lane,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
250128,Skinners Lane,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.15
250128,Skinners Lane,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.14
250128,Skinners Lane,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.36
250128,Skinners Lane,2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,23.5
250128,Skinners Lane,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
250128,Skinners Lane,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
250128,Skinners Lane,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
250128,Skinners Lane,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
250128,Skinners Lane,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
250128,Skinners Lane,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.75
250128,Skinners Lane,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.75
250128,Skinners Lane,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
250128,Skinners Lane,2023-06-10T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
250128,Skinners Lane,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
250128,Skinners Lane,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
250128,Skinners Lane,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
250128,Skinners Lane,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
250128,Skinners Lane,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
