Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
250128,Skinners Lane,2023-06-10T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
250128,Skinners Lane,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
250128,Skinners Lane,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
250128,Skinners Lane,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
250128,Skinners Lane,2023-06-10T12:50:00.000+00:00,transformer,,Temperature,C,30.1
250128,Skinners Lane,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
250128,Skinners Lane,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
250128,Skinners Lane,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
250128,Skinners Lane,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
250128,Skinners Lane,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.44
250128,Skinners Lane,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.41
250128,Skinners Lane,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.97
250128,Skinners Lane,2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,18.1
250128,Skinners Lane,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
250128,Skinners Lane,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
250128,Skinners Lane,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
250128,Skinners Lane,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.19
250128,Skinners Lane,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
250128,Skinners Lane,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.24
250128,Skinners Lane,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
250128,Skinners Lane,2023-06-10T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
250128,Skinners Lane,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
250128,Skinners Lane,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
250128,Skinners Lane,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
250128,Skinners Lane,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
250128,Skinners Lane,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
250128,Skinners Lane,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
250128,Skinners Lane,2023-06-10T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
250128,Skinners Lane,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
250128,Skinners Lane,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
250128,Skinners Lane,2023-06-10T12:40:00.000+00:00,transformer,,Temperature,C,30.2
250128,Skinners Lane,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
250128,Skinners Lane,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
250128,Skinners Lane,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
250128,Skinners Lane,2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
250128,Skinners Lane,2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
250128,Skinners Lane,2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.32
250128,Skinners Lane,2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.93
250128,Skinners Lane,2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.88
250128,Skinners Lane,2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,14.2
250128,Skinners Lane,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
250128,Skinners Lane,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
250128,Skinners Lane,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
250128,Skinners Lane,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.2
250128,Skinners Lane,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
250128,Skinners Lane,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.62
250128,Skinners Lane,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
250128,Skinners Lane,2023-06-10T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
250128,Skinners Lane,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
250128,Skinners Lane,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
250128,Skinners Lane,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
250128,Skinners Lane,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
250128,Skinners Lane,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
250128,Skinners Lane,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
250128,Skinners Lane,2023-06-10T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
250128,Skinners Lane,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
250128,Skinners Lane,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
250128,Skinners Lane,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
250128,Skinners Lane,2023-06-10T12:30:00.000+00:00,transformer,,Temperature,C,30.3
250128,Skinners Lane,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
250128,Skinners Lane,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
250128,Skinners Lane,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
250128,Skinners Lane,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
250128,Skinners Lane,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.04
250128,Skinners Lane,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.08
250128,Skinners Lane,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.46
250128,Skinners Lane,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,14.4
250128,Skinners Lane,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
250128,Skinners Lane,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
250128,Skinners Lane,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
250128,Skinners Lane,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
250128,Skinners Lane,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
250128,Skinners Lane,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
250128,Skinners Lane,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.76
250128,Skinners Lane,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
250128,Skinners Lane,2023-06-10T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
250128,Skinners Lane,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
250128,Skinners Lane,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.5
250128,Skinners Lane,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
250128,Skinners Lane,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
250128,Skinners Lane,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
250128,Skinners Lane,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
250128,Skinners Lane,2023-06-10T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
250128,Skinners Lane,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
250128,Skinners Lane,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
250128,Skinners Lane,2023-06-10T12:20:00.000+00:00,transformer,,Temperature,C,30.4
250128,Skinners Lane,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
250128,Skinners Lane,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
250128,Skinners Lane,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
250128,Skinners Lane,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
250128,Skinners Lane,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.08
250128,Skinners Lane,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.24
250128,Skinners Lane,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.24
250128,Skinners Lane,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
250128,Skinners Lane,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
250128,Skinners Lane,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
250128,Skinners Lane,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
250128,Skinners Lane,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
250128,Skinners Lane,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.52
250128,Skinners Lane,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.79
250128,Skinners Lane,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
250128,Skinners Lane,2023-06-10T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
250128,Skinners Lane,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
250128,Skinners Lane,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.5
250128,Skinners Lane,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
250128,Skinners Lane,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
250128,Skinners Lane,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
250128,Skinners Lane,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
250128,Skinners Lane,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
250128,Skinners Lane,2023-06-10T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
250128,Skinners Lane,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
250128,Skinners Lane,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
250128,Skinners Lane,2023-06-10T12:10:00.000+00:00,transformer,,Temperature,C,30.5
250128,Skinners Lane,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
250128,Skinners Lane,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
250128,Skinners Lane,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
250128,Skinners Lane,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
250128,Skinners Lane,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
250128,Skinners Lane,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.51
250128,Skinners Lane,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.07
250128,Skinners Lane,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.36
250128,Skinners Lane,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
250128,Skinners Lane,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
250128,Skinners Lane,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
250128,Skinners Lane,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
250128,Skinners Lane,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
250128,Skinners Lane,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
250128,Skinners Lane,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
250128,Skinners Lane,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
250128,Skinners Lane,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
250128,Skinners Lane,2023-06-10T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
250128,Skinners Lane,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
250128,Skinners Lane,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
250128,Skinners Lane,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
250128,Skinners Lane,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
250128,Skinners Lane,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
250128,Skinners Lane,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
250128,Skinners Lane,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
250128,Skinners Lane,2023-06-10T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
250128,Skinners Lane,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
250128,Skinners Lane,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
250128,Skinners Lane,2023-06-10T12:00:00.000+00:00,transformer,,Temperature,C,30.7
250128,Skinners Lane,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
250128,Skinners Lane,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
250128,Skinners Lane,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
250128,Skinners Lane,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
250128,Skinners Lane,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.15
250128,Skinners Lane,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.95
250128,Skinners Lane,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,5.61
250128,Skinners Lane,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,14.2
250128,Skinners Lane,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
250128,Skinners Lane,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
250128,Skinners Lane,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
250128,Skinners Lane,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
250128,Skinners Lane,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
250128,Skinners Lane,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
250128,Skinners Lane,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.7
250128,Skinners Lane,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
250128,Skinners Lane,2023-06-10T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
250128,Skinners Lane,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
250128,Skinners Lane,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
250128,Skinners Lane,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
250128,Skinners Lane,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
250128,Skinners Lane,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
250128,Skinners Lane,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
250128,Skinners Lane,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
250128,Skinners Lane,2023-06-10T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
250128,Skinners Lane,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
250128,Skinners Lane,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
250128,Skinners Lane,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,31.0
250128,Skinners Lane,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
250128,Skinners Lane,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
250128,Skinners Lane,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
250128,Skinners Lane,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
250128,Skinners Lane,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
250128,Skinners Lane,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.02
250128,Skinners Lane,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.65
250128,Skinners Lane,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.8
250128,Skinners Lane,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,15.7
250128,Skinners Lane,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
250128,Skinners Lane,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
250128,Skinners Lane,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
250128,Skinners Lane,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
250128,Skinners Lane,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.42
250128,Skinners Lane,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.69
250128,Skinners Lane,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
250128,Skinners Lane,2023-06-10T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
250128,Skinners Lane,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
250128,Skinners Lane,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.7
250128,Skinners Lane,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
250128,Skinners Lane,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
250128,Skinners Lane,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
250128,Skinners Lane,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
250128,Skinners Lane,2023-06-10T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
250128,Skinners Lane,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
250128,Skinners Lane,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
250128,Skinners Lane,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
250128,Skinners Lane,2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,31.3
250128,Skinners Lane,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
250128,Skinners Lane,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
250128,Skinners Lane,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
250128,Skinners Lane,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
250128,Skinners Lane,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.35
250128,Skinners Lane,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.63
250128,Skinners Lane,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.37
250128,Skinners Lane,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
250128,Skinners Lane,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
250128,Skinners Lane,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
250128,Skinners Lane,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
250128,Skinners Lane,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.13
250128,Skinners Lane,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.67
250128,Skinners Lane,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.24
250128,Skinners Lane,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
250128,Skinners Lane,2023-06-10T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
250128,Skinners Lane,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
250128,Skinners Lane,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.6
250128,Skinners Lane,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
250128,Skinners Lane,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
250128,Skinners Lane,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.26
250128,Skinners Lane,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
250128,Skinners Lane,2023-06-10T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
250128,Skinners Lane,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
250128,Skinners Lane,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
250128,Skinners Lane,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
250128,Skinners Lane,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,31.7
250128,Skinners Lane,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
250128,Skinners Lane,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
250128,Skinners Lane,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
250128,Skinners Lane,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
250128,Skinners Lane,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
250128,Skinners Lane,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.13
250128,Skinners Lane,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.98
250128,Skinners Lane,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,3.8
250128,Skinners Lane,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
250128,Skinners Lane,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
250128,Skinners Lane,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
250128,Skinners Lane,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
250128,Skinners Lane,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
250128,Skinners Lane,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
250128,Skinners Lane,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.12
250128,Skinners Lane,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.78
250128,Skinners Lane,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
250128,Skinners Lane,2023-06-10T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
250128,Skinners Lane,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
250128,Skinners Lane,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
250128,Skinners Lane,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
250128,Skinners Lane,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
250128,Skinners Lane,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
250128,Skinners Lane,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
250128,Skinners Lane,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
250128,Skinners Lane,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
250128,Skinners Lane,2023-06-10T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
250128,Skinners Lane,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
250128,Skinners Lane,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
250128,Skinners Lane,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
250128,Skinners Lane,2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,32.0
250128,Skinners Lane,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
250128,Skinners Lane,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
250128,Skinners Lane,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
250128,Skinners Lane,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
250128,Skinners Lane,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
250128,Skinners Lane,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.79
250128,Skinners Lane,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.91
250128,Skinners Lane,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,4.24
250128,Skinners Lane,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
250128,Skinners Lane,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
250128,Skinners Lane,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
250128,Skinners Lane,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
250128,Skinners Lane,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
250128,Skinners Lane,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.27
250128,Skinners Lane,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.71
250128,Skinners Lane,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
250128,Skinners Lane,2023-06-10T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
250128,Skinners Lane,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
250128,Skinners Lane,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
250128,Skinners Lane,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
250128,Skinners Lane,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
250128,Skinners Lane,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
250128,Skinners Lane,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
250128,Skinners Lane,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
250128,Skinners Lane,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
250128,Skinners Lane,2023-06-10T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
250128,Skinners Lane,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
250128,Skinners Lane,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
250128,Skinners Lane,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
250128,Skinners Lane,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,32.3
250128,Skinners Lane,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
250128,Skinners Lane,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
250128,Skinners Lane,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
250128,Skinners Lane,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
250128,Skinners Lane,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
250128,Skinners Lane,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
250128,Skinners Lane,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.78
250128,Skinners Lane,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.92
250128,Skinners Lane,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.71
250128,Skinners Lane,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,24.3
250128,Skinners Lane,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
250128,Skinners Lane,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
250128,Skinners Lane,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
250128,Skinners Lane,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.77
250128,Skinners Lane,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
250128,Skinners Lane,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.72
250128,Skinners Lane,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
250128,Skinners Lane,2023-06-10T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
250128,Skinners Lane,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
250128,Skinners Lane,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
250128,Skinners Lane,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
250128,Skinners Lane,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
250128,Skinners Lane,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
250128,Skinners Lane,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
250128,Skinners Lane,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
250128,Skinners Lane,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
250128,Skinners Lane,2023-06-10T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
250128,Skinners Lane,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
250128,Skinners Lane,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
250128,Skinners Lane,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
250128,Skinners Lane,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,32.6
250128,Skinners Lane,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
250128,Skinners Lane,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
250128,Skinners Lane,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
250128,Skinners Lane,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
250128,Skinners Lane,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
250128,Skinners Lane,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
250128,Skinners Lane,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.36
250128,Skinners Lane,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.96
250128,Skinners Lane,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.58
250128,Skinners Lane,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,20.4
250128,Skinners Lane,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
250128,Skinners Lane,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
250128,Skinners Lane,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
250128,Skinners Lane,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
250128,Skinners Lane,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.54
250128,Skinners Lane,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.65
250128,Skinners Lane,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
250128,Skinners Lane,2023-06-10T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
250128,Skinners Lane,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
250128,Skinners Lane,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
250128,Skinners Lane,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
250128,Skinners Lane,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
250128,Skinners Lane,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
250128,Skinners Lane,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
250128,Skinners Lane,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.69
250128,Skinners Lane,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
250128,Skinners Lane,2023-06-10T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
250128,Skinners Lane,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
250128,Skinners Lane,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
250128,Skinners Lane,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
250128,Skinners Lane,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,32.8
250128,Skinners Lane,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
250128,Skinners Lane,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
250128,Skinners Lane,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
250128,Skinners Lane,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
250128,Skinners Lane,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
250128,Skinners Lane,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
250128,Skinners Lane,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.96
250128,Skinners Lane,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,4.77
250128,Skinners Lane,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
250128,Skinners Lane,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
250128,Skinners Lane,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
250128,Skinners Lane,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
250128,Skinners Lane,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
250128,Skinners Lane,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.77
250128,Skinners Lane,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.0
250128,Skinners Lane,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
250128,Skinners Lane,2023-06-10T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
250128,Skinners Lane,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.3
250128,Skinners Lane,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
250128,Skinners Lane,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
250128,Skinners Lane,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
250128,Skinners Lane,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
250128,Skinners Lane,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.9
250128,Skinners Lane,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.89
250128,Skinners Lane,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
250128,Skinners Lane,2023-06-10T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
250128,Skinners Lane,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
250128,Skinners Lane,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
250128,Skinners Lane,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
250128,Skinners Lane,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,32.7
250128,Skinners Lane,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
250128,Skinners Lane,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
250128,Skinners Lane,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
250128,Skinners Lane,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
250128,Skinners Lane,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
250128,Skinners Lane,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.87
250128,Skinners Lane,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.12
250128,Skinners Lane,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.53
250128,Skinners Lane,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
250128,Skinners Lane,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
250128,Skinners Lane,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
250128,Skinners Lane,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
250128,Skinners Lane,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
250128,Skinners Lane,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
250128,Skinners Lane,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.75
250128,Skinners Lane,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
250128,Skinners Lane,2023-06-10T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
250128,Skinners Lane,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
250128,Skinners Lane,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
250128,Skinners Lane,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
250128,Skinners Lane,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
250128,Skinners Lane,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
250128,Skinners Lane,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.13
250128,Skinners Lane,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.33
250128,Skinners Lane,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
250128,Skinners Lane,2023-06-10T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
250128,Skinners Lane,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
250128,Skinners Lane,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
250128,Skinners Lane,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,32.6
250128,Skinners Lane,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
250128,Skinners Lane,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
250128,Skinners Lane,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
250128,Skinners Lane,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
250128,Skinners Lane,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
250128,Skinners Lane,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.22
250128,Skinners Lane,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.41
250128,Skinners Lane,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,4.94
250128,Skinners Lane,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,22.8
250128,Skinners Lane,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
250128,Skinners Lane,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
250128,Skinners Lane,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
250128,Skinners Lane,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
250128,Skinners Lane,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
250128,Skinners Lane,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
250128,Skinners Lane,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.01
250128,Skinners Lane,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
250128,Skinners Lane,2023-06-10T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
250128,Skinners Lane,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
250128,Skinners Lane,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
250128,Skinners Lane,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
250128,Skinners Lane,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
