Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
250128,Skinners Lane,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.55
250128,Skinners Lane,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.27
250128,Skinners Lane,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
250128,Skinners Lane,2023-06-10T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
250128,Skinners Lane,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
250128,Skinners Lane,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
250128,Skinners Lane,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,32.2
250128,Skinners Lane,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
250128,Skinners Lane,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
250128,Skinners Lane,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
250128,Skinners Lane,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
250128,Skinners Lane,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
250128,Skinners Lane,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
250128,Skinners Lane,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
250128,Skinners Lane,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,1.08
250128,Skinners Lane,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.74
250128,Skinners Lane,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,4.07
250128,Skinners Lane,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,26.1
250128,Skinners Lane,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.3
250128,Skinners Lane,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
250128,Skinners Lane,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
250128,Skinners Lane,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
250128,Skinners Lane,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
250128,Skinners Lane,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
250128,Skinners Lane,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
250128,Skinners Lane,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
250128,Skinners Lane,2023-06-10T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
250128,Skinners Lane,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
250128,Skinners Lane,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
250128,Skinners Lane,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
250128,Skinners Lane,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
250128,Skinners Lane,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.36
250128,Skinners Lane,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
250128,Skinners Lane,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
250128,Skinners Lane,2023-06-10T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
250128,Skinners Lane,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
250128,Skinners Lane,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
250128,Skinners Lane,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
250128,Skinners Lane,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,32.1
250128,Skinners Lane,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
250128,Skinners Lane,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
250128,Skinners Lane,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
250128,Skinners Lane,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
250128,Skinners Lane,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
250128,Skinners Lane,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
250128,Skinners Lane,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,1.7
250128,Skinners Lane,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.76
250128,Skinners Lane,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.37
250128,Skinners Lane,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,14.1
250128,Skinners Lane,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
250128,Skinners Lane,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
250128,Skinners Lane,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
250128,Skinners Lane,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
250128,Skinners Lane,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
250128,Skinners Lane,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
250128,Skinners Lane,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
250128,Skinners Lane,2023-06-10T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
250128,Skinners Lane,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
250128,Skinners Lane,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
250128,Skinners Lane,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
250128,Skinners Lane,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
250128,Skinners Lane,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.2
250128,Skinners Lane,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
250128,Skinners Lane,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
250128,Skinners Lane,2023-06-10T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
250128,Skinners Lane,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
250128,Skinners Lane,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
250128,Skinners Lane,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
250128,Skinners Lane,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,32.4
250128,Skinners Lane,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
250128,Skinners Lane,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
250128,Skinners Lane,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
250128,Skinners Lane,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
250128,Skinners Lane,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
250128,Skinners Lane,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
250128,Skinners Lane,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
250128,Skinners Lane,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,2.35
250128,Skinners Lane,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.65
250128,Skinners Lane,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.69
250128,Skinners Lane,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,13.2
250128,Skinners Lane,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
250128,Skinners Lane,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
250128,Skinners Lane,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
250128,Skinners Lane,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
250128,Skinners Lane,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.98
250128,Skinners Lane,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.11
250128,Skinners Lane,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
250128,Skinners Lane,2023-06-10T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
250128,Skinners Lane,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
250128,Skinners Lane,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
250128,Skinners Lane,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
250128,Skinners Lane,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
250128,Skinners Lane,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.05
250128,Skinners Lane,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
250128,Skinners Lane,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
250128,Skinners Lane,2023-06-10T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
250128,Skinners Lane,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
250128,Skinners Lane,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
250128,Skinners Lane,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,32.2
250128,Skinners Lane,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
250128,Skinners Lane,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
250128,Skinners Lane,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
250128,Skinners Lane,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
250128,Skinners Lane,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
250128,Skinners Lane,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
250128,Skinners Lane,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,2.93
250128,Skinners Lane,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.01
250128,Skinners Lane,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,5.83
250128,Skinners Lane,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,16.7
250128,Skinners Lane,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
250128,Skinners Lane,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
250128,Skinners Lane,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
250128,Skinners Lane,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
250128,Skinners Lane,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
250128,Skinners Lane,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.35
250128,Skinners Lane,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.6
250128,Skinners Lane,2023-06-10T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
250128,Skinners Lane,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
250128,Skinners Lane,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.0
250128,Skinners Lane,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.1
250128,Skinners Lane,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
250128,Skinners Lane,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.28
250128,Skinners Lane,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.01
250128,Skinners Lane,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
250128,Skinners Lane,2023-06-10T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
250128,Skinners Lane,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
250128,Skinners Lane,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
250128,Skinners Lane,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,31.7
250128,Skinners Lane,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
250128,Skinners Lane,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
250128,Skinners Lane,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
250128,Skinners Lane,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
250128,Skinners Lane,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
250128,Skinners Lane,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
250128,Skinners Lane,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,3.56
250128,Skinners Lane,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.35
250128,Skinners Lane,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.49
250128,Skinners Lane,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
250128,Skinners Lane,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
250128,Skinners Lane,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
250128,Skinners Lane,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
250128,Skinners Lane,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
250128,Skinners Lane,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
250128,Skinners Lane,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
250128,Skinners Lane,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.95
250128,Skinners Lane,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
250128,Skinners Lane,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.77
250128,Skinners Lane,2023-06-10T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
250128,Skinners Lane,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
250128,Skinners Lane,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
250128,Skinners Lane,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
250128,Skinners Lane,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
250128,Skinners Lane,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.34
250128,Skinners Lane,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.61
250128,Skinners Lane,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
250128,Skinners Lane,2023-06-10T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
250128,Skinners Lane,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
250128,Skinners Lane,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
250128,Skinners Lane,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
250128,Skinners Lane,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,31.1
250128,Skinners Lane,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
250128,Skinners Lane,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
250128,Skinners Lane,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
250128,Skinners Lane,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
250128,Skinners Lane,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
250128,Skinners Lane,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,3.62
250128,Skinners Lane,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,4.06
250128,Skinners Lane,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.07
250128,Skinners Lane,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
250128,Skinners Lane,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
250128,Skinners Lane,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
250128,Skinners Lane,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
250128,Skinners Lane,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
250128,Skinners Lane,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
250128,Skinners Lane,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
250128,Skinners Lane,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.91
250128,Skinners Lane,2023-06-10T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
250128,Skinners Lane,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
250128,Skinners Lane,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
250128,Skinners Lane,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
250128,Skinners Lane,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
250128,Skinners Lane,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.26
250128,Skinners Lane,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.6
250128,Skinners Lane,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
250128,Skinners Lane,2023-06-10T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
250128,Skinners Lane,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
250128,Skinners Lane,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
250128,Skinners Lane,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
250128,Skinners Lane,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,30.5
250128,Skinners Lane,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
250128,Skinners Lane,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
250128,Skinners Lane,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
250128,Skinners Lane,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
250128,Skinners Lane,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
250128,Skinners Lane,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
250128,Skinners Lane,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
250128,Skinners Lane,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,3.52
250128,Skinners Lane,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,1.23
250128,Skinners Lane,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.34
250128,Skinners Lane,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,24.1
250128,Skinners Lane,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
250128,Skinners Lane,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
250128,Skinners Lane,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
250128,Skinners Lane,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
250128,Skinners Lane,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.82
250128,Skinners Lane,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
250128,Skinners Lane,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.68
250128,Skinners Lane,2023-06-10T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
250128,Skinners Lane,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.4
250128,Skinners Lane,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
250128,Skinners Lane,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
250128,Skinners Lane,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
250128,Skinners Lane,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
250128,Skinners Lane,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.24
250128,Skinners Lane,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.98
250128,Skinners Lane,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
250128,Skinners Lane,2023-06-10T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
250128,Skinners Lane,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
250128,Skinners Lane,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
250128,Skinners Lane,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,30.5
250128,Skinners Lane,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
250128,Skinners Lane,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
250128,Skinners Lane,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
250128,Skinners Lane,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
250128,Skinners Lane,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
250128,Skinners Lane,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
250128,Skinners Lane,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.57
250128,Skinners Lane,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,4.8
250128,Skinners Lane,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.78
250128,Skinners Lane,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
250128,Skinners Lane,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
250128,Skinners Lane,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
250128,Skinners Lane,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
250128,Skinners Lane,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
250128,Skinners Lane,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
250128,Skinners Lane,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
250128,Skinners Lane,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.72
250128,Skinners Lane,2023-06-10T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
250128,Skinners Lane,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
250128,Skinners Lane,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
250128,Skinners Lane,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
250128,Skinners Lane,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
250128,Skinners Lane,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.18
250128,Skinners Lane,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.0
250128,Skinners Lane,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
250128,Skinners Lane,2023-06-10T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
250128,Skinners Lane,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
250128,Skinners Lane,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
250128,Skinners Lane,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
250128,Skinners Lane,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,30.2
250128,Skinners Lane,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
250128,Skinners Lane,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
250128,Skinners Lane,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
250128,Skinners Lane,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
250128,Skinners Lane,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
250128,Skinners Lane,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
250128,Skinners Lane,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
250128,Skinners Lane,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,5.37
250128,Skinners Lane,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,4.79
250128,Skinners Lane,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.02
250128,Skinners Lane,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,18.9
250128,Skinners Lane,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
250128,Skinners Lane,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
250128,Skinners Lane,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
250128,Skinners Lane,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
250128,Skinners Lane,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
250128,Skinners Lane,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
250128,Skinners Lane,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
250128,Skinners Lane,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.98
250128,Skinners Lane,2023-06-10T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
250128,Skinners Lane,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
250128,Skinners Lane,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
250128,Skinners Lane,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
250128,Skinners Lane,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
250128,Skinners Lane,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.13
250128,Skinners Lane,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.38
250128,Skinners Lane,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
250128,Skinners Lane,2023-06-10T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
250128,Skinners Lane,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
250128,Skinners Lane,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
250128,Skinners Lane,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,29.6
250128,Skinners Lane,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
250128,Skinners Lane,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
250128,Skinners Lane,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
250128,Skinners Lane,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
250128,Skinners Lane,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
250128,Skinners Lane,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
250128,Skinners Lane,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
250128,Skinners Lane,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,4.02
250128,Skinners Lane,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,2.99
250128,Skinners Lane,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.68
250128,Skinners Lane,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,22.0
250128,Skinners Lane,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
250128,Skinners Lane,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
250128,Skinners Lane,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
250128,Skinners Lane,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
250128,Skinners Lane,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
250128,Skinners Lane,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
250128,Skinners Lane,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
250128,Skinners Lane,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
250128,Skinners Lane,2023-06-10T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
250128,Skinners Lane,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
250128,Skinners Lane,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
250128,Skinners Lane,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
250128,Skinners Lane,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
250128,Skinners Lane,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.88
250128,Skinners Lane,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
250128,Skinners Lane,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
250128,Skinners Lane,2023-06-10T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
250128,Skinners Lane,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
250128,Skinners Lane,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
250128,Skinners Lane,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,29.1
250128,Skinners Lane,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
250128,Skinners Lane,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
250128,Skinners Lane,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
250128,Skinners Lane,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
250128,Skinners Lane,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
250128,Skinners Lane,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
250128,Skinners Lane,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,0.96
250128,Skinners Lane,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.11
250128,Skinners Lane,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.02
250128,Skinners Lane,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,14.4
250128,Skinners Lane,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.6
250128,Skinners Lane,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
250128,Skinners Lane,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
250128,Skinners Lane,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
250128,Skinners Lane,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
250128,Skinners Lane,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
250128,Skinners Lane,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.26
250128,Skinners Lane,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.14
250128,Skinners Lane,2023-06-10T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
250128,Skinners Lane,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
250128,Skinners Lane,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
250128,Skinners Lane,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
250128,Skinners Lane,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
250128,Skinners Lane,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.3
250128,Skinners Lane,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
250128,Skinners Lane,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
250128,Skinners Lane,2023-06-10T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
250128,Skinners Lane,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
250128,Skinners Lane,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
250128,Skinners Lane,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
250128,Skinners Lane,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,28.9
250128,Skinners Lane,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
250128,Skinners Lane,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
250128,Skinners Lane,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
250128,Skinners Lane,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
250128,Skinners Lane,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
250128,Skinners Lane,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
250128,Skinners Lane,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
250128,Skinners Lane,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,2.04
250128,Skinners Lane,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.98
250128,Skinners Lane,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.89
250128,Skinners Lane,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,18.9
250128,Skinners Lane,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
250128,Skinners Lane,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
250128,Skinners Lane,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
250128,Skinners Lane,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
250128,Skinners Lane,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
250128,Skinners Lane,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
250128,Skinners Lane,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.02
250128,Skinners Lane,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
250128,Skinners Lane,2023-06-10T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
250128,Skinners Lane,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
250128,Skinners Lane,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
250128,Skinners Lane,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
250128,Skinners Lane,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
250128,Skinners Lane,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
250128,Skinners Lane,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.24
250128,Skinners Lane,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
250128,Skinners Lane,2023-06-10T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
250128,Skinners Lane,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
250128,Skinners Lane,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
250128,Skinners Lane,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
250128,Skinners Lane,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,28.5
250128,Skinners Lane,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
250128,Skinners Lane,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
250128,Skinners Lane,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
250128,Skinners Lane,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
250128,Skinners Lane,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
250128,Skinners Lane,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
250128,Skinners Lane,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
250128,Skinners Lane,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,2.21
250128,Skinners Lane,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,6.78
250128,Skinners Lane,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,6.16
250128,Skinners Lane,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,19.3
250128,Skinners Lane,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
250128,Skinners Lane,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
250128,Skinners Lane,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
250128,Skinners Lane,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
250128,Skinners Lane,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
250128,Skinners Lane,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
250128,Skinners Lane,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
250128,Skinners Lane,2023-06-10T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
250128,Skinners Lane,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
250128,Skinners Lane,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
250128,Skinners Lane,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
250128,Skinners Lane,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
250128,Skinners Lane,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.65
250128,Skinners Lane,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.29
250128,Skinners Lane,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
250128,Skinners Lane,2023-06-10T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
250128,Skinners Lane,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
250128,Skinners Lane,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
250128,Skinners Lane,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,27.9
250128,Skinners Lane,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
250128,Skinners Lane,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
250128,Skinners Lane,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
250128,Skinners Lane,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
250128,Skinners Lane,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
250128,Skinners Lane,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
250128,Skinners Lane,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,2.41
250128,Skinners Lane,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,4.43
250128,Skinners Lane,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,7.08
250128,Skinners Lane,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,22.4
250128,Skinners Lane,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
250128,Skinners Lane,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
250128,Skinners Lane,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
250128,Skinners Lane,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
250128,Skinners Lane,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
250128,Skinners Lane,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
250128,Skinners Lane,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
250128,Skinners Lane,2023-06-10T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
250128,Skinners Lane,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
250128,Skinners Lane,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
250128,Skinners Lane,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
250128,Skinners Lane,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
250128,Skinners Lane,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.77
250128,Skinners Lane,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.28
250128,Skinners Lane,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
250128,Skinners Lane,2023-06-10T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
250128,Skinners Lane,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
250128,Skinners Lane,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
250128,Skinners Lane,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,27.1
250128,Skinners Lane,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
250128,Skinners Lane,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
250128,Skinners Lane,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
250128,Skinners Lane,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
250128,Skinners Lane,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
250128,Skinners Lane,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,1.52
250128,Skinners Lane,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,2.2
250128,Skinners Lane,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.27
250128,Skinners Lane,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,13.4
250128,Skinners Lane,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
250128,Skinners Lane,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
250128,Skinners Lane,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
250128,Skinners Lane,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
250128,Skinners Lane,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.8
250128,Skinners Lane,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.09
250128,Skinners Lane,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
250128,Skinners Lane,2023-06-10T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.6
