Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
250128,Skinners Lane,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.0
250128,Skinners Lane,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
250128,Skinners Lane,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
250128,Skinners Lane,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.33
250128,Skinners Lane,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.02
250128,Skinners Lane,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
250128,Skinners Lane,2023-06-10T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
250128,Skinners Lane,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
250128,Skinners Lane,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
250128,Skinners Lane,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
250128,Skinners Lane,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,26.5
250128,Skinners Lane,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
250128,Skinners Lane,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
250128,Skinners Lane,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
250128,Skinners Lane,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
250128,Skinners Lane,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
250128,Skinners Lane,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.48
250128,Skinners Lane,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.07
250128,Skinners Lane,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,7.86
250128,Skinners Lane,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
250128,Skinners Lane,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
250128,Skinners Lane,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
250128,Skinners Lane,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
250128,Skinners Lane,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
250128,Skinners Lane,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
250128,Skinners Lane,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.78
250128,Skinners Lane,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
250128,Skinners Lane,2023-06-10T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
250128,Skinners Lane,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
250128,Skinners Lane,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
250128,Skinners Lane,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
250128,Skinners Lane,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.33
250128,Skinners Lane,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.63
250128,Skinners Lane,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
250128,Skinners Lane,2023-06-10T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
250128,Skinners Lane,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
250128,Skinners Lane,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
250128,Skinners Lane,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,26.5
250128,Skinners Lane,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
250128,Skinners Lane,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
250128,Skinners Lane,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
250128,Skinners Lane,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
250128,Skinners Lane,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,3.61
250128,Skinners Lane,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.15
250128,Skinners Lane,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.08
250128,Skinners Lane,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
250128,Skinners Lane,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
250128,Skinners Lane,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
250128,Skinners Lane,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
250128,Skinners Lane,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
250128,Skinners Lane,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
250128,Skinners Lane,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.16
250128,Skinners Lane,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.5
250128,Skinners Lane,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
250128,Skinners Lane,2023-06-10T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
250128,Skinners Lane,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
250128,Skinners Lane,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
250128,Skinners Lane,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
250128,Skinners Lane,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
250128,Skinners Lane,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.55
250128,Skinners Lane,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
250128,Skinners Lane,2023-06-10T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
250128,Skinners Lane,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
250128,Skinners Lane,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
250128,Skinners Lane,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
250128,Skinners Lane,2023-06-10T07:30:00.000+00:00,transformer,,Temperature,C,26.6
250128,Skinners Lane,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
250128,Skinners Lane,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
250128,Skinners Lane,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
250128,Skinners Lane,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
250128,Skinners Lane,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
250128,Skinners Lane,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,6.57
250128,Skinners Lane,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.95
250128,Skinners Lane,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.44
250128,Skinners Lane,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
250128,Skinners Lane,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
250128,Skinners Lane,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
250128,Skinners Lane,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
250128,Skinners Lane,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
250128,Skinners Lane,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
250128,Skinners Lane,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
250128,Skinners Lane,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.25
250128,Skinners Lane,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.36
250128,Skinners Lane,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
250128,Skinners Lane,2023-06-10T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
250128,Skinners Lane,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.5
250128,Skinners Lane,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.9
250128,Skinners Lane,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
250128,Skinners Lane,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.08
250128,Skinners Lane,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.69
250128,Skinners Lane,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
250128,Skinners Lane,2023-06-10T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
250128,Skinners Lane,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
250128,Skinners Lane,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
250128,Skinners Lane,2023-06-10T07:20:00.000+00:00,transformer,,Temperature,C,26.6
250128,Skinners Lane,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
250128,Skinners Lane,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
250128,Skinners Lane,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
250128,Skinners Lane,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
250128,Skinners Lane,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
250128,Skinners Lane,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
250128,Skinners Lane,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.32
250128,Skinners Lane,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.67
250128,Skinners Lane,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,6.25
250128,Skinners Lane,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
250128,Skinners Lane,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
250128,Skinners Lane,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
250128,Skinners Lane,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
250128,Skinners Lane,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
250128,Skinners Lane,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
250128,Skinners Lane,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
250128,Skinners Lane,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
250128,Skinners Lane,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.84
250128,Skinners Lane,2023-06-10T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
250128,Skinners Lane,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
250128,Skinners Lane,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
250128,Skinners Lane,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
250128,Skinners Lane,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.12
250128,Skinners Lane,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.44
250128,Skinners Lane,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
250128,Skinners Lane,2023-06-10T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
250128,Skinners Lane,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
250128,Skinners Lane,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
250128,Skinners Lane,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
250128,Skinners Lane,2023-06-10T07:10:00.000+00:00,transformer,,Temperature,C,26.6
250128,Skinners Lane,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
250128,Skinners Lane,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
250128,Skinners Lane,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
250128,Skinners Lane,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
250128,Skinners Lane,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
250128,Skinners Lane,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
250128,Skinners Lane,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,2.55
250128,Skinners Lane,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,3.57
250128,Skinners Lane,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.25
250128,Skinners Lane,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
250128,Skinners Lane,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
250128,Skinners Lane,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
250128,Skinners Lane,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
250128,Skinners Lane,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
250128,Skinners Lane,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
250128,Skinners Lane,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
250128,Skinners Lane,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
250128,Skinners Lane,2023-06-10T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
250128,Skinners Lane,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
250128,Skinners Lane,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
250128,Skinners Lane,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
250128,Skinners Lane,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.24
250128,Skinners Lane,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.26
250128,Skinners Lane,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
250128,Skinners Lane,2023-06-10T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
250128,Skinners Lane,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
250128,Skinners Lane,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
250128,Skinners Lane,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
250128,Skinners Lane,2023-06-10T07:00:00.000+00:00,transformer,,Temperature,C,26.3
250128,Skinners Lane,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
250128,Skinners Lane,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
250128,Skinners Lane,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
250128,Skinners Lane,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
250128,Skinners Lane,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,4.14
250128,Skinners Lane,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,3.05
250128,Skinners Lane,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,6.02
250128,Skinners Lane,2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,11.2
250128,Skinners Lane,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
250128,Skinners Lane,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
250128,Skinners Lane,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
250128,Skinners Lane,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
250128,Skinners Lane,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
250128,Skinners Lane,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
250128,Skinners Lane,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
250128,Skinners Lane,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
250128,Skinners Lane,2023-06-10T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
250128,Skinners Lane,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
250128,Skinners Lane,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
250128,Skinners Lane,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
250128,Skinners Lane,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.08
250128,Skinners Lane,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.47
250128,Skinners Lane,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
250128,Skinners Lane,2023-06-10T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
250128,Skinners Lane,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.0
250128,Skinners Lane,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
250128,Skinners Lane,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
250128,Skinners Lane,2023-06-10T06:50:00.000+00:00,transformer,,Temperature,C,25.8
250128,Skinners Lane,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
250128,Skinners Lane,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
250128,Skinners Lane,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
250128,Skinners Lane,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
250128,Skinners Lane,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,4.52
250128,Skinners Lane,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,3.72
250128,Skinners Lane,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.08
250128,Skinners Lane,2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,16.3
250128,Skinners Lane,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
250128,Skinners Lane,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
250128,Skinners Lane,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
250128,Skinners Lane,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
250128,Skinners Lane,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
250128,Skinners Lane,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.1
250128,Skinners Lane,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.93
250128,Skinners Lane,2023-06-10T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
250128,Skinners Lane,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
250128,Skinners Lane,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
250128,Skinners Lane,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
250128,Skinners Lane,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.18
250128,Skinners Lane,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.29
250128,Skinners Lane,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
250128,Skinners Lane,2023-06-10T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
250128,Skinners Lane,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
250128,Skinners Lane,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
250128,Skinners Lane,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
250128,Skinners Lane,2023-06-10T06:40:00.000+00:00,transformer,,Temperature,C,25.4
250128,Skinners Lane,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
250128,Skinners Lane,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
250128,Skinners Lane,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
250128,Skinners Lane,2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
250128,Skinners Lane,2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,3.9
250128,Skinners Lane,2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,5.81
250128,Skinners Lane,2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.35
250128,Skinners Lane,2023-06-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
250128,Skinners Lane,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
250128,Skinners Lane,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
250128,Skinners Lane,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
250128,Skinners Lane,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
250128,Skinners Lane,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
250128,Skinners Lane,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.48
250128,Skinners Lane,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
250128,Skinners Lane,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
250128,Skinners Lane,2023-06-10T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
250128,Skinners Lane,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
250128,Skinners Lane,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
250128,Skinners Lane,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
250128,Skinners Lane,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
250128,Skinners Lane,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
250128,Skinners Lane,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
250128,Skinners Lane,2023-06-10T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
250128,Skinners Lane,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
250128,Skinners Lane,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
250128,Skinners Lane,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
250128,Skinners Lane,2023-06-10T06:30:00.000+00:00,transformer,,Temperature,C,25.2
250128,Skinners Lane,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
250128,Skinners Lane,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
250128,Skinners Lane,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
250128,Skinners Lane,2023-06-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
250128,Skinners Lane,2023-06-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-06-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.26
250128,Skinners Lane,2023-06-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.87
250128,Skinners Lane,2023-06-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.75
250128,Skinners Lane,2023-06-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
250128,Skinners Lane,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
250128,Skinners Lane,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
250128,Skinners Lane,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
250128,Skinners Lane,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
250128,Skinners Lane,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.89
250128,Skinners Lane,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.87
250128,Skinners Lane,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
250128,Skinners Lane,2023-06-10T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
250128,Skinners Lane,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
250128,Skinners Lane,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
250128,Skinners Lane,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
250128,Skinners Lane,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.38
250128,Skinners Lane,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
250128,Skinners Lane,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
250128,Skinners Lane,2023-06-10T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
250128,Skinners Lane,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
250128,Skinners Lane,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
250128,Skinners Lane,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
250128,Skinners Lane,2023-06-10T06:20:00.000+00:00,transformer,,Temperature,C,25.0
250128,Skinners Lane,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
250128,Skinners Lane,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
250128,Skinners Lane,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
250128,Skinners Lane,2023-06-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
250128,Skinners Lane,2023-06-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.26
250128,Skinners Lane,2023-06-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.88
250128,Skinners Lane,2023-06-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.28
250128,Skinners Lane,2023-06-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
250128,Skinners Lane,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
250128,Skinners Lane,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
250128,Skinners Lane,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
250128,Skinners Lane,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.2
250128,Skinners Lane,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
250128,Skinners Lane,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
250128,Skinners Lane,2023-06-10T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
250128,Skinners Lane,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
250128,Skinners Lane,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
250128,Skinners Lane,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
250128,Skinners Lane,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.32
250128,Skinners Lane,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
250128,Skinners Lane,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
250128,Skinners Lane,2023-06-10T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
250128,Skinners Lane,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
250128,Skinners Lane,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
250128,Skinners Lane,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
250128,Skinners Lane,2023-06-10T06:10:00.000+00:00,transformer,,Temperature,C,24.8
250128,Skinners Lane,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
250128,Skinners Lane,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
250128,Skinners Lane,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
250128,Skinners Lane,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
250128,Skinners Lane,2023-06-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
250128,Skinners Lane,2023-06-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-06-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.52
250128,Skinners Lane,2023-06-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,3.51
250128,Skinners Lane,2023-06-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.35
250128,Skinners Lane,2023-06-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,20.8
250128,Skinners Lane,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
250128,Skinners Lane,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
250128,Skinners Lane,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
250128,Skinners Lane,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
250128,Skinners Lane,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
250128,Skinners Lane,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.57
250128,Skinners Lane,2023-06-10T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
250128,Skinners Lane,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
250128,Skinners Lane,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
250128,Skinners Lane,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
250128,Skinners Lane,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.37
250128,Skinners Lane,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
250128,Skinners Lane,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
250128,Skinners Lane,2023-06-10T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
250128,Skinners Lane,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
250128,Skinners Lane,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
250128,Skinners Lane,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
250128,Skinners Lane,2023-06-10T06:00:00.000+00:00,transformer,,Temperature,C,24.7
250128,Skinners Lane,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
250128,Skinners Lane,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
250128,Skinners Lane,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
250128,Skinners Lane,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
250128,Skinners Lane,2023-06-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
250128,Skinners Lane,2023-06-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-06-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,2.86
250128,Skinners Lane,2023-06-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.38
250128,Skinners Lane,2023-06-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.91
250128,Skinners Lane,2023-06-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,21.5
250128,Skinners Lane,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
250128,Skinners Lane,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
250128,Skinners Lane,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
250128,Skinners Lane,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
250128,Skinners Lane,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
250128,Skinners Lane,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
250128,Skinners Lane,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.83
250128,Skinners Lane,2023-06-10T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
250128,Skinners Lane,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
250128,Skinners Lane,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
250128,Skinners Lane,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
250128,Skinners Lane,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
250128,Skinners Lane,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.42
250128,Skinners Lane,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
250128,Skinners Lane,2023-06-10T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
250128,Skinners Lane,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
250128,Skinners Lane,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
250128,Skinners Lane,2023-06-10T05:50:00.000+00:00,transformer,,Temperature,C,24.6
250128,Skinners Lane,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
250128,Skinners Lane,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250128,Skinners Lane,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
250128,Skinners Lane,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
250128,Skinners Lane,2023-06-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
250128,Skinners Lane,2023-06-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-06-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.27
250128,Skinners Lane,2023-06-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,3.44
250128,Skinners Lane,2023-06-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.93
250128,Skinners Lane,2023-06-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
250128,Skinners Lane,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
250128,Skinners Lane,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
250128,Skinners Lane,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
250128,Skinners Lane,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
250128,Skinners Lane,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
250128,Skinners Lane,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
250128,Skinners Lane,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
250128,Skinners Lane,2023-06-10T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
250128,Skinners Lane,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
250128,Skinners Lane,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
250128,Skinners Lane,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
250128,Skinners Lane,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
250128,Skinners Lane,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
250128,Skinners Lane,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
250128,Skinners Lane,2023-06-10T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
250128,Skinners Lane,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
250128,Skinners Lane,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
250128,Skinners Lane,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
250128,Skinners Lane,2023-06-10T05:40:00.000+00:00,transformer,,Temperature,C,24.4
250128,Skinners Lane,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
250128,Skinners Lane,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250128,Skinners Lane,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
250128,Skinners Lane,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
250128,Skinners Lane,2023-06-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
250128,Skinners Lane,2023-06-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
250128,Skinners Lane,2023-06-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
250128,Skinners Lane,2023-06-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.39
250128,Skinners Lane,2023-06-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.06
250128,Skinners Lane,2023-06-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.11
250128,Skinners Lane,2023-06-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,19.6
250128,Skinners Lane,2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
250128,Skinners Lane,2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
250128,Skinners Lane,2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
250128,Skinners Lane,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
250128,Skinners Lane,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
250128,Skinners Lane,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
250128,Skinners Lane,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
250128,Skinners Lane,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
250128,Skinners Lane,2023-06-10T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
250128,Skinners Lane,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
250128,Skinners Lane,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
250128,Skinners Lane,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
250128,Skinners Lane,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
250128,Skinners Lane,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.33
250128,Skinners Lane,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
250128,Skinners Lane,2023-06-10T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
250128,Skinners Lane,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
250128,Skinners Lane,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
250128,Skinners Lane,2023-06-10T05:30:00.000+00:00,transformer,,Temperature,C,24.1
250128,Skinners Lane,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
250128,Skinners Lane,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
250128,Skinners Lane,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
250128,Skinners Lane,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
250128,Skinners Lane,2023-06-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-06-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
250128,Skinners Lane,2023-06-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,3.67
250128,Skinners Lane,2023-06-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.98
250128,Skinners Lane,2023-06-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.22
250128,Skinners Lane,2023-06-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,20.6
250128,Skinners Lane,2023-06-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
250128,Skinners Lane,2023-06-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
250128,Skinners Lane,2023-06-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
250128,Skinners Lane,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
