Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
250128,Skinners Lane,2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
250128,Skinners Lane,2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
250128,Skinners Lane,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
250128,Skinners Lane,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
250128,Skinners Lane,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.56
250128,Skinners Lane,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.12
250128,Skinners Lane,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
250128,Skinners Lane,2023-06-10T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
250128,Skinners Lane,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
250128,Skinners Lane,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
250128,Skinners Lane,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
250128,Skinners Lane,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
250128,Skinners Lane,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
250128,Skinners Lane,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
250128,Skinners Lane,2023-06-10T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
250128,Skinners Lane,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
250128,Skinners Lane,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
250128,Skinners Lane,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
250128,Skinners Lane,2023-06-10T02:50:00.000+00:00,transformer,,Temperature,C,25.7
250128,Skinners Lane,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
250128,Skinners Lane,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
250128,Skinners Lane,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
250128,Skinners Lane,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
250128,Skinners Lane,2023-06-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
250128,Skinners Lane,2023-06-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-06-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-06-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.85
250128,Skinners Lane,2023-06-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.83
250128,Skinners Lane,2023-06-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.88
250128,Skinners Lane,2023-06-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
250128,Skinners Lane,2023-06-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
250128,Skinners Lane,2023-06-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
250128,Skinners Lane,2023-06-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
250128,Skinners Lane,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
250128,Skinners Lane,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
250128,Skinners Lane,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.9
250128,Skinners Lane,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.07
250128,Skinners Lane,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.61
250128,Skinners Lane,2023-06-10T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
250128,Skinners Lane,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
250128,Skinners Lane,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
250128,Skinners Lane,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
250128,Skinners Lane,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
250128,Skinners Lane,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
250128,Skinners Lane,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
250128,Skinners Lane,2023-06-10T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
250128,Skinners Lane,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
250128,Skinners Lane,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
250128,Skinners Lane,2023-06-10T02:40:00.000+00:00,transformer,,Temperature,C,25.8
250128,Skinners Lane,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
250128,Skinners Lane,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
250128,Skinners Lane,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
250128,Skinners Lane,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
250128,Skinners Lane,2023-06-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
250128,Skinners Lane,2023-06-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
250128,Skinners Lane,2023-06-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.06
250128,Skinners Lane,2023-06-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.7
250128,Skinners Lane,2023-06-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.15
250128,Skinners Lane,2023-06-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
250128,Skinners Lane,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
250128,Skinners Lane,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
250128,Skinners Lane,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
250128,Skinners Lane,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
250128,Skinners Lane,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
250128,Skinners Lane,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.1
250128,Skinners Lane,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.67
250128,Skinners Lane,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
250128,Skinners Lane,2023-06-10T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
250128,Skinners Lane,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
250128,Skinners Lane,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
250128,Skinners Lane,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
250128,Skinners Lane,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
250128,Skinners Lane,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
250128,Skinners Lane,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
250128,Skinners Lane,2023-06-10T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
250128,Skinners Lane,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
250128,Skinners Lane,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
250128,Skinners Lane,2023-06-10T02:30:00.000+00:00,transformer,,Temperature,C,25.9
250128,Skinners Lane,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
250128,Skinners Lane,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
250128,Skinners Lane,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
250128,Skinners Lane,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
250128,Skinners Lane,2023-06-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
250128,Skinners Lane,2023-06-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-06-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.05
250128,Skinners Lane,2023-06-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.23
250128,Skinners Lane,2023-06-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.31
250128,Skinners Lane,2023-06-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
250128,Skinners Lane,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
250128,Skinners Lane,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
250128,Skinners Lane,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
250128,Skinners Lane,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
250128,Skinners Lane,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.64
250128,Skinners Lane,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.36
250128,Skinners Lane,2023-06-10T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
250128,Skinners Lane,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
250128,Skinners Lane,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
250128,Skinners Lane,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
250128,Skinners Lane,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
250128,Skinners Lane,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
250128,Skinners Lane,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
250128,Skinners Lane,2023-06-10T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
250128,Skinners Lane,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
250128,Skinners Lane,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
250128,Skinners Lane,2023-06-10T02:20:00.000+00:00,transformer,,Temperature,C,26.1
250128,Skinners Lane,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
250128,Skinners Lane,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
250128,Skinners Lane,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
250128,Skinners Lane,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
250128,Skinners Lane,2023-06-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
250128,Skinners Lane,2023-06-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.63
250128,Skinners Lane,2023-06-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.22
250128,Skinners Lane,2023-06-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.07
250128,Skinners Lane,2023-06-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,22.7
250128,Skinners Lane,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
250128,Skinners Lane,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
250128,Skinners Lane,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
250128,Skinners Lane,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
250128,Skinners Lane,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.43
250128,Skinners Lane,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
250128,Skinners Lane,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.79
250128,Skinners Lane,2023-06-10T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
250128,Skinners Lane,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
250128,Skinners Lane,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
250128,Skinners Lane,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
250128,Skinners Lane,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
250128,Skinners Lane,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
250128,Skinners Lane,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
250128,Skinners Lane,2023-06-10T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
250128,Skinners Lane,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
250128,Skinners Lane,2023-06-10T02:10:00.000+00:00,transformer,,Temperature,C,26.2
250128,Skinners Lane,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
250128,Skinners Lane,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
250128,Skinners Lane,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
250128,Skinners Lane,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
250128,Skinners Lane,2023-06-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
250128,Skinners Lane,2023-06-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-06-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.52
250128,Skinners Lane,2023-06-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.25
250128,Skinners Lane,2023-06-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.38
250128,Skinners Lane,2023-06-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,15.2
250128,Skinners Lane,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
250128,Skinners Lane,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
250128,Skinners Lane,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
250128,Skinners Lane,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
250128,Skinners Lane,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
250128,Skinners Lane,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
250128,Skinners Lane,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
250128,Skinners Lane,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.55
250128,Skinners Lane,2023-06-10T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
250128,Skinners Lane,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
250128,Skinners Lane,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
250128,Skinners Lane,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
250128,Skinners Lane,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
250128,Skinners Lane,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
250128,Skinners Lane,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
250128,Skinners Lane,2023-06-10T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
250128,Skinners Lane,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
250128,Skinners Lane,2023-06-10T02:00:00.000+00:00,transformer,,Temperature,C,26.4
250128,Skinners Lane,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
250128,Skinners Lane,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
250128,Skinners Lane,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
250128,Skinners Lane,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
250128,Skinners Lane,2023-06-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
250128,Skinners Lane,2023-06-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
250128,Skinners Lane,2023-06-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.31
250128,Skinners Lane,2023-06-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.45
250128,Skinners Lane,2023-06-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.09
250128,Skinners Lane,2023-06-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,15.8
250128,Skinners Lane,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
250128,Skinners Lane,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
250128,Skinners Lane,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
250128,Skinners Lane,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
250128,Skinners Lane,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.73
250128,Skinners Lane,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.08
250128,Skinners Lane,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.18
250128,Skinners Lane,2023-06-10T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
250128,Skinners Lane,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
250128,Skinners Lane,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
250128,Skinners Lane,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
250128,Skinners Lane,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
250128,Skinners Lane,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
250128,Skinners Lane,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.42
250128,Skinners Lane,2023-06-10T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
250128,Skinners Lane,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
250128,Skinners Lane,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
250128,Skinners Lane,2023-06-10T01:50:00.000+00:00,transformer,,Temperature,C,26.6
250128,Skinners Lane,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
250128,Skinners Lane,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
250128,Skinners Lane,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
250128,Skinners Lane,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
250128,Skinners Lane,2023-06-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
250128,Skinners Lane,2023-06-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
250128,Skinners Lane,2023-06-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.86
250128,Skinners Lane,2023-06-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.74
250128,Skinners Lane,2023-06-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.6
250128,Skinners Lane,2023-06-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,16.4
250128,Skinners Lane,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
250128,Skinners Lane,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
250128,Skinners Lane,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
250128,Skinners Lane,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
250128,Skinners Lane,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
250128,Skinners Lane,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
250128,Skinners Lane,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.75
250128,Skinners Lane,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
250128,Skinners Lane,2023-06-10T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
250128,Skinners Lane,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
250128,Skinners Lane,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
250128,Skinners Lane,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
250128,Skinners Lane,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
250128,Skinners Lane,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
250128,Skinners Lane,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
250128,Skinners Lane,2023-06-10T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
250128,Skinners Lane,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
250128,Skinners Lane,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
250128,Skinners Lane,2023-06-10T01:40:00.000+00:00,transformer,,Temperature,C,26.8
250128,Skinners Lane,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
250128,Skinners Lane,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
250128,Skinners Lane,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
250128,Skinners Lane,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
250128,Skinners Lane,2023-06-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
250128,Skinners Lane,2023-06-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
250128,Skinners Lane,2023-06-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.6
250128,Skinners Lane,2023-06-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.44
250128,Skinners Lane,2023-06-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.29
250128,Skinners Lane,2023-06-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
250128,Skinners Lane,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
250128,Skinners Lane,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
250128,Skinners Lane,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
250128,Skinners Lane,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
250128,Skinners Lane,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
250128,Skinners Lane,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
250128,Skinners Lane,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.99
250128,Skinners Lane,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
250128,Skinners Lane,2023-06-10T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
250128,Skinners Lane,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
250128,Skinners Lane,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
250128,Skinners Lane,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
250128,Skinners Lane,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
250128,Skinners Lane,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
250128,Skinners Lane,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
250128,Skinners Lane,2023-06-10T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
250128,Skinners Lane,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
250128,Skinners Lane,2023-06-10T01:30:00.000+00:00,transformer,,Temperature,C,27.0
250128,Skinners Lane,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
250128,Skinners Lane,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
250128,Skinners Lane,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
250128,Skinners Lane,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
250128,Skinners Lane,2023-06-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
250128,Skinners Lane,2023-06-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
250128,Skinners Lane,2023-06-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.62
250128,Skinners Lane,2023-06-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.68
250128,Skinners Lane,2023-06-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.31
250128,Skinners Lane,2023-06-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
250128,Skinners Lane,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
250128,Skinners Lane,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
250128,Skinners Lane,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
250128,Skinners Lane,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
250128,Skinners Lane,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
250128,Skinners Lane,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
250128,Skinners Lane,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.47
250128,Skinners Lane,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
250128,Skinners Lane,2023-06-10T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
250128,Skinners Lane,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
250128,Skinners Lane,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
250128,Skinners Lane,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
250128,Skinners Lane,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
250128,Skinners Lane,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
250128,Skinners Lane,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
250128,Skinners Lane,2023-06-10T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
250128,Skinners Lane,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
250128,Skinners Lane,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
250128,Skinners Lane,2023-06-10T01:20:00.000+00:00,transformer,,Temperature,C,27.1
250128,Skinners Lane,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
250128,Skinners Lane,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
250128,Skinners Lane,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
250128,Skinners Lane,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
250128,Skinners Lane,2023-06-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
250128,Skinners Lane,2023-06-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
250128,Skinners Lane,2023-06-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.85
250128,Skinners Lane,2023-06-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.28
250128,Skinners Lane,2023-06-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.11
250128,Skinners Lane,2023-06-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
250128,Skinners Lane,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
250128,Skinners Lane,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
250128,Skinners Lane,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
250128,Skinners Lane,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
250128,Skinners Lane,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
250128,Skinners Lane,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
250128,Skinners Lane,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
250128,Skinners Lane,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.47
250128,Skinners Lane,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.73
250128,Skinners Lane,2023-06-10T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
250128,Skinners Lane,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
250128,Skinners Lane,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
250128,Skinners Lane,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
250128,Skinners Lane,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
250128,Skinners Lane,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
250128,Skinners Lane,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
250128,Skinners Lane,2023-06-10T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
250128,Skinners Lane,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
250128,Skinners Lane,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
250128,Skinners Lane,2023-06-10T01:10:00.000+00:00,transformer,,Temperature,C,27.2
250128,Skinners Lane,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
250128,Skinners Lane,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
250128,Skinners Lane,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
250128,Skinners Lane,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
250128,Skinners Lane,2023-06-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-06-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
250128,Skinners Lane,2023-06-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
250128,Skinners Lane,2023-06-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.6
250128,Skinners Lane,2023-06-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.12
250128,Skinners Lane,2023-06-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.24
250128,Skinners Lane,2023-06-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
250128,Skinners Lane,2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
250128,Skinners Lane,2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
250128,Skinners Lane,2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
250128,Skinners Lane,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
250128,Skinners Lane,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
250128,Skinners Lane,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
250128,Skinners Lane,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.25
250128,Skinners Lane,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.07
250128,Skinners Lane,2023-06-10T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
250128,Skinners Lane,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
250128,Skinners Lane,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
250128,Skinners Lane,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
250128,Skinners Lane,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
250128,Skinners Lane,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
250128,Skinners Lane,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.31
250128,Skinners Lane,2023-06-10T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
250128,Skinners Lane,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
250128,Skinners Lane,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
250128,Skinners Lane,2023-06-10T01:00:00.000+00:00,transformer,,Temperature,C,27.3
250128,Skinners Lane,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
250128,Skinners Lane,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
250128,Skinners Lane,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
250128,Skinners Lane,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
250128,Skinners Lane,2023-06-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
250128,Skinners Lane,2023-06-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-06-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,3.61
250128,Skinners Lane,2023-06-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.85
250128,Skinners Lane,2023-06-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.39
250128,Skinners Lane,2023-06-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
250128,Skinners Lane,2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
250128,Skinners Lane,2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
250128,Skinners Lane,2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
250128,Skinners Lane,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
250128,Skinners Lane,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.72
250128,Skinners Lane,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.29
250128,Skinners Lane,2023-06-10T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
250128,Skinners Lane,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
250128,Skinners Lane,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
250128,Skinners Lane,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
250128,Skinners Lane,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
250128,Skinners Lane,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
250128,Skinners Lane,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.59
250128,Skinners Lane,2023-06-10T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
250128,Skinners Lane,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
250128,Skinners Lane,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
250128,Skinners Lane,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
250128,Skinners Lane,2023-06-10T00:50:00.000+00:00,transformer,,Temperature,C,27.5
250128,Skinners Lane,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
250128,Skinners Lane,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
250128,Skinners Lane,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
250128,Skinners Lane,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
250128,Skinners Lane,2023-06-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
250128,Skinners Lane,2023-06-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
250128,Skinners Lane,2023-06-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.92
250128,Skinners Lane,2023-06-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.34
250128,Skinners Lane,2023-06-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.88
250128,Skinners Lane,2023-06-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
250128,Skinners Lane,2023-06-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
250128,Skinners Lane,2023-06-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
250128,Skinners Lane,2023-06-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
250128,Skinners Lane,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
250128,Skinners Lane,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
250128,Skinners Lane,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
250128,Skinners Lane,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
250128,Skinners Lane,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.94
250128,Skinners Lane,2023-06-10T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
250128,Skinners Lane,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
250128,Skinners Lane,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
250128,Skinners Lane,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
250128,Skinners Lane,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
250128,Skinners Lane,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
250128,Skinners Lane,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
250128,Skinners Lane,2023-06-10T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
250128,Skinners Lane,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
250128,Skinners Lane,2023-06-10T00:40:00.000+00:00,transformer,,Temperature,C,27.8
250128,Skinners Lane,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
250128,Skinners Lane,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
250128,Skinners Lane,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
250128,Skinners Lane,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
250128,Skinners Lane,2023-06-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
250128,Skinners Lane,2023-06-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
250128,Skinners Lane,2023-06-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.17
250128,Skinners Lane,2023-06-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.55
250128,Skinners Lane,2023-06-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.59
250128,Skinners Lane,2023-06-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,10.6
250128,Skinners Lane,2023-06-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
250128,Skinners Lane,2023-06-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
250128,Skinners Lane,2023-06-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
250128,Skinners Lane,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
250128,Skinners Lane,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
250128,Skinners Lane,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.89
250128,Skinners Lane,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
250128,Skinners Lane,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.1
250128,Skinners Lane,2023-06-10T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
250128,Skinners Lane,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
250128,Skinners Lane,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
250128,Skinners Lane,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
250128,Skinners Lane,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
250128,Skinners Lane,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
250128,Skinners Lane,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
250128,Skinners Lane,2023-06-10T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
250128,Skinners Lane,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
250128,Skinners Lane,2023-06-10T00:30:00.000+00:00,transformer,,Temperature,C,27.9
250128,Skinners Lane,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
250128,Skinners Lane,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
250128,Skinners Lane,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
250128,Skinners Lane,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
250128,Skinners Lane,2023-06-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
