Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
250128,Skinners Lane,2023-06-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.98
250128,Skinners Lane,2023-06-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.75
250128,Skinners Lane,2023-06-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.99
250128,Skinners Lane,2023-06-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,18.9
250128,Skinners Lane,2023-06-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
250128,Skinners Lane,2023-06-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
250128,Skinners Lane,2023-06-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
250128,Skinners Lane,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
250128,Skinners Lane,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
250128,Skinners Lane,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
250128,Skinners Lane,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.24
250128,Skinners Lane,2023-06-10T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
250128,Skinners Lane,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
250128,Skinners Lane,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
250128,Skinners Lane,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
250128,Skinners Lane,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
250128,Skinners Lane,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
250128,Skinners Lane,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.78
250128,Skinners Lane,2023-06-10T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
250128,Skinners Lane,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
250128,Skinners Lane,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
250128,Skinners Lane,2023-06-10T00:20:00.000+00:00,transformer,,Temperature,C,28.0
250128,Skinners Lane,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
250128,Skinners Lane,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
250128,Skinners Lane,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
250128,Skinners Lane,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
250128,Skinners Lane,2023-06-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
250128,Skinners Lane,2023-06-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
250128,Skinners Lane,2023-06-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.35
250128,Skinners Lane,2023-06-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.83
250128,Skinners Lane,2023-06-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.02
250128,Skinners Lane,2023-06-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,16.2
250128,Skinners Lane,2023-06-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
250128,Skinners Lane,2023-06-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
250128,Skinners Lane,2023-06-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
250128,Skinners Lane,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
250128,Skinners Lane,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
250128,Skinners Lane,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
250128,Skinners Lane,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.6
250128,Skinners Lane,2023-06-10T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
250128,Skinners Lane,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
250128,Skinners Lane,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
250128,Skinners Lane,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
250128,Skinners Lane,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
250128,Skinners Lane,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
250128,Skinners Lane,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
250128,Skinners Lane,2023-06-10T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
250128,Skinners Lane,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
250128,Skinners Lane,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
250128,Skinners Lane,2023-06-10T00:10:00.000+00:00,transformer,,Temperature,C,28.1
250128,Skinners Lane,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
250128,Skinners Lane,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
250128,Skinners Lane,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
250128,Skinners Lane,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
250128,Skinners Lane,2023-06-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
250128,Skinners Lane,2023-06-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
250128,Skinners Lane,2023-06-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,3.89
250128,Skinners Lane,2023-06-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.37
250128,Skinners Lane,2023-06-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.26
250128,Skinners Lane,2023-06-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,13.0
250128,Skinners Lane,2023-06-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
250128,Skinners Lane,2023-06-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
250128,Skinners Lane,2023-06-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
250128,Skinners Lane,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
250128,Skinners Lane,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
250128,Skinners Lane,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.51
250128,Skinners Lane,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.45
250128,Skinners Lane,2023-06-10T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
250128,Skinners Lane,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
250128,Skinners Lane,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
250128,Skinners Lane,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
250128,Skinners Lane,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
250128,Skinners Lane,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
250128,Skinners Lane,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.55
250128,Skinners Lane,2023-06-10T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
250128,Skinners Lane,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
250128,Skinners Lane,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
250128,Skinners Lane,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
250128,Skinners Lane,2023-06-10T00:00:00.000+00:00,transformer,,Temperature,C,28.2
250128,Skinners Lane,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
250128,Skinners Lane,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
250128,Skinners Lane,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
250128,Skinners Lane,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
250128,Skinners Lane,2023-06-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
250128,Skinners Lane,2023-06-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
250128,Skinners Lane,2023-06-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.14
250128,Skinners Lane,2023-06-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.2
250128,Skinners Lane,2023-06-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
250128,Skinners Lane,2023-06-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
250128,Skinners Lane,2023-06-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
250128,Skinners Lane,2023-06-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
250128,Skinners Lane,2023-06-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
250128,Skinners Lane,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
250128,Skinners Lane,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
250128,Skinners Lane,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.42
250128,Skinners Lane,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.84
250128,Skinners Lane,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.64
250128,Skinners Lane,2023-06-11T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
250128,Skinners Lane,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
250128,Skinners Lane,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
250128,Skinners Lane,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
250128,Skinners Lane,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
250128,Skinners Lane,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
250128,Skinners Lane,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
250128,Skinners Lane,2023-06-11T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
250128,Skinners Lane,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
250128,Skinners Lane,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
250128,Skinners Lane,2023-06-11T23:50:00.000+00:00,transformer,,Temperature,C,27.4
250128,Skinners Lane,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
250128,Skinners Lane,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
250128,Skinners Lane,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
250128,Skinners Lane,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
250128,Skinners Lane,2023-06-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
250128,Skinners Lane,2023-06-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
250128,Skinners Lane,2023-06-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.72
250128,Skinners Lane,2023-06-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.95
250128,Skinners Lane,2023-06-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.18
250128,Skinners Lane,2023-06-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
250128,Skinners Lane,2023-06-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
250128,Skinners Lane,2023-06-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
250128,Skinners Lane,2023-06-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
250128,Skinners Lane,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
250128,Skinners Lane,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.1
250128,Skinners Lane,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.89
250128,Skinners Lane,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
250128,Skinners Lane,2023-06-11T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
250128,Skinners Lane,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.7
250128,Skinners Lane,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
250128,Skinners Lane,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
250128,Skinners Lane,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
250128,Skinners Lane,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
250128,Skinners Lane,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.06
250128,Skinners Lane,2023-06-11T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
250128,Skinners Lane,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
250128,Skinners Lane,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
250128,Skinners Lane,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
250128,Skinners Lane,2023-06-11T23:40:00.000+00:00,transformer,,Temperature,C,27.4
250128,Skinners Lane,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
250128,Skinners Lane,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
250128,Skinners Lane,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
250128,Skinners Lane,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
250128,Skinners Lane,2023-06-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
250128,Skinners Lane,2023-06-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
250128,Skinners Lane,2023-06-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.34
250128,Skinners Lane,2023-06-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.99
250128,Skinners Lane,2023-06-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.26
250128,Skinners Lane,2023-06-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
250128,Skinners Lane,2023-06-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
250128,Skinners Lane,2023-06-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
250128,Skinners Lane,2023-06-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
250128,Skinners Lane,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
250128,Skinners Lane,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
250128,Skinners Lane,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
250128,Skinners Lane,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.48
250128,Skinners Lane,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.93
250128,Skinners Lane,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
250128,Skinners Lane,2023-06-11T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
250128,Skinners Lane,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
250128,Skinners Lane,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
250128,Skinners Lane,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
250128,Skinners Lane,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
250128,Skinners Lane,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
250128,Skinners Lane,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.32
250128,Skinners Lane,2023-06-11T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
250128,Skinners Lane,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
250128,Skinners Lane,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
250128,Skinners Lane,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
250128,Skinners Lane,2023-06-11T23:30:00.000+00:00,transformer,,Temperature,C,27.5
250128,Skinners Lane,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
250128,Skinners Lane,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250128,Skinners Lane,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
250128,Skinners Lane,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
250128,Skinners Lane,2023-06-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
250128,Skinners Lane,2023-06-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
250128,Skinners Lane,2023-06-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.55
250128,Skinners Lane,2023-06-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.03
250128,Skinners Lane,2023-06-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.48
250128,Skinners Lane,2023-06-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
250128,Skinners Lane,2023-06-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
250128,Skinners Lane,2023-06-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
250128,Skinners Lane,2023-06-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
250128,Skinners Lane,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
250128,Skinners Lane,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
250128,Skinners Lane,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.89
250128,Skinners Lane,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.95
250128,Skinners Lane,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
250128,Skinners Lane,2023-06-11T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
250128,Skinners Lane,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
250128,Skinners Lane,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
250128,Skinners Lane,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
250128,Skinners Lane,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
250128,Skinners Lane,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
250128,Skinners Lane,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
250128,Skinners Lane,2023-06-11T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
250128,Skinners Lane,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
250128,Skinners Lane,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
250128,Skinners Lane,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
250128,Skinners Lane,2023-06-11T23:20:00.000+00:00,transformer,,Temperature,C,27.6
250128,Skinners Lane,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
250128,Skinners Lane,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
250128,Skinners Lane,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
250128,Skinners Lane,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
250128,Skinners Lane,2023-06-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
250128,Skinners Lane,2023-06-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
250128,Skinners Lane,2023-06-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
250128,Skinners Lane,2023-06-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.13
250128,Skinners Lane,2023-06-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.09
250128,Skinners Lane,2023-06-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.32
250128,Skinners Lane,2023-06-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
250128,Skinners Lane,2023-06-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
250128,Skinners Lane,2023-06-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
250128,Skinners Lane,2023-06-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
250128,Skinners Lane,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
250128,Skinners Lane,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.92
250128,Skinners Lane,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.97
250128,Skinners Lane,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
250128,Skinners Lane,2023-06-11T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
250128,Skinners Lane,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
250128,Skinners Lane,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
250128,Skinners Lane,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
250128,Skinners Lane,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
250128,Skinners Lane,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
250128,Skinners Lane,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
250128,Skinners Lane,2023-06-11T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
250128,Skinners Lane,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
250128,Skinners Lane,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-11T23:10:00.000+00:00,transformer,,Temperature,C,27.7
250128,Skinners Lane,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
250128,Skinners Lane,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
250128,Skinners Lane,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
250128,Skinners Lane,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
250128,Skinners Lane,2023-06-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
250128,Skinners Lane,2023-06-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
250128,Skinners Lane,2023-06-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
250128,Skinners Lane,2023-06-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.09
250128,Skinners Lane,2023-06-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.11
250128,Skinners Lane,2023-06-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,3.14
250128,Skinners Lane,2023-06-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
250128,Skinners Lane,2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
250128,Skinners Lane,2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
250128,Skinners Lane,2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
250128,Skinners Lane,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
250128,Skinners Lane,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.26
250128,Skinners Lane,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.48
250128,Skinners Lane,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
250128,Skinners Lane,2023-06-11T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
250128,Skinners Lane,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.9
250128,Skinners Lane,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
250128,Skinners Lane,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
250128,Skinners Lane,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
250128,Skinners Lane,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
250128,Skinners Lane,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
250128,Skinners Lane,2023-06-11T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
250128,Skinners Lane,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
250128,Skinners Lane,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
250128,Skinners Lane,2023-06-11T23:00:00.000+00:00,transformer,,Temperature,C,27.7
250128,Skinners Lane,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
250128,Skinners Lane,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
250128,Skinners Lane,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
250128,Skinners Lane,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
250128,Skinners Lane,2023-06-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
250128,Skinners Lane,2023-06-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
250128,Skinners Lane,2023-06-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
250128,Skinners Lane,2023-06-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.47
250128,Skinners Lane,2023-06-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.5
250128,Skinners Lane,2023-06-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.54
250128,Skinners Lane,2023-06-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
250128,Skinners Lane,2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
250128,Skinners Lane,2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
250128,Skinners Lane,2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
250128,Skinners Lane,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
250128,Skinners Lane,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
250128,Skinners Lane,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.06
250128,Skinners Lane,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.93
250128,Skinners Lane,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
250128,Skinners Lane,2023-06-11T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
250128,Skinners Lane,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
250128,Skinners Lane,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
250128,Skinners Lane,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
250128,Skinners Lane,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
250128,Skinners Lane,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
250128,Skinners Lane,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
250128,Skinners Lane,2023-06-11T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
250128,Skinners Lane,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
250128,Skinners Lane,2023-06-11T22:50:00.000+00:00,transformer,,Temperature,C,27.8
250128,Skinners Lane,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
250128,Skinners Lane,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
250128,Skinners Lane,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
250128,Skinners Lane,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
250128,Skinners Lane,2023-06-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
250128,Skinners Lane,2023-06-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
250128,Skinners Lane,2023-06-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.28
250128,Skinners Lane,2023-06-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.61
250128,Skinners Lane,2023-06-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,3.9
250128,Skinners Lane,2023-06-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,23.8
250128,Skinners Lane,2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
250128,Skinners Lane,2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
250128,Skinners Lane,2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
250128,Skinners Lane,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
250128,Skinners Lane,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.41
250128,Skinners Lane,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.35
250128,Skinners Lane,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
250128,Skinners Lane,2023-06-11T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
250128,Skinners Lane,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
250128,Skinners Lane,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
250128,Skinners Lane,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
250128,Skinners Lane,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
250128,Skinners Lane,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
250128,Skinners Lane,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
250128,Skinners Lane,2023-06-11T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
250128,Skinners Lane,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
250128,Skinners Lane,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
250128,Skinners Lane,2023-06-11T22:40:00.000+00:00,transformer,,Temperature,C,27.8
250128,Skinners Lane,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
250128,Skinners Lane,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
250128,Skinners Lane,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
250128,Skinners Lane,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
250128,Skinners Lane,2023-06-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
250128,Skinners Lane,2023-06-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
250128,Skinners Lane,2023-06-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.75
250128,Skinners Lane,2023-06-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.09
250128,Skinners Lane,2023-06-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.35
250128,Skinners Lane,2023-06-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,18.4
250128,Skinners Lane,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
250128,Skinners Lane,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
250128,Skinners Lane,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
250128,Skinners Lane,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.32
250128,Skinners Lane,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.69
250128,Skinners Lane,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
250128,Skinners Lane,2023-06-11T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
250128,Skinners Lane,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
250128,Skinners Lane,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
250128,Skinners Lane,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
250128,Skinners Lane,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
250128,Skinners Lane,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
250128,Skinners Lane,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
250128,Skinners Lane,2023-06-11T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
250128,Skinners Lane,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
250128,Skinners Lane,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
250128,Skinners Lane,2023-06-11T22:30:00.000+00:00,transformer,,Temperature,C,27.9
250128,Skinners Lane,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
250128,Skinners Lane,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
250128,Skinners Lane,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
250128,Skinners Lane,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
250128,Skinners Lane,2023-06-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
250128,Skinners Lane,2023-06-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
250128,Skinners Lane,2023-06-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.69
250128,Skinners Lane,2023-06-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.41
250128,Skinners Lane,2023-06-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,4.57
250128,Skinners Lane,2023-06-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,19.9
250128,Skinners Lane,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
250128,Skinners Lane,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
250128,Skinners Lane,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
250128,Skinners Lane,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
250128,Skinners Lane,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.36
250128,Skinners Lane,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
250128,Skinners Lane,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
250128,Skinners Lane,2023-06-11T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
250128,Skinners Lane,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
250128,Skinners Lane,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
250128,Skinners Lane,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
250128,Skinners Lane,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
250128,Skinners Lane,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
250128,Skinners Lane,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
250128,Skinners Lane,2023-06-11T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
250128,Skinners Lane,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
250128,Skinners Lane,2023-06-11T22:20:00.000+00:00,transformer,,Temperature,C,27.9
250128,Skinners Lane,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
250128,Skinners Lane,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
250128,Skinners Lane,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
250128,Skinners Lane,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
250128,Skinners Lane,2023-06-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
250128,Skinners Lane,2023-06-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
250128,Skinners Lane,2023-06-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,4.57
250128,Skinners Lane,2023-06-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,5.75
250128,Skinners Lane,2023-06-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,5.35
250128,Skinners Lane,2023-06-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,12.0
250128,Skinners Lane,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
250128,Skinners Lane,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
250128,Skinners Lane,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
250128,Skinners Lane,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
250128,Skinners Lane,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
250128,Skinners Lane,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
250128,Skinners Lane,2023-06-11T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
250128,Skinners Lane,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
250128,Skinners Lane,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
250128,Skinners Lane,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
250128,Skinners Lane,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
250128,Skinners Lane,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
250128,Skinners Lane,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
250128,Skinners Lane,2023-06-11T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
250128,Skinners Lane,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
250128,Skinners Lane,2023-06-11T22:10:00.000+00:00,transformer,,Temperature,C,28.0
250128,Skinners Lane,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
250128,Skinners Lane,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
250128,Skinners Lane,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
250128,Skinners Lane,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
250128,Skinners Lane,2023-06-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
250128,Skinners Lane,2023-06-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
250128,Skinners Lane,2023-06-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,5.85
250128,Skinners Lane,2023-06-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,4.53
250128,Skinners Lane,2023-06-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,4.52
250128,Skinners Lane,2023-06-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,11.4
250128,Skinners Lane,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
250128,Skinners Lane,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
250128,Skinners Lane,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
250128,Skinners Lane,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
250128,Skinners Lane,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
250128,Skinners Lane,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
250128,Skinners Lane,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
250128,Skinners Lane,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
250128,Skinners Lane,2023-06-11T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
250128,Skinners Lane,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
250128,Skinners Lane,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
250128,Skinners Lane,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
250128,Skinners Lane,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
250128,Skinners Lane,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
250128,Skinners Lane,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
250128,Skinners Lane,2023-06-11T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
250128,Skinners Lane,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
250128,Skinners Lane,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
250128,Skinners Lane,2023-06-11T22:00:00.000+00:00,transformer,,Temperature,C,28.1
250128,Skinners Lane,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
250128,Skinners Lane,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
