Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
250128,Skinners Lane,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
250128,Skinners Lane,2023-06-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
250128,Skinners Lane,2023-06-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
250128,Skinners Lane,2023-06-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,5.17
250128,Skinners Lane,2023-06-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,4.84
250128,Skinners Lane,2023-06-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,5.39
250128,Skinners Lane,2023-06-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,10.4
250128,Skinners Lane,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
250128,Skinners Lane,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
250128,Skinners Lane,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
250128,Skinners Lane,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
250128,Skinners Lane,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
250128,Skinners Lane,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.73
250128,Skinners Lane,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
250128,Skinners Lane,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
250128,Skinners Lane,2023-06-11T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
250128,Skinners Lane,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
250128,Skinners Lane,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
250128,Skinners Lane,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
250128,Skinners Lane,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
250128,Skinners Lane,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
250128,Skinners Lane,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
250128,Skinners Lane,2023-06-11T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
250128,Skinners Lane,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
250128,Skinners Lane,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
250128,Skinners Lane,2023-06-11T21:50:00.000+00:00,transformer,,Temperature,C,28.1
250128,Skinners Lane,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
250128,Skinners Lane,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
250128,Skinners Lane,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
250128,Skinners Lane,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
250128,Skinners Lane,2023-06-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
250128,Skinners Lane,2023-06-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
250128,Skinners Lane,2023-06-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.65
250128,Skinners Lane,2023-06-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,4.43
250128,Skinners Lane,2023-06-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,4.79
250128,Skinners Lane,2023-06-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,13.0
250128,Skinners Lane,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
250128,Skinners Lane,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
250128,Skinners Lane,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
250128,Skinners Lane,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
250128,Skinners Lane,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
250128,Skinners Lane,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
250128,Skinners Lane,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.14
250128,Skinners Lane,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
250128,Skinners Lane,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
250128,Skinners Lane,2023-06-11T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
250128,Skinners Lane,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
250128,Skinners Lane,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
250128,Skinners Lane,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
250128,Skinners Lane,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
250128,Skinners Lane,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
250128,Skinners Lane,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
250128,Skinners Lane,2023-06-11T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
250128,Skinners Lane,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
250128,Skinners Lane,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-11T21:40:00.000+00:00,transformer,,Temperature,C,28.2
250128,Skinners Lane,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
250128,Skinners Lane,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
250128,Skinners Lane,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
250128,Skinners Lane,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
250128,Skinners Lane,2023-06-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
250128,Skinners Lane,2023-06-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
250128,Skinners Lane,2023-06-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.04
250128,Skinners Lane,2023-06-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,4.13
250128,Skinners Lane,2023-06-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,6.95
250128,Skinners Lane,2023-06-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,20.9
250128,Skinners Lane,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
250128,Skinners Lane,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
250128,Skinners Lane,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
250128,Skinners Lane,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
250128,Skinners Lane,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
250128,Skinners Lane,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
250128,Skinners Lane,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
250128,Skinners Lane,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
250128,Skinners Lane,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.39
250128,Skinners Lane,2023-06-11T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
250128,Skinners Lane,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
250128,Skinners Lane,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
250128,Skinners Lane,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
250128,Skinners Lane,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
250128,Skinners Lane,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
250128,Skinners Lane,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
250128,Skinners Lane,2023-06-11T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
250128,Skinners Lane,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
250128,Skinners Lane,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-11T21:30:00.000+00:00,transformer,,Temperature,C,28.2
250128,Skinners Lane,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
250128,Skinners Lane,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250128,Skinners Lane,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
250128,Skinners Lane,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
250128,Skinners Lane,2023-06-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
250128,Skinners Lane,2023-06-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
250128,Skinners Lane,2023-06-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
250128,Skinners Lane,2023-06-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.14
250128,Skinners Lane,2023-06-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,4.52
250128,Skinners Lane,2023-06-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,6.32
250128,Skinners Lane,2023-06-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,19.1
250128,Skinners Lane,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
250128,Skinners Lane,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
250128,Skinners Lane,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
250128,Skinners Lane,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
250128,Skinners Lane,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
250128,Skinners Lane,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
250128,Skinners Lane,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
250128,Skinners Lane,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
250128,Skinners Lane,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
250128,Skinners Lane,2023-06-11T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
250128,Skinners Lane,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
250128,Skinners Lane,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
250128,Skinners Lane,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
250128,Skinners Lane,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
250128,Skinners Lane,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
250128,Skinners Lane,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
250128,Skinners Lane,2023-06-11T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
250128,Skinners Lane,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
250128,Skinners Lane,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
250128,Skinners Lane,2023-06-11T21:20:00.000+00:00,transformer,,Temperature,C,28.3
250128,Skinners Lane,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
250128,Skinners Lane,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
250128,Skinners Lane,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
250128,Skinners Lane,2023-06-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
250128,Skinners Lane,2023-06-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
250128,Skinners Lane,2023-06-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
250128,Skinners Lane,2023-06-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,6.3
250128,Skinners Lane,2023-06-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,6.31
250128,Skinners Lane,2023-06-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,5.13
250128,Skinners Lane,2023-06-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,12.3
250128,Skinners Lane,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
250128,Skinners Lane,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
250128,Skinners Lane,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
250128,Skinners Lane,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
250128,Skinners Lane,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
250128,Skinners Lane,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
250128,Skinners Lane,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.95
250128,Skinners Lane,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
250128,Skinners Lane,2023-06-11T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
250128,Skinners Lane,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
250128,Skinners Lane,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
250128,Skinners Lane,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
250128,Skinners Lane,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
250128,Skinners Lane,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
250128,Skinners Lane,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
250128,Skinners Lane,2023-06-11T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
250128,Skinners Lane,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
250128,Skinners Lane,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-11T21:10:00.000+00:00,transformer,,Temperature,C,28.4
250128,Skinners Lane,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
250128,Skinners Lane,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
250128,Skinners Lane,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
250128,Skinners Lane,2023-06-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
250128,Skinners Lane,2023-06-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
250128,Skinners Lane,2023-06-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.06
250128,Skinners Lane,2023-06-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.88
250128,Skinners Lane,2023-06-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,5.55
250128,Skinners Lane,2023-06-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,22.9
250128,Skinners Lane,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
250128,Skinners Lane,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
250128,Skinners Lane,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
250128,Skinners Lane,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
250128,Skinners Lane,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
250128,Skinners Lane,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
250128,Skinners Lane,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.44
250128,Skinners Lane,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
250128,Skinners Lane,2023-06-11T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
250128,Skinners Lane,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
250128,Skinners Lane,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
250128,Skinners Lane,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
250128,Skinners Lane,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
250128,Skinners Lane,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
250128,Skinners Lane,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
250128,Skinners Lane,2023-06-11T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
250128,Skinners Lane,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
250128,Skinners Lane,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
250128,Skinners Lane,2023-06-11T21:00:00.000+00:00,transformer,,Temperature,C,28.5
250128,Skinners Lane,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
250128,Skinners Lane,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
250128,Skinners Lane,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
250128,Skinners Lane,2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
250128,Skinners Lane,2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
250128,Skinners Lane,2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
250128,Skinners Lane,2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,7.54
250128,Skinners Lane,2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.38
250128,Skinners Lane,2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,5.96
250128,Skinners Lane,2023-06-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,19.4
250128,Skinners Lane,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
250128,Skinners Lane,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
250128,Skinners Lane,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
250128,Skinners Lane,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
250128,Skinners Lane,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
250128,Skinners Lane,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
250128,Skinners Lane,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.21
250128,Skinners Lane,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
250128,Skinners Lane,2023-06-11T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
250128,Skinners Lane,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
250128,Skinners Lane,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
250128,Skinners Lane,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
250128,Skinners Lane,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
250128,Skinners Lane,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
250128,Skinners Lane,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
250128,Skinners Lane,2023-06-11T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
250128,Skinners Lane,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
250128,Skinners Lane,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-11T20:50:00.000+00:00,transformer,,Temperature,C,28.6
250128,Skinners Lane,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
250128,Skinners Lane,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
250128,Skinners Lane,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
250128,Skinners Lane,2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
250128,Skinners Lane,2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
250128,Skinners Lane,2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
250128,Skinners Lane,2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,6.34
250128,Skinners Lane,2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.14
250128,Skinners Lane,2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,5.23
250128,Skinners Lane,2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,25.7
250128,Skinners Lane,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
250128,Skinners Lane,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
250128,Skinners Lane,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
250128,Skinners Lane,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
250128,Skinners Lane,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
250128,Skinners Lane,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
250128,Skinners Lane,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
250128,Skinners Lane,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
250128,Skinners Lane,2023-06-11T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
250128,Skinners Lane,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
250128,Skinners Lane,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
250128,Skinners Lane,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
250128,Skinners Lane,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
250128,Skinners Lane,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
250128,Skinners Lane,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
250128,Skinners Lane,2023-06-11T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
250128,Skinners Lane,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
250128,Skinners Lane,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-11T20:40:00.000+00:00,transformer,,Temperature,C,28.7
250128,Skinners Lane,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
250128,Skinners Lane,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
250128,Skinners Lane,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
250128,Skinners Lane,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
250128,Skinners Lane,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
250128,Skinners Lane,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
250128,Skinners Lane,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,6.77
250128,Skinners Lane,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,7.45
250128,Skinners Lane,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,4.38
250128,Skinners Lane,2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,13.3
250128,Skinners Lane,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
250128,Skinners Lane,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
250128,Skinners Lane,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
250128,Skinners Lane,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
250128,Skinners Lane,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
250128,Skinners Lane,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
250128,Skinners Lane,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.7
250128,Skinners Lane,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
250128,Skinners Lane,2023-06-11T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
250128,Skinners Lane,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
250128,Skinners Lane,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
250128,Skinners Lane,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
250128,Skinners Lane,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
250128,Skinners Lane,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
250128,Skinners Lane,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
250128,Skinners Lane,2023-06-11T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
250128,Skinners Lane,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
250128,Skinners Lane,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
250128,Skinners Lane,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-11T20:30:00.000+00:00,transformer,,Temperature,C,28.8
250128,Skinners Lane,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
250128,Skinners Lane,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
250128,Skinners Lane,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
250128,Skinners Lane,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
250128,Skinners Lane,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
250128,Skinners Lane,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,6.34
250128,Skinners Lane,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,8.67
250128,Skinners Lane,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,4.5
250128,Skinners Lane,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,12.8
250128,Skinners Lane,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
250128,Skinners Lane,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
250128,Skinners Lane,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
250128,Skinners Lane,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
250128,Skinners Lane,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
250128,Skinners Lane,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
250128,Skinners Lane,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.81
250128,Skinners Lane,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
250128,Skinners Lane,2023-06-11T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
250128,Skinners Lane,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
250128,Skinners Lane,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
250128,Skinners Lane,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
250128,Skinners Lane,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
250128,Skinners Lane,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
250128,Skinners Lane,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
250128,Skinners Lane,2023-06-11T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
250128,Skinners Lane,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
250128,Skinners Lane,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
250128,Skinners Lane,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-11T20:20:00.000+00:00,transformer,,Temperature,C,28.9
250128,Skinners Lane,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
250128,Skinners Lane,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
250128,Skinners Lane,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
250128,Skinners Lane,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
250128,Skinners Lane,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
250128,Skinners Lane,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
250128,Skinners Lane,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,5.75
250128,Skinners Lane,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.78
250128,Skinners Lane,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,5.26
250128,Skinners Lane,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,9.8
250128,Skinners Lane,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
250128,Skinners Lane,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
250128,Skinners Lane,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
250128,Skinners Lane,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
250128,Skinners Lane,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
250128,Skinners Lane,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.88
250128,Skinners Lane,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.11
250128,Skinners Lane,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
250128,Skinners Lane,2023-06-11T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
250128,Skinners Lane,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
250128,Skinners Lane,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
250128,Skinners Lane,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
250128,Skinners Lane,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
250128,Skinners Lane,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
250128,Skinners Lane,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
250128,Skinners Lane,2023-06-11T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
250128,Skinners Lane,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
250128,Skinners Lane,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
250128,Skinners Lane,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
250128,Skinners Lane,2023-06-11T20:10:00.000+00:00,transformer,,Temperature,C,28.9
250128,Skinners Lane,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
250128,Skinners Lane,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
250128,Skinners Lane,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
250128,Skinners Lane,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
250128,Skinners Lane,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
250128,Skinners Lane,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,7.04
250128,Skinners Lane,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.73
250128,Skinners Lane,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,4.54
250128,Skinners Lane,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,15.6
250128,Skinners Lane,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
250128,Skinners Lane,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
250128,Skinners Lane,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
250128,Skinners Lane,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
250128,Skinners Lane,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
250128,Skinners Lane,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
250128,Skinners Lane,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.22
250128,Skinners Lane,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
250128,Skinners Lane,2023-06-11T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
250128,Skinners Lane,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
250128,Skinners Lane,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
250128,Skinners Lane,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
250128,Skinners Lane,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
250128,Skinners Lane,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
250128,Skinners Lane,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
250128,Skinners Lane,2023-06-11T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
250128,Skinners Lane,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
250128,Skinners Lane,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
250128,Skinners Lane,2023-06-11T20:00:00.000+00:00,transformer,,Temperature,C,28.9
250128,Skinners Lane,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
250128,Skinners Lane,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
250128,Skinners Lane,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
250128,Skinners Lane,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
250128,Skinners Lane,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
250128,Skinners Lane,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
250128,Skinners Lane,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,6.7
250128,Skinners Lane,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.59
250128,Skinners Lane,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,4.78
250128,Skinners Lane,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,12.8
250128,Skinners Lane,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
250128,Skinners Lane,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
250128,Skinners Lane,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
250128,Skinners Lane,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
250128,Skinners Lane,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
250128,Skinners Lane,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.84
250128,Skinners Lane,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
250128,Skinners Lane,2023-06-11T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
250128,Skinners Lane,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
250128,Skinners Lane,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
250128,Skinners Lane,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
250128,Skinners Lane,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
250128,Skinners Lane,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
250128,Skinners Lane,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
250128,Skinners Lane,2023-06-11T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
250128,Skinners Lane,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
250128,Skinners Lane,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
250128,Skinners Lane,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,29.0
250128,Skinners Lane,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
250128,Skinners Lane,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
250128,Skinners Lane,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
250128,Skinners Lane,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
250128,Skinners Lane,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
250128,Skinners Lane,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
250128,Skinners Lane,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,6.48
250128,Skinners Lane,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.91
250128,Skinners Lane,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,4.69
250128,Skinners Lane,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,17.7
250128,Skinners Lane,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
250128,Skinners Lane,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
250128,Skinners Lane,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
250128,Skinners Lane,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
250128,Skinners Lane,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
250128,Skinners Lane,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
250128,Skinners Lane,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
250128,Skinners Lane,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.05
250128,Skinners Lane,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
250128,Skinners Lane,2023-06-11T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
250128,Skinners Lane,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
250128,Skinners Lane,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
250128,Skinners Lane,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
250128,Skinners Lane,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
250128,Skinners Lane,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
250128,Skinners Lane,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
250128,Skinners Lane,2023-06-11T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
250128,Skinners Lane,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
250128,Skinners Lane,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
250128,Skinners Lane,2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,29.0
250128,Skinners Lane,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
250128,Skinners Lane,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
250128,Skinners Lane,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
250128,Skinners Lane,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
250128,Skinners Lane,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
250128,Skinners Lane,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,7.89
250128,Skinners Lane,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,9.14
250128,Skinners Lane,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,4.66
250128,Skinners Lane,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,16.3
250128,Skinners Lane,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
250128,Skinners Lane,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
250128,Skinners Lane,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
250128,Skinners Lane,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
250128,Skinners Lane,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
250128,Skinners Lane,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
250128,Skinners Lane,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.79
250128,Skinners Lane,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.06
250128,Skinners Lane,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
250128,Skinners Lane,2023-06-11T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
250128,Skinners Lane,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.9
250128,Skinners Lane,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
250128,Skinners Lane,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
250128,Skinners Lane,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
250128,Skinners Lane,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
250128,Skinners Lane,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
250128,Skinners Lane,2023-06-11T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
250128,Skinners Lane,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
250128,Skinners Lane,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
