Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
250128,Skinners Lane,2023-06-11T19:30:00.000+00:00,transformer,,Temperature,C,29.1
250128,Skinners Lane,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
250128,Skinners Lane,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
250128,Skinners Lane,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
250128,Skinners Lane,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
250128,Skinners Lane,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
250128,Skinners Lane,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.02
250128,Skinners Lane,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.1
250128,Skinners Lane,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,5.17
250128,Skinners Lane,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
250128,Skinners Lane,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
250128,Skinners Lane,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
250128,Skinners Lane,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
250128,Skinners Lane,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
250128,Skinners Lane,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
250128,Skinners Lane,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.54
250128,Skinners Lane,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.16
250128,Skinners Lane,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.93
250128,Skinners Lane,2023-06-11T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
250128,Skinners Lane,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.3
250128,Skinners Lane,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
250128,Skinners Lane,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
250128,Skinners Lane,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
250128,Skinners Lane,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
250128,Skinners Lane,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
250128,Skinners Lane,2023-06-11T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
250128,Skinners Lane,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
250128,Skinners Lane,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
250128,Skinners Lane,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-11T19:20:00.000+00:00,transformer,,Temperature,C,29.2
250128,Skinners Lane,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
250128,Skinners Lane,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
250128,Skinners Lane,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
250128,Skinners Lane,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
250128,Skinners Lane,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
250128,Skinners Lane,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.74
250128,Skinners Lane,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,8.96
250128,Skinners Lane,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,7.98
250128,Skinners Lane,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
250128,Skinners Lane,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
250128,Skinners Lane,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
250128,Skinners Lane,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
250128,Skinners Lane,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
250128,Skinners Lane,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
250128,Skinners Lane,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
250128,Skinners Lane,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
250128,Skinners Lane,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.01
250128,Skinners Lane,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
250128,Skinners Lane,2023-06-11T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
250128,Skinners Lane,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
250128,Skinners Lane,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
250128,Skinners Lane,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
250128,Skinners Lane,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
250128,Skinners Lane,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.59
250128,Skinners Lane,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
250128,Skinners Lane,2023-06-11T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
250128,Skinners Lane,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
250128,Skinners Lane,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
250128,Skinners Lane,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
250128,Skinners Lane,2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,29.3
250128,Skinners Lane,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
250128,Skinners Lane,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
250128,Skinners Lane,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
250128,Skinners Lane,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
250128,Skinners Lane,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
250128,Skinners Lane,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,7.77
250128,Skinners Lane,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.59
250128,Skinners Lane,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,7.82
250128,Skinners Lane,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
250128,Skinners Lane,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
250128,Skinners Lane,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
250128,Skinners Lane,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
250128,Skinners Lane,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
250128,Skinners Lane,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
250128,Skinners Lane,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
250128,Skinners Lane,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.55
250128,Skinners Lane,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.43
250128,Skinners Lane,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.71
250128,Skinners Lane,2023-06-11T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
250128,Skinners Lane,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
250128,Skinners Lane,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
250128,Skinners Lane,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
250128,Skinners Lane,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
250128,Skinners Lane,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.96
250128,Skinners Lane,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
250128,Skinners Lane,2023-06-11T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
250128,Skinners Lane,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
250128,Skinners Lane,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
250128,Skinners Lane,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
250128,Skinners Lane,2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,29.4
250128,Skinners Lane,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
250128,Skinners Lane,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
250128,Skinners Lane,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
250128,Skinners Lane,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
250128,Skinners Lane,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
250128,Skinners Lane,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,9.74
250128,Skinners Lane,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.39
250128,Skinners Lane,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,10.14
250128,Skinners Lane,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
250128,Skinners Lane,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
250128,Skinners Lane,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
250128,Skinners Lane,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
250128,Skinners Lane,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
250128,Skinners Lane,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
250128,Skinners Lane,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
250128,Skinners Lane,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.57
250128,Skinners Lane,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.39
250128,Skinners Lane,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.38
250128,Skinners Lane,2023-06-11T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
250128,Skinners Lane,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
250128,Skinners Lane,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
250128,Skinners Lane,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
250128,Skinners Lane,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
250128,Skinners Lane,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
250128,Skinners Lane,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
250128,Skinners Lane,2023-06-11T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
250128,Skinners Lane,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
250128,Skinners Lane,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
250128,Skinners Lane,2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,29.4
250128,Skinners Lane,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
250128,Skinners Lane,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
250128,Skinners Lane,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
250128,Skinners Lane,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
250128,Skinners Lane,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
250128,Skinners Lane,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,9.93
250128,Skinners Lane,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,8.43
250128,Skinners Lane,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,8.99
250128,Skinners Lane,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,18.3
250128,Skinners Lane,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
250128,Skinners Lane,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
250128,Skinners Lane,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
250128,Skinners Lane,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
250128,Skinners Lane,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
250128,Skinners Lane,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.65
250128,Skinners Lane,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.91
250128,Skinners Lane,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.14
250128,Skinners Lane,2023-06-11T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
250128,Skinners Lane,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.2
250128,Skinners Lane,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
250128,Skinners Lane,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
250128,Skinners Lane,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
250128,Skinners Lane,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
250128,Skinners Lane,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
250128,Skinners Lane,2023-06-11T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
250128,Skinners Lane,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
250128,Skinners Lane,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
250128,Skinners Lane,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
250128,Skinners Lane,2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,29.5
250128,Skinners Lane,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
250128,Skinners Lane,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
250128,Skinners Lane,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
250128,Skinners Lane,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
250128,Skinners Lane,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
250128,Skinners Lane,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
250128,Skinners Lane,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.3
250128,Skinners Lane,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,7.93
250128,Skinners Lane,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,11.12
250128,Skinners Lane,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
250128,Skinners Lane,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
250128,Skinners Lane,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
250128,Skinners Lane,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
250128,Skinners Lane,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
250128,Skinners Lane,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.01
250128,Skinners Lane,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.33
250128,Skinners Lane,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
250128,Skinners Lane,2023-06-11T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
250128,Skinners Lane,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
250128,Skinners Lane,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
250128,Skinners Lane,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
250128,Skinners Lane,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
250128,Skinners Lane,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
250128,Skinners Lane,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
250128,Skinners Lane,2023-06-11T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
250128,Skinners Lane,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
250128,Skinners Lane,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
250128,Skinners Lane,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
250128,Skinners Lane,2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,29.6
250128,Skinners Lane,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
250128,Skinners Lane,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
250128,Skinners Lane,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
250128,Skinners Lane,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
250128,Skinners Lane,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
250128,Skinners Lane,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,12.31
250128,Skinners Lane,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,8.53
250128,Skinners Lane,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,8.21
250128,Skinners Lane,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
250128,Skinners Lane,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
250128,Skinners Lane,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
250128,Skinners Lane,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
250128,Skinners Lane,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
250128,Skinners Lane,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
250128,Skinners Lane,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.26
250128,Skinners Lane,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.95
250128,Skinners Lane,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
250128,Skinners Lane,2023-06-11T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
250128,Skinners Lane,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
250128,Skinners Lane,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
250128,Skinners Lane,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
250128,Skinners Lane,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
250128,Skinners Lane,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
250128,Skinners Lane,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
250128,Skinners Lane,2023-06-11T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
250128,Skinners Lane,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
250128,Skinners Lane,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
250128,Skinners Lane,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
250128,Skinners Lane,2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,29.7
250128,Skinners Lane,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
250128,Skinners Lane,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
250128,Skinners Lane,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
250128,Skinners Lane,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
250128,Skinners Lane,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
250128,Skinners Lane,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
250128,Skinners Lane,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
250128,Skinners Lane,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,10.57
250128,Skinners Lane,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,8.51
250128,Skinners Lane,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,6.34
250128,Skinners Lane,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,14.6
250128,Skinners Lane,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
250128,Skinners Lane,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
250128,Skinners Lane,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
250128,Skinners Lane,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
250128,Skinners Lane,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.22
250128,Skinners Lane,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.94
250128,Skinners Lane,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.8
250128,Skinners Lane,2023-06-11T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
250128,Skinners Lane,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
250128,Skinners Lane,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
250128,Skinners Lane,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
250128,Skinners Lane,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
250128,Skinners Lane,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
250128,Skinners Lane,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
250128,Skinners Lane,2023-06-11T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
250128,Skinners Lane,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
250128,Skinners Lane,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
250128,Skinners Lane,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
250128,Skinners Lane,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,29.9
250128,Skinners Lane,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
250128,Skinners Lane,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
250128,Skinners Lane,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
250128,Skinners Lane,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
250128,Skinners Lane,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
250128,Skinners Lane,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
250128,Skinners Lane,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,12.86
250128,Skinners Lane,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,10.51
250128,Skinners Lane,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,8.8
250128,Skinners Lane,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,21.8
250128,Skinners Lane,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
250128,Skinners Lane,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
250128,Skinners Lane,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
250128,Skinners Lane,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
250128,Skinners Lane,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.9
250128,Skinners Lane,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.16
250128,Skinners Lane,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
250128,Skinners Lane,2023-06-11T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
250128,Skinners Lane,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
250128,Skinners Lane,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
250128,Skinners Lane,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
250128,Skinners Lane,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
250128,Skinners Lane,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
250128,Skinners Lane,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
250128,Skinners Lane,2023-06-11T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
250128,Skinners Lane,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
250128,Skinners Lane,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
250128,Skinners Lane,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
250128,Skinners Lane,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,30.0
250128,Skinners Lane,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
250128,Skinners Lane,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
250128,Skinners Lane,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
250128,Skinners Lane,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
250128,Skinners Lane,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
250128,Skinners Lane,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
250128,Skinners Lane,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
250128,Skinners Lane,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.44
250128,Skinners Lane,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,12.43
250128,Skinners Lane,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,8.12
250128,Skinners Lane,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
250128,Skinners Lane,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
250128,Skinners Lane,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
250128,Skinners Lane,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
250128,Skinners Lane,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
250128,Skinners Lane,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.55
250128,Skinners Lane,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.77
250128,Skinners Lane,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.3
250128,Skinners Lane,2023-06-11T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
250128,Skinners Lane,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
250128,Skinners Lane,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
250128,Skinners Lane,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
250128,Skinners Lane,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
250128,Skinners Lane,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
250128,Skinners Lane,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
250128,Skinners Lane,2023-06-11T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
250128,Skinners Lane,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
250128,Skinners Lane,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
250128,Skinners Lane,2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,30.0
250128,Skinners Lane,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
250128,Skinners Lane,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
250128,Skinners Lane,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
250128,Skinners Lane,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
250128,Skinners Lane,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
250128,Skinners Lane,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.74
250128,Skinners Lane,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,11.8
250128,Skinners Lane,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,9.4
250128,Skinners Lane,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
250128,Skinners Lane,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
250128,Skinners Lane,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
250128,Skinners Lane,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
250128,Skinners Lane,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
250128,Skinners Lane,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
250128,Skinners Lane,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.81
250128,Skinners Lane,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.93
250128,Skinners Lane,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
250128,Skinners Lane,2023-06-11T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
250128,Skinners Lane,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
250128,Skinners Lane,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
250128,Skinners Lane,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
250128,Skinners Lane,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
250128,Skinners Lane,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
250128,Skinners Lane,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
250128,Skinners Lane,2023-06-11T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
250128,Skinners Lane,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
250128,Skinners Lane,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
250128,Skinners Lane,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
250128,Skinners Lane,2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,30.0
250128,Skinners Lane,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
250128,Skinners Lane,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
250128,Skinners Lane,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
250128,Skinners Lane,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
250128,Skinners Lane,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
250128,Skinners Lane,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
250128,Skinners Lane,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
250128,Skinners Lane,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,9.54
250128,Skinners Lane,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,12.82
250128,Skinners Lane,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,11.98
250128,Skinners Lane,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
250128,Skinners Lane,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
250128,Skinners Lane,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
250128,Skinners Lane,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
250128,Skinners Lane,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
250128,Skinners Lane,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
250128,Skinners Lane,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.13
250128,Skinners Lane,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.49
250128,Skinners Lane,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
250128,Skinners Lane,2023-06-11T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
250128,Skinners Lane,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
250128,Skinners Lane,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
250128,Skinners Lane,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
250128,Skinners Lane,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
250128,Skinners Lane,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
250128,Skinners Lane,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
250128,Skinners Lane,2023-06-11T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
250128,Skinners Lane,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
250128,Skinners Lane,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
250128,Skinners Lane,2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,30.0
250128,Skinners Lane,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
250128,Skinners Lane,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
250128,Skinners Lane,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
250128,Skinners Lane,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
250128,Skinners Lane,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
250128,Skinners Lane,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,6.7
250128,Skinners Lane,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,11.09
250128,Skinners Lane,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,10.64
250128,Skinners Lane,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
250128,Skinners Lane,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
250128,Skinners Lane,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
250128,Skinners Lane,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
250128,Skinners Lane,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
250128,Skinners Lane,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.72
250128,Skinners Lane,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.63
250128,Skinners Lane,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
250128,Skinners Lane,2023-06-11T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
250128,Skinners Lane,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
250128,Skinners Lane,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
250128,Skinners Lane,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
250128,Skinners Lane,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.42
250128,Skinners Lane,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
250128,Skinners Lane,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
250128,Skinners Lane,2023-06-11T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
250128,Skinners Lane,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
250128,Skinners Lane,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
250128,Skinners Lane,2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,29.9
250128,Skinners Lane,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
250128,Skinners Lane,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
250128,Skinners Lane,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
250128,Skinners Lane,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
250128,Skinners Lane,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
250128,Skinners Lane,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
250128,Skinners Lane,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,9.14
250128,Skinners Lane,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,10.79
250128,Skinners Lane,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,10.46
250128,Skinners Lane,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
250128,Skinners Lane,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
250128,Skinners Lane,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
250128,Skinners Lane,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
250128,Skinners Lane,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
250128,Skinners Lane,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.7
250128,Skinners Lane,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.56
250128,Skinners Lane,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
250128,Skinners Lane,2023-06-11T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
250128,Skinners Lane,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
250128,Skinners Lane,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
250128,Skinners Lane,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
250128,Skinners Lane,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
250128,Skinners Lane,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
250128,Skinners Lane,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.77
250128,Skinners Lane,2023-06-11T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
250128,Skinners Lane,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
250128,Skinners Lane,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
250128,Skinners Lane,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
250128,Skinners Lane,2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,29.9
250128,Skinners Lane,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
250128,Skinners Lane,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
250128,Skinners Lane,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
250128,Skinners Lane,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
250128,Skinners Lane,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
250128,Skinners Lane,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
250128,Skinners Lane,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
250128,Skinners Lane,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,8.22
250128,Skinners Lane,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,12.59
250128,Skinners Lane,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,10.15
250128,Skinners Lane,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
250128,Skinners Lane,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
250128,Skinners Lane,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
250128,Skinners Lane,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
250128,Skinners Lane,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
250128,Skinners Lane,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
250128,Skinners Lane,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
250128,Skinners Lane,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.95
250128,Skinners Lane,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.41
250128,Skinners Lane,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
250128,Skinners Lane,2023-06-11T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,58.3
250128,Skinners Lane,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
250128,Skinners Lane,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.7
250128,Skinners Lane,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
250128,Skinners Lane,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
