Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
250128,Skinners Lane,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
250128,Skinners Lane,2023-06-11T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
250128,Skinners Lane,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
250128,Skinners Lane,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
250128,Skinners Lane,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
250128,Skinners Lane,2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,29.9
250128,Skinners Lane,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
250128,Skinners Lane,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
250128,Skinners Lane,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
250128,Skinners Lane,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
250128,Skinners Lane,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
250128,Skinners Lane,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
250128,Skinners Lane,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
250128,Skinners Lane,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
250128,Skinners Lane,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,7.49
250128,Skinners Lane,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.05
250128,Skinners Lane,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,6.59
250128,Skinners Lane,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
250128,Skinners Lane,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
250128,Skinners Lane,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
250128,Skinners Lane,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
250128,Skinners Lane,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
250128,Skinners Lane,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
250128,Skinners Lane,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
250128,Skinners Lane,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.13
250128,Skinners Lane,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.05
250128,Skinners Lane,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
250128,Skinners Lane,2023-06-11T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.4
250128,Skinners Lane,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
250128,Skinners Lane,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.6
250128,Skinners Lane,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
250128,Skinners Lane,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
250128,Skinners Lane,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
250128,Skinners Lane,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
250128,Skinners Lane,2023-06-11T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
250128,Skinners Lane,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
250128,Skinners Lane,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
250128,Skinners Lane,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
250128,Skinners Lane,2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,29.9
250128,Skinners Lane,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
250128,Skinners Lane,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
250128,Skinners Lane,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
250128,Skinners Lane,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
250128,Skinners Lane,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
250128,Skinners Lane,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
250128,Skinners Lane,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,10.41
250128,Skinners Lane,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.4
250128,Skinners Lane,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,7.34
250128,Skinners Lane,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
250128,Skinners Lane,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
250128,Skinners Lane,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
250128,Skinners Lane,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
250128,Skinners Lane,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
250128,Skinners Lane,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
250128,Skinners Lane,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.19
250128,Skinners Lane,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.14
250128,Skinners Lane,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.79
250128,Skinners Lane,2023-06-11T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
250128,Skinners Lane,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.8
250128,Skinners Lane,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.1
250128,Skinners Lane,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
250128,Skinners Lane,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
250128,Skinners Lane,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
250128,Skinners Lane,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
250128,Skinners Lane,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
250128,Skinners Lane,2023-06-11T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
250128,Skinners Lane,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
250128,Skinners Lane,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
250128,Skinners Lane,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
250128,Skinners Lane,2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,29.9
250128,Skinners Lane,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
250128,Skinners Lane,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
250128,Skinners Lane,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
250128,Skinners Lane,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
250128,Skinners Lane,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
250128,Skinners Lane,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
250128,Skinners Lane,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
250128,Skinners Lane,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
250128,Skinners Lane,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.45
250128,Skinners Lane,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.37
250128,Skinners Lane,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.68
250128,Skinners Lane,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
250128,Skinners Lane,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
250128,Skinners Lane,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
250128,Skinners Lane,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
250128,Skinners Lane,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
250128,Skinners Lane,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
250128,Skinners Lane,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
250128,Skinners Lane,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.84
250128,Skinners Lane,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.89
250128,Skinners Lane,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.29
250128,Skinners Lane,2023-06-11T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
250128,Skinners Lane,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
250128,Skinners Lane,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.7
250128,Skinners Lane,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
250128,Skinners Lane,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
250128,Skinners Lane,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
250128,Skinners Lane,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
250128,Skinners Lane,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
250128,Skinners Lane,2023-06-11T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
250128,Skinners Lane,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
250128,Skinners Lane,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
250128,Skinners Lane,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
250128,Skinners Lane,2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,29.9
250128,Skinners Lane,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
250128,Skinners Lane,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
250128,Skinners Lane,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
250128,Skinners Lane,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
250128,Skinners Lane,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
250128,Skinners Lane,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
250128,Skinners Lane,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,9.25
250128,Skinners Lane,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.19
250128,Skinners Lane,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.85
250128,Skinners Lane,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
250128,Skinners Lane,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
250128,Skinners Lane,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
250128,Skinners Lane,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
250128,Skinners Lane,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
250128,Skinners Lane,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.77
250128,Skinners Lane,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.61
250128,Skinners Lane,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.88
250128,Skinners Lane,2023-06-11T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
250128,Skinners Lane,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
250128,Skinners Lane,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
250128,Skinners Lane,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
250128,Skinners Lane,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
250128,Skinners Lane,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
250128,Skinners Lane,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
250128,Skinners Lane,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
250128,Skinners Lane,2023-06-11T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
250128,Skinners Lane,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
250128,Skinners Lane,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
250128,Skinners Lane,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
250128,Skinners Lane,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,30.0
250128,Skinners Lane,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
250128,Skinners Lane,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
250128,Skinners Lane,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
250128,Skinners Lane,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
250128,Skinners Lane,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.65
250128,Skinners Lane,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.69
250128,Skinners Lane,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.88
250128,Skinners Lane,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,20.2
250128,Skinners Lane,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
250128,Skinners Lane,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
250128,Skinners Lane,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
250128,Skinners Lane,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
250128,Skinners Lane,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.33
250128,Skinners Lane,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.77
250128,Skinners Lane,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.38
250128,Skinners Lane,2023-06-11T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
250128,Skinners Lane,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
250128,Skinners Lane,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.2
250128,Skinners Lane,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
250128,Skinners Lane,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
250128,Skinners Lane,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
250128,Skinners Lane,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.53
250128,Skinners Lane,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
250128,Skinners Lane,2023-06-11T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
250128,Skinners Lane,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
250128,Skinners Lane,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
250128,Skinners Lane,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
250128,Skinners Lane,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,30.0
250128,Skinners Lane,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
250128,Skinners Lane,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
250128,Skinners Lane,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
250128,Skinners Lane,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
250128,Skinners Lane,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
250128,Skinners Lane,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,7.5
250128,Skinners Lane,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.24
250128,Skinners Lane,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,13.27
250128,Skinners Lane,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
250128,Skinners Lane,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
250128,Skinners Lane,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
250128,Skinners Lane,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
250128,Skinners Lane,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
250128,Skinners Lane,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.76
250128,Skinners Lane,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.51
250128,Skinners Lane,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
250128,Skinners Lane,2023-06-11T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
250128,Skinners Lane,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
250128,Skinners Lane,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.3
250128,Skinners Lane,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
250128,Skinners Lane,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
250128,Skinners Lane,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
250128,Skinners Lane,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.53
250128,Skinners Lane,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
250128,Skinners Lane,2023-06-11T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
250128,Skinners Lane,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
250128,Skinners Lane,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
250128,Skinners Lane,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,30.0
250128,Skinners Lane,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
250128,Skinners Lane,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
250128,Skinners Lane,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
250128,Skinners Lane,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
250128,Skinners Lane,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
250128,Skinners Lane,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
250128,Skinners Lane,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,7.02
250128,Skinners Lane,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.98
250128,Skinners Lane,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,8.85
250128,Skinners Lane,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
250128,Skinners Lane,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
250128,Skinners Lane,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
250128,Skinners Lane,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
250128,Skinners Lane,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
250128,Skinners Lane,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
250128,Skinners Lane,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.21
250128,Skinners Lane,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.87
250128,Skinners Lane,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
250128,Skinners Lane,2023-06-11T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
250128,Skinners Lane,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
250128,Skinners Lane,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.8
250128,Skinners Lane,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
250128,Skinners Lane,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
250128,Skinners Lane,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
250128,Skinners Lane,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.61
250128,Skinners Lane,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
250128,Skinners Lane,2023-06-11T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
250128,Skinners Lane,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
250128,Skinners Lane,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
250128,Skinners Lane,2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,29.9
250128,Skinners Lane,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
250128,Skinners Lane,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
250128,Skinners Lane,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
250128,Skinners Lane,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
250128,Skinners Lane,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
250128,Skinners Lane,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,8.34
250128,Skinners Lane,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.26
250128,Skinners Lane,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,6.87
250128,Skinners Lane,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
250128,Skinners Lane,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
250128,Skinners Lane,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
250128,Skinners Lane,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
250128,Skinners Lane,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
250128,Skinners Lane,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
250128,Skinners Lane,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.36
250128,Skinners Lane,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.59
250128,Skinners Lane,2023-06-11T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
250128,Skinners Lane,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
250128,Skinners Lane,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.7
250128,Skinners Lane,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
250128,Skinners Lane,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
250128,Skinners Lane,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
250128,Skinners Lane,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.63
250128,Skinners Lane,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
250128,Skinners Lane,2023-06-11T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
250128,Skinners Lane,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
250128,Skinners Lane,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
250128,Skinners Lane,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,29.8
250128,Skinners Lane,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
250128,Skinners Lane,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
250128,Skinners Lane,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
250128,Skinners Lane,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
250128,Skinners Lane,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
250128,Skinners Lane,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
250128,Skinners Lane,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,8.18
250128,Skinners Lane,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.73
250128,Skinners Lane,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,7.86
250128,Skinners Lane,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
250128,Skinners Lane,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
250128,Skinners Lane,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
250128,Skinners Lane,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
250128,Skinners Lane,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
250128,Skinners Lane,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
250128,Skinners Lane,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.89
250128,Skinners Lane,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.17
250128,Skinners Lane,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
250128,Skinners Lane,2023-06-11T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
250128,Skinners Lane,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
250128,Skinners Lane,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
250128,Skinners Lane,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
250128,Skinners Lane,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
250128,Skinners Lane,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
250128,Skinners Lane,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.47
250128,Skinners Lane,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
250128,Skinners Lane,2023-06-11T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
250128,Skinners Lane,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
250128,Skinners Lane,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
250128,Skinners Lane,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,29.8
250128,Skinners Lane,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
250128,Skinners Lane,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
250128,Skinners Lane,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
250128,Skinners Lane,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
250128,Skinners Lane,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
250128,Skinners Lane,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
250128,Skinners Lane,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
250128,Skinners Lane,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.8
250128,Skinners Lane,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.7
250128,Skinners Lane,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,5.14
250128,Skinners Lane,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
250128,Skinners Lane,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
250128,Skinners Lane,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
250128,Skinners Lane,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
250128,Skinners Lane,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
250128,Skinners Lane,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
250128,Skinners Lane,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
250128,Skinners Lane,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.94
250128,Skinners Lane,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
250128,Skinners Lane,2023-06-11T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
250128,Skinners Lane,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
250128,Skinners Lane,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
250128,Skinners Lane,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
250128,Skinners Lane,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
250128,Skinners Lane,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
250128,Skinners Lane,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.44
250128,Skinners Lane,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
250128,Skinners Lane,2023-06-11T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
250128,Skinners Lane,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
250128,Skinners Lane,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
250128,Skinners Lane,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,29.8
250128,Skinners Lane,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
250128,Skinners Lane,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
250128,Skinners Lane,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
250128,Skinners Lane,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
250128,Skinners Lane,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
250128,Skinners Lane,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
250128,Skinners Lane,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
250128,Skinners Lane,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.44
250128,Skinners Lane,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.5
250128,Skinners Lane,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,6.37
250128,Skinners Lane,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,20.3
250128,Skinners Lane,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
250128,Skinners Lane,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
250128,Skinners Lane,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
250128,Skinners Lane,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
250128,Skinners Lane,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.61
250128,Skinners Lane,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
250128,Skinners Lane,2023-06-11T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
250128,Skinners Lane,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
250128,Skinners Lane,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
250128,Skinners Lane,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
250128,Skinners Lane,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
250128,Skinners Lane,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
250128,Skinners Lane,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.5
250128,Skinners Lane,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
250128,Skinners Lane,2023-06-11T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
250128,Skinners Lane,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
250128,Skinners Lane,2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,29.7
250128,Skinners Lane,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
250128,Skinners Lane,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
250128,Skinners Lane,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
250128,Skinners Lane,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
250128,Skinners Lane,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
250128,Skinners Lane,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.16
250128,Skinners Lane,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.11
250128,Skinners Lane,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.04
250128,Skinners Lane,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,19.2
250128,Skinners Lane,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
250128,Skinners Lane,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
250128,Skinners Lane,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
250128,Skinners Lane,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
250128,Skinners Lane,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
250128,Skinners Lane,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
250128,Skinners Lane,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.9
250128,Skinners Lane,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
250128,Skinners Lane,2023-06-11T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
250128,Skinners Lane,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
250128,Skinners Lane,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.9
250128,Skinners Lane,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
250128,Skinners Lane,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
250128,Skinners Lane,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
250128,Skinners Lane,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.49
250128,Skinners Lane,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
250128,Skinners Lane,2023-06-11T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
250128,Skinners Lane,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
250128,Skinners Lane,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
250128,Skinners Lane,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
250128,Skinners Lane,2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,29.5
250128,Skinners Lane,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
250128,Skinners Lane,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
250128,Skinners Lane,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
250128,Skinners Lane,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
250128,Skinners Lane,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
250128,Skinners Lane,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
250128,Skinners Lane,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.89
250128,Skinners Lane,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.42
250128,Skinners Lane,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.2
250128,Skinners Lane,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
250128,Skinners Lane,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
250128,Skinners Lane,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
250128,Skinners Lane,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
250128,Skinners Lane,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
250128,Skinners Lane,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
250128,Skinners Lane,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
250128,Skinners Lane,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.68
250128,Skinners Lane,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.8
250128,Skinners Lane,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
250128,Skinners Lane,2023-06-11T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
250128,Skinners Lane,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
250128,Skinners Lane,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.5
250128,Skinners Lane,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
250128,Skinners Lane,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
250128,Skinners Lane,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.31
250128,Skinners Lane,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.16
250128,Skinners Lane,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
250128,Skinners Lane,2023-06-11T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
250128,Skinners Lane,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
250128,Skinners Lane,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
250128,Skinners Lane,2023-06-11T14:50:00.000+00:00,transformer,,Temperature,C,29.4
250128,Skinners Lane,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
250128,Skinners Lane,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
250128,Skinners Lane,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
250128,Skinners Lane,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
250128,Skinners Lane,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
250128,Skinners Lane,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.99
250128,Skinners Lane,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.64
250128,Skinners Lane,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.86
250128,Skinners Lane,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
250128,Skinners Lane,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
250128,Skinners Lane,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
250128,Skinners Lane,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
250128,Skinners Lane,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
250128,Skinners Lane,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
250128,Skinners Lane,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
250128,Skinners Lane,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.34
250128,Skinners Lane,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
250128,Skinners Lane,2023-06-11T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
250128,Skinners Lane,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
250128,Skinners Lane,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
250128,Skinners Lane,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
250128,Skinners Lane,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
250128,Skinners Lane,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
250128,Skinners Lane,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
250128,Skinners Lane,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
250128,Skinners Lane,2023-06-11T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
250128,Skinners Lane,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
250128,Skinners Lane,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-11T14:40:00.000+00:00,transformer,,Temperature,C,29.4
250128,Skinners Lane,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
250128,Skinners Lane,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
250128,Skinners Lane,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
250128,Skinners Lane,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
250128,Skinners Lane,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
250128,Skinners Lane,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
250128,Skinners Lane,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,5.59
250128,Skinners Lane,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.45
250128,Skinners Lane,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.01
250128,Skinners Lane,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,22.2
250128,Skinners Lane,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
250128,Skinners Lane,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
250128,Skinners Lane,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
250128,Skinners Lane,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
250128,Skinners Lane,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
250128,Skinners Lane,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
250128,Skinners Lane,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
250128,Skinners Lane,2023-06-11T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
250128,Skinners Lane,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
250128,Skinners Lane,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
250128,Skinners Lane,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
