Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
250128,Skinners Lane,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
250128,Skinners Lane,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.33
250128,Skinners Lane,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
250128,Skinners Lane,2023-06-11T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
250128,Skinners Lane,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
250128,Skinners Lane,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
250128,Skinners Lane,2023-06-11T14:30:00.000+00:00,transformer,,Temperature,C,29.4
250128,Skinners Lane,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
250128,Skinners Lane,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
250128,Skinners Lane,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
250128,Skinners Lane,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.89
250128,Skinners Lane,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.08
250128,Skinners Lane,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.04
250128,Skinners Lane,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,20.8
250128,Skinners Lane,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
250128,Skinners Lane,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
250128,Skinners Lane,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
250128,Skinners Lane,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
250128,Skinners Lane,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.28
250128,Skinners Lane,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.14
250128,Skinners Lane,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
250128,Skinners Lane,2023-06-11T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
250128,Skinners Lane,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
250128,Skinners Lane,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
250128,Skinners Lane,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
250128,Skinners Lane,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.29
250128,Skinners Lane,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
250128,Skinners Lane,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
250128,Skinners Lane,2023-06-11T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
250128,Skinners Lane,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
250128,Skinners Lane,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
250128,Skinners Lane,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
250128,Skinners Lane,2023-06-11T14:20:00.000+00:00,transformer,,Temperature,C,29.4
250128,Skinners Lane,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
250128,Skinners Lane,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
250128,Skinners Lane,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
250128,Skinners Lane,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
250128,Skinners Lane,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
250128,Skinners Lane,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
250128,Skinners Lane,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.57
250128,Skinners Lane,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.27
250128,Skinners Lane,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,4.9
250128,Skinners Lane,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
250128,Skinners Lane,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
250128,Skinners Lane,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
250128,Skinners Lane,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
250128,Skinners Lane,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
250128,Skinners Lane,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
250128,Skinners Lane,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
250128,Skinners Lane,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
250128,Skinners Lane,2023-06-11T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
250128,Skinners Lane,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
250128,Skinners Lane,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
250128,Skinners Lane,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
250128,Skinners Lane,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
250128,Skinners Lane,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.13
250128,Skinners Lane,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.65
250128,Skinners Lane,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
250128,Skinners Lane,2023-06-11T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
250128,Skinners Lane,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
250128,Skinners Lane,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
250128,Skinners Lane,2023-06-11T14:10:00.000+00:00,transformer,,Temperature,C,29.6
250128,Skinners Lane,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
250128,Skinners Lane,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
250128,Skinners Lane,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
250128,Skinners Lane,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
250128,Skinners Lane,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.05
250128,Skinners Lane,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.19
250128,Skinners Lane,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.86
250128,Skinners Lane,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,18.0
250128,Skinners Lane,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
250128,Skinners Lane,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
250128,Skinners Lane,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
250128,Skinners Lane,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
250128,Skinners Lane,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.04
250128,Skinners Lane,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.04
250128,Skinners Lane,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
250128,Skinners Lane,2023-06-11T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
250128,Skinners Lane,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
250128,Skinners Lane,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
250128,Skinners Lane,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
250128,Skinners Lane,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
250128,Skinners Lane,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.17
250128,Skinners Lane,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.35
250128,Skinners Lane,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
250128,Skinners Lane,2023-06-11T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
250128,Skinners Lane,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
250128,Skinners Lane,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
250128,Skinners Lane,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
250128,Skinners Lane,2023-06-11T14:00:00.000+00:00,transformer,,Temperature,C,29.5
250128,Skinners Lane,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
250128,Skinners Lane,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
250128,Skinners Lane,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
250128,Skinners Lane,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
250128,Skinners Lane,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
250128,Skinners Lane,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
250128,Skinners Lane,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.88
250128,Skinners Lane,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,4.7
250128,Skinners Lane,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.89
250128,Skinners Lane,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
250128,Skinners Lane,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
250128,Skinners Lane,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
250128,Skinners Lane,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
250128,Skinners Lane,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
250128,Skinners Lane,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
250128,Skinners Lane,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.85
250128,Skinners Lane,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.27
250128,Skinners Lane,2023-06-11T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
250128,Skinners Lane,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
250128,Skinners Lane,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
250128,Skinners Lane,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
250128,Skinners Lane,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
250128,Skinners Lane,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.34
250128,Skinners Lane,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.76
250128,Skinners Lane,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
250128,Skinners Lane,2023-06-11T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
250128,Skinners Lane,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
250128,Skinners Lane,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
250128,Skinners Lane,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
250128,Skinners Lane,2023-06-11T13:50:00.000+00:00,transformer,,Temperature,C,29.4
250128,Skinners Lane,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
250128,Skinners Lane,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
250128,Skinners Lane,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
250128,Skinners Lane,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
250128,Skinners Lane,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
250128,Skinners Lane,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
250128,Skinners Lane,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,1.94
250128,Skinners Lane,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.09
250128,Skinners Lane,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.8
250128,Skinners Lane,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
250128,Skinners Lane,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
250128,Skinners Lane,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
250128,Skinners Lane,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
250128,Skinners Lane,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
250128,Skinners Lane,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
250128,Skinners Lane,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
250128,Skinners Lane,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.06
250128,Skinners Lane,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
250128,Skinners Lane,2023-06-11T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
250128,Skinners Lane,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
250128,Skinners Lane,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.5
250128,Skinners Lane,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
250128,Skinners Lane,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
250128,Skinners Lane,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.74
250128,Skinners Lane,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.16
250128,Skinners Lane,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
250128,Skinners Lane,2023-06-11T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
250128,Skinners Lane,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
250128,Skinners Lane,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
250128,Skinners Lane,2023-06-11T13:40:00.000+00:00,transformer,,Temperature,C,29.3
250128,Skinners Lane,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
250128,Skinners Lane,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
250128,Skinners Lane,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
250128,Skinners Lane,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
250128,Skinners Lane,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
250128,Skinners Lane,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
250128,Skinners Lane,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
250128,Skinners Lane,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,2.7
250128,Skinners Lane,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.89
250128,Skinners Lane,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.67
250128,Skinners Lane,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
250128,Skinners Lane,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
250128,Skinners Lane,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
250128,Skinners Lane,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
250128,Skinners Lane,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
250128,Skinners Lane,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
250128,Skinners Lane,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.71
250128,Skinners Lane,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
250128,Skinners Lane,2023-06-11T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
250128,Skinners Lane,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
250128,Skinners Lane,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
250128,Skinners Lane,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
250128,Skinners Lane,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
250128,Skinners Lane,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.63
250128,Skinners Lane,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.06
250128,Skinners Lane,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
250128,Skinners Lane,2023-06-11T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
250128,Skinners Lane,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
250128,Skinners Lane,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
250128,Skinners Lane,2023-06-11T13:30:00.000+00:00,transformer,,Temperature,C,29.2
250128,Skinners Lane,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
250128,Skinners Lane,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
250128,Skinners Lane,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
250128,Skinners Lane,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
250128,Skinners Lane,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
250128,Skinners Lane,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
250128,Skinners Lane,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.44
250128,Skinners Lane,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.65
250128,Skinners Lane,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.38
250128,Skinners Lane,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
250128,Skinners Lane,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
250128,Skinners Lane,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
250128,Skinners Lane,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
250128,Skinners Lane,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.02
250128,Skinners Lane,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
250128,Skinners Lane,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
250128,Skinners Lane,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.17
250128,Skinners Lane,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
250128,Skinners Lane,2023-06-11T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
250128,Skinners Lane,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
250128,Skinners Lane,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
250128,Skinners Lane,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
250128,Skinners Lane,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
250128,Skinners Lane,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
250128,Skinners Lane,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.97
250128,Skinners Lane,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
250128,Skinners Lane,2023-06-11T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
250128,Skinners Lane,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
250128,Skinners Lane,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
250128,Skinners Lane,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
250128,Skinners Lane,2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,29.1
250128,Skinners Lane,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
250128,Skinners Lane,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
250128,Skinners Lane,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
250128,Skinners Lane,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
250128,Skinners Lane,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
250128,Skinners Lane,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
250128,Skinners Lane,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.8
250128,Skinners Lane,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.2
250128,Skinners Lane,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.1
250128,Skinners Lane,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,23.5
250128,Skinners Lane,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
250128,Skinners Lane,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
250128,Skinners Lane,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
250128,Skinners Lane,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.24
250128,Skinners Lane,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
250128,Skinners Lane,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
250128,Skinners Lane,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.43
250128,Skinners Lane,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
250128,Skinners Lane,2023-06-11T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
250128,Skinners Lane,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
250128,Skinners Lane,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.5
250128,Skinners Lane,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
250128,Skinners Lane,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
250128,Skinners Lane,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
250128,Skinners Lane,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.96
250128,Skinners Lane,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
250128,Skinners Lane,2023-06-11T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
250128,Skinners Lane,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
250128,Skinners Lane,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
250128,Skinners Lane,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
250128,Skinners Lane,2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,29.1
250128,Skinners Lane,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
250128,Skinners Lane,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
250128,Skinners Lane,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
250128,Skinners Lane,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
250128,Skinners Lane,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.76
250128,Skinners Lane,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.46
250128,Skinners Lane,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.25
250128,Skinners Lane,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
250128,Skinners Lane,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
250128,Skinners Lane,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
250128,Skinners Lane,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
250128,Skinners Lane,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
250128,Skinners Lane,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
250128,Skinners Lane,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.67
250128,Skinners Lane,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.3
250128,Skinners Lane,2023-06-11T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
250128,Skinners Lane,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
250128,Skinners Lane,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.0
250128,Skinners Lane,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
250128,Skinners Lane,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
250128,Skinners Lane,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.11
250128,Skinners Lane,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.09
250128,Skinners Lane,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
250128,Skinners Lane,2023-06-11T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
250128,Skinners Lane,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
250128,Skinners Lane,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
250128,Skinners Lane,2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,29.2
250128,Skinners Lane,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
250128,Skinners Lane,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
250128,Skinners Lane,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
250128,Skinners Lane,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
250128,Skinners Lane,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
250128,Skinners Lane,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
250128,Skinners Lane,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
250128,Skinners Lane,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,4.84
250128,Skinners Lane,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.58
250128,Skinners Lane,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.44
250128,Skinners Lane,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
250128,Skinners Lane,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
250128,Skinners Lane,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
250128,Skinners Lane,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
250128,Skinners Lane,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.18
250128,Skinners Lane,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
250128,Skinners Lane,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
250128,Skinners Lane,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.56
250128,Skinners Lane,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.14
250128,Skinners Lane,2023-06-11T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
250128,Skinners Lane,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
250128,Skinners Lane,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
250128,Skinners Lane,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
250128,Skinners Lane,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.31
250128,Skinners Lane,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.64
250128,Skinners Lane,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
250128,Skinners Lane,2023-06-11T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
250128,Skinners Lane,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
250128,Skinners Lane,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
250128,Skinners Lane,2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,29.3
250128,Skinners Lane,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
250128,Skinners Lane,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
250128,Skinners Lane,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
250128,Skinners Lane,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
250128,Skinners Lane,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
250128,Skinners Lane,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
250128,Skinners Lane,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
250128,Skinners Lane,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.22
250128,Skinners Lane,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.93
250128,Skinners Lane,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.93
250128,Skinners Lane,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,21.4
250128,Skinners Lane,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
250128,Skinners Lane,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
250128,Skinners Lane,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
250128,Skinners Lane,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
250128,Skinners Lane,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
250128,Skinners Lane,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
250128,Skinners Lane,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.33
250128,Skinners Lane,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.26
250128,Skinners Lane,2023-06-11T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
250128,Skinners Lane,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
250128,Skinners Lane,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.3
250128,Skinners Lane,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
250128,Skinners Lane,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
250128,Skinners Lane,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.49
250128,Skinners Lane,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
250128,Skinners Lane,2023-06-11T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
250128,Skinners Lane,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
250128,Skinners Lane,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
250128,Skinners Lane,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
250128,Skinners Lane,2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,29.3
250128,Skinners Lane,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
250128,Skinners Lane,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
250128,Skinners Lane,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
250128,Skinners Lane,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
250128,Skinners Lane,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
250128,Skinners Lane,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
250128,Skinners Lane,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,3.45
250128,Skinners Lane,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.84
250128,Skinners Lane,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.48
250128,Skinners Lane,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
250128,Skinners Lane,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
250128,Skinners Lane,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
250128,Skinners Lane,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
250128,Skinners Lane,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
250128,Skinners Lane,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
250128,Skinners Lane,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
250128,Skinners Lane,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.32
250128,Skinners Lane,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.98
250128,Skinners Lane,2023-06-11T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
250128,Skinners Lane,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
250128,Skinners Lane,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.1
250128,Skinners Lane,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
250128,Skinners Lane,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
250128,Skinners Lane,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
250128,Skinners Lane,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.68
250128,Skinners Lane,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
250128,Skinners Lane,2023-06-11T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
250128,Skinners Lane,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
250128,Skinners Lane,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
250128,Skinners Lane,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
250128,Skinners Lane,2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,29.2
250128,Skinners Lane,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
250128,Skinners Lane,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
250128,Skinners Lane,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
250128,Skinners Lane,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
250128,Skinners Lane,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
250128,Skinners Lane,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
250128,Skinners Lane,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
250128,Skinners Lane,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.71
250128,Skinners Lane,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.64
250128,Skinners Lane,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.6
250128,Skinners Lane,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,27.7
250128,Skinners Lane,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
250128,Skinners Lane,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
250128,Skinners Lane,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
250128,Skinners Lane,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
250128,Skinners Lane,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
250128,Skinners Lane,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.83
250128,Skinners Lane,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
250128,Skinners Lane,2023-06-11T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
250128,Skinners Lane,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
250128,Skinners Lane,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
250128,Skinners Lane,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
250128,Skinners Lane,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
250128,Skinners Lane,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
250128,Skinners Lane,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.65
250128,Skinners Lane,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
250128,Skinners Lane,2023-06-11T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
250128,Skinners Lane,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
250128,Skinners Lane,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
250128,Skinners Lane,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
250128,Skinners Lane,2023-06-11T12:20:00.000+00:00,transformer,,Temperature,C,29.1
250128,Skinners Lane,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
250128,Skinners Lane,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
250128,Skinners Lane,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
250128,Skinners Lane,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
250128,Skinners Lane,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
250128,Skinners Lane,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
250128,Skinners Lane,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
250128,Skinners Lane,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
250128,Skinners Lane,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
250128,Skinners Lane,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,2.86
250128,Skinners Lane,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.18
250128,Skinners Lane,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.77
250128,Skinners Lane,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
250128,Skinners Lane,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
250128,Skinners Lane,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
250128,Skinners Lane,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
250128,Skinners Lane,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.55
250128,Skinners Lane,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
250128,Skinners Lane,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.55
250128,Skinners Lane,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.02
250128,Skinners Lane,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
250128,Skinners Lane,2023-06-11T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
250128,Skinners Lane,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
250128,Skinners Lane,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.1
250128,Skinners Lane,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
250128,Skinners Lane,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
250128,Skinners Lane,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.14
250128,Skinners Lane,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.91
250128,Skinners Lane,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
250128,Skinners Lane,2023-06-11T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
250128,Skinners Lane,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
250128,Skinners Lane,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
250128,Skinners Lane,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-11T12:10:00.000+00:00,transformer,,Temperature,C,28.9
250128,Skinners Lane,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
250128,Skinners Lane,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
250128,Skinners Lane,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
250128,Skinners Lane,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
250128,Skinners Lane,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
250128,Skinners Lane,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
250128,Skinners Lane,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
250128,Skinners Lane,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
250128,Skinners Lane,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,3.41
250128,Skinners Lane,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.1
250128,Skinners Lane,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,4.06
250128,Skinners Lane,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
250128,Skinners Lane,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
250128,Skinners Lane,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
250128,Skinners Lane,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
250128,Skinners Lane,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.77
250128,Skinners Lane,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
250128,Skinners Lane,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.16
250128,Skinners Lane,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.02
