Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
250128,Skinners Lane,2023-06-11T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
250128,Skinners Lane,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
250128,Skinners Lane,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
250128,Skinners Lane,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
250128,Skinners Lane,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
250128,Skinners Lane,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
250128,Skinners Lane,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.19
250128,Skinners Lane,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
250128,Skinners Lane,2023-06-11T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
250128,Skinners Lane,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,28.8
250128,Skinners Lane,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
250128,Skinners Lane,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
250128,Skinners Lane,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
250128,Skinners Lane,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
250128,Skinners Lane,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
250128,Skinners Lane,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
250128,Skinners Lane,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
250128,Skinners Lane,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.71
250128,Skinners Lane,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.83
250128,Skinners Lane,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,5.71
250128,Skinners Lane,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
250128,Skinners Lane,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
250128,Skinners Lane,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
250128,Skinners Lane,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
250128,Skinners Lane,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.34
250128,Skinners Lane,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
250128,Skinners Lane,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.04
250128,Skinners Lane,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
250128,Skinners Lane,2023-06-11T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
250128,Skinners Lane,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
250128,Skinners Lane,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
250128,Skinners Lane,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
250128,Skinners Lane,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
250128,Skinners Lane,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
250128,Skinners Lane,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.94
250128,Skinners Lane,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
250128,Skinners Lane,2023-06-11T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
250128,Skinners Lane,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
250128,Skinners Lane,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
250128,Skinners Lane,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,28.7
250128,Skinners Lane,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
250128,Skinners Lane,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
250128,Skinners Lane,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
250128,Skinners Lane,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
250128,Skinners Lane,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
250128,Skinners Lane,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
250128,Skinners Lane,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.62
250128,Skinners Lane,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.1
250128,Skinners Lane,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.84
250128,Skinners Lane,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
250128,Skinners Lane,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
250128,Skinners Lane,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
250128,Skinners Lane,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
250128,Skinners Lane,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
250128,Skinners Lane,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
250128,Skinners Lane,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
250128,Skinners Lane,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.65
250128,Skinners Lane,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.66
250128,Skinners Lane,2023-06-11T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
250128,Skinners Lane,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
250128,Skinners Lane,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.1
250128,Skinners Lane,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
250128,Skinners Lane,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
250128,Skinners Lane,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.55
250128,Skinners Lane,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
250128,Skinners Lane,2023-06-11T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
250128,Skinners Lane,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
250128,Skinners Lane,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
250128,Skinners Lane,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,28.5
250128,Skinners Lane,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
250128,Skinners Lane,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
250128,Skinners Lane,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
250128,Skinners Lane,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
250128,Skinners Lane,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
250128,Skinners Lane,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
250128,Skinners Lane,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.67
250128,Skinners Lane,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.09
250128,Skinners Lane,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.59
250128,Skinners Lane,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
250128,Skinners Lane,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
250128,Skinners Lane,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
250128,Skinners Lane,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
250128,Skinners Lane,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
250128,Skinners Lane,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
250128,Skinners Lane,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.7
250128,Skinners Lane,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.44
250128,Skinners Lane,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.24
250128,Skinners Lane,2023-06-11T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
250128,Skinners Lane,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
250128,Skinners Lane,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.8
250128,Skinners Lane,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
250128,Skinners Lane,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
250128,Skinners Lane,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.26
250128,Skinners Lane,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
250128,Skinners Lane,2023-06-11T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
250128,Skinners Lane,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
250128,Skinners Lane,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
250128,Skinners Lane,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,28.5
250128,Skinners Lane,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
250128,Skinners Lane,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
250128,Skinners Lane,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
250128,Skinners Lane,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
250128,Skinners Lane,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
250128,Skinners Lane,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
250128,Skinners Lane,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.38
250128,Skinners Lane,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.17
250128,Skinners Lane,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.28
250128,Skinners Lane,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
250128,Skinners Lane,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
250128,Skinners Lane,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
250128,Skinners Lane,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
250128,Skinners Lane,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
250128,Skinners Lane,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.38
250128,Skinners Lane,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.49
250128,Skinners Lane,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.48
250128,Skinners Lane,2023-06-11T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
250128,Skinners Lane,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
250128,Skinners Lane,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.4
250128,Skinners Lane,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
250128,Skinners Lane,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
250128,Skinners Lane,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.37
250128,Skinners Lane,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
250128,Skinners Lane,2023-06-11T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
250128,Skinners Lane,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
250128,Skinners Lane,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
250128,Skinners Lane,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,28.4
250128,Skinners Lane,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
250128,Skinners Lane,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
250128,Skinners Lane,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
250128,Skinners Lane,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
250128,Skinners Lane,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
250128,Skinners Lane,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
250128,Skinners Lane,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
250128,Skinners Lane,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.2
250128,Skinners Lane,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.11
250128,Skinners Lane,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.51
250128,Skinners Lane,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
250128,Skinners Lane,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
250128,Skinners Lane,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
250128,Skinners Lane,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
250128,Skinners Lane,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
250128,Skinners Lane,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
250128,Skinners Lane,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
250128,Skinners Lane,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.42
250128,Skinners Lane,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.66
250128,Skinners Lane,2023-06-11T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
250128,Skinners Lane,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
250128,Skinners Lane,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.5
250128,Skinners Lane,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
250128,Skinners Lane,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
250128,Skinners Lane,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.52
250128,Skinners Lane,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
250128,Skinners Lane,2023-06-11T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
250128,Skinners Lane,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
250128,Skinners Lane,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
250128,Skinners Lane,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,28.3
250128,Skinners Lane,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
250128,Skinners Lane,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
250128,Skinners Lane,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
250128,Skinners Lane,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
250128,Skinners Lane,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
250128,Skinners Lane,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
250128,Skinners Lane,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
250128,Skinners Lane,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
250128,Skinners Lane,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.33
250128,Skinners Lane,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.9
250128,Skinners Lane,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.53
250128,Skinners Lane,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
250128,Skinners Lane,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
250128,Skinners Lane,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
250128,Skinners Lane,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
250128,Skinners Lane,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
250128,Skinners Lane,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
250128,Skinners Lane,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
250128,Skinners Lane,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.37
250128,Skinners Lane,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.04
250128,Skinners Lane,2023-06-11T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
250128,Skinners Lane,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
250128,Skinners Lane,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.9
250128,Skinners Lane,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
250128,Skinners Lane,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
250128,Skinners Lane,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.47
250128,Skinners Lane,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
250128,Skinners Lane,2023-06-11T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
250128,Skinners Lane,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
250128,Skinners Lane,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
250128,Skinners Lane,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
250128,Skinners Lane,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,28.2
250128,Skinners Lane,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
250128,Skinners Lane,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
250128,Skinners Lane,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
250128,Skinners Lane,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
250128,Skinners Lane,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
250128,Skinners Lane,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
250128,Skinners Lane,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
250128,Skinners Lane,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
250128,Skinners Lane,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.28
250128,Skinners Lane,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.89
250128,Skinners Lane,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.45
250128,Skinners Lane,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
250128,Skinners Lane,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
250128,Skinners Lane,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
250128,Skinners Lane,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
250128,Skinners Lane,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
250128,Skinners Lane,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
250128,Skinners Lane,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
250128,Skinners Lane,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.47
250128,Skinners Lane,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.22
250128,Skinners Lane,2023-06-11T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
250128,Skinners Lane,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
250128,Skinners Lane,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.5
250128,Skinners Lane,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
250128,Skinners Lane,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
250128,Skinners Lane,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.17
250128,Skinners Lane,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
250128,Skinners Lane,2023-06-11T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
250128,Skinners Lane,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
250128,Skinners Lane,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
250128,Skinners Lane,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
250128,Skinners Lane,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,28.1
250128,Skinners Lane,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
250128,Skinners Lane,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
250128,Skinners Lane,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
250128,Skinners Lane,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
250128,Skinners Lane,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
250128,Skinners Lane,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
250128,Skinners Lane,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
250128,Skinners Lane,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
250128,Skinners Lane,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.08
250128,Skinners Lane,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.3
250128,Skinners Lane,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.11
250128,Skinners Lane,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
250128,Skinners Lane,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
250128,Skinners Lane,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
250128,Skinners Lane,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
250128,Skinners Lane,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
250128,Skinners Lane,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
250128,Skinners Lane,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.94
250128,Skinners Lane,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.15
250128,Skinners Lane,2023-06-11T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
250128,Skinners Lane,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
250128,Skinners Lane,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.2
250128,Skinners Lane,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
250128,Skinners Lane,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
250128,Skinners Lane,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.24
250128,Skinners Lane,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
250128,Skinners Lane,2023-06-11T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
250128,Skinners Lane,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
250128,Skinners Lane,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
250128,Skinners Lane,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
250128,Skinners Lane,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,28.1
250128,Skinners Lane,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
250128,Skinners Lane,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
250128,Skinners Lane,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
250128,Skinners Lane,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
250128,Skinners Lane,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
250128,Skinners Lane,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
250128,Skinners Lane,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
250128,Skinners Lane,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.64
250128,Skinners Lane,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.7
250128,Skinners Lane,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.21
250128,Skinners Lane,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
250128,Skinners Lane,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
250128,Skinners Lane,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
250128,Skinners Lane,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
250128,Skinners Lane,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
250128,Skinners Lane,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.58
250128,Skinners Lane,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.12
250128,Skinners Lane,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.46
250128,Skinners Lane,2023-06-11T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
250128,Skinners Lane,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
250128,Skinners Lane,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
250128,Skinners Lane,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.5
250128,Skinners Lane,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
250128,Skinners Lane,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.14
250128,Skinners Lane,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
250128,Skinners Lane,2023-06-11T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
250128,Skinners Lane,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
250128,Skinners Lane,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
250128,Skinners Lane,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
250128,Skinners Lane,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,28.1
250128,Skinners Lane,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
250128,Skinners Lane,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
250128,Skinners Lane,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
250128,Skinners Lane,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
250128,Skinners Lane,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
250128,Skinners Lane,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
250128,Skinners Lane,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.12
250128,Skinners Lane,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.99
250128,Skinners Lane,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.4
250128,Skinners Lane,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,22.8
250128,Skinners Lane,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
250128,Skinners Lane,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
250128,Skinners Lane,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
250128,Skinners Lane,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
250128,Skinners Lane,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
250128,Skinners Lane,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
250128,Skinners Lane,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.81
250128,Skinners Lane,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.13
250128,Skinners Lane,2023-06-11T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
250128,Skinners Lane,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
250128,Skinners Lane,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
250128,Skinners Lane,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
250128,Skinners Lane,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
250128,Skinners Lane,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
250128,Skinners Lane,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
250128,Skinners Lane,2023-06-11T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
250128,Skinners Lane,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
250128,Skinners Lane,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
250128,Skinners Lane,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
250128,Skinners Lane,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,28.1
250128,Skinners Lane,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
250128,Skinners Lane,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
250128,Skinners Lane,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
250128,Skinners Lane,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
250128,Skinners Lane,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
250128,Skinners Lane,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
250128,Skinners Lane,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
250128,Skinners Lane,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.31
250128,Skinners Lane,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.79
250128,Skinners Lane,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.64
250128,Skinners Lane,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,23.1
250128,Skinners Lane,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
250128,Skinners Lane,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
250128,Skinners Lane,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
250128,Skinners Lane,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
250128,Skinners Lane,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
250128,Skinners Lane,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.17
250128,Skinners Lane,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.3
250128,Skinners Lane,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.48
250128,Skinners Lane,2023-06-11T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
250128,Skinners Lane,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
250128,Skinners Lane,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.3
250128,Skinners Lane,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
250128,Skinners Lane,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
250128,Skinners Lane,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
250128,Skinners Lane,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
250128,Skinners Lane,2023-06-11T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
250128,Skinners Lane,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
250128,Skinners Lane,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
250128,Skinners Lane,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,28.1
250128,Skinners Lane,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
250128,Skinners Lane,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
250128,Skinners Lane,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
250128,Skinners Lane,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
250128,Skinners Lane,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
250128,Skinners Lane,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.23
250128,Skinners Lane,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.34
250128,Skinners Lane,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.88
250128,Skinners Lane,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
250128,Skinners Lane,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
250128,Skinners Lane,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
250128,Skinners Lane,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
250128,Skinners Lane,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
250128,Skinners Lane,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
250128,Skinners Lane,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
250128,Skinners Lane,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.05
250128,Skinners Lane,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.02
250128,Skinners Lane,2023-06-11T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
250128,Skinners Lane,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
250128,Skinners Lane,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.5
250128,Skinners Lane,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
250128,Skinners Lane,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
250128,Skinners Lane,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
250128,Skinners Lane,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
250128,Skinners Lane,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
250128,Skinners Lane,2023-06-11T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
250128,Skinners Lane,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
250128,Skinners Lane,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
250128,Skinners Lane,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,28.1
250128,Skinners Lane,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
250128,Skinners Lane,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
250128,Skinners Lane,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
250128,Skinners Lane,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
250128,Skinners Lane,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
250128,Skinners Lane,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
250128,Skinners Lane,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,5.76
250128,Skinners Lane,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.79
250128,Skinners Lane,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.66
250128,Skinners Lane,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
250128,Skinners Lane,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
250128,Skinners Lane,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
250128,Skinners Lane,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
250128,Skinners Lane,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
250128,Skinners Lane,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
250128,Skinners Lane,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
250128,Skinners Lane,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
250128,Skinners Lane,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.44
250128,Skinners Lane,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
250128,Skinners Lane,2023-06-11T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
250128,Skinners Lane,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
250128,Skinners Lane,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.7
250128,Skinners Lane,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
250128,Skinners Lane,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
250128,Skinners Lane,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
250128,Skinners Lane,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.25
250128,Skinners Lane,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
250128,Skinners Lane,2023-06-11T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
250128,Skinners Lane,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
250128,Skinners Lane,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
250128,Skinners Lane,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
250128,Skinners Lane,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,28.1
250128,Skinners Lane,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
250128,Skinners Lane,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
250128,Skinners Lane,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
250128,Skinners Lane,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
250128,Skinners Lane,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
250128,Skinners Lane,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
250128,Skinners Lane,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
250128,Skinners Lane,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,6.54
250128,Skinners Lane,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.2
250128,Skinners Lane,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.39
250128,Skinners Lane,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
250128,Skinners Lane,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
250128,Skinners Lane,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
250128,Skinners Lane,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
250128,Skinners Lane,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
250128,Skinners Lane,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
250128,Skinners Lane,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.33
250128,Skinners Lane,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.32
250128,Skinners Lane,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.59
250128,Skinners Lane,2023-06-11T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.1
250128,Skinners Lane,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.7
250128,Skinners Lane,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
250128,Skinners Lane,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
250128,Skinners Lane,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
250128,Skinners Lane,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
250128,Skinners Lane,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.09
250128,Skinners Lane,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
250128,Skinners Lane,2023-06-11T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
250128,Skinners Lane,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
250128,Skinners Lane,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
250128,Skinners Lane,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,28.1
250128,Skinners Lane,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
250128,Skinners Lane,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
250128,Skinners Lane,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
250128,Skinners Lane,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
250128,Skinners Lane,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
250128,Skinners Lane,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
250128,Skinners Lane,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.06
250128,Skinners Lane,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.22
250128,Skinners Lane,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.42
250128,Skinners Lane,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
250128,Skinners Lane,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
250128,Skinners Lane,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
250128,Skinners Lane,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
