Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
250128,Skinners Lane,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
250128,Skinners Lane,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
250128,Skinners Lane,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.08
250128,Skinners Lane,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.36
250128,Skinners Lane,2023-06-11T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
250128,Skinners Lane,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
250128,Skinners Lane,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
250128,Skinners Lane,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
250128,Skinners Lane,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
250128,Skinners Lane,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
250128,Skinners Lane,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
250128,Skinners Lane,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
250128,Skinners Lane,2023-06-11T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
250128,Skinners Lane,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
250128,Skinners Lane,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
250128,Skinners Lane,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
250128,Skinners Lane,2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,28.1
250128,Skinners Lane,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
250128,Skinners Lane,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
250128,Skinners Lane,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
250128,Skinners Lane,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
250128,Skinners Lane,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
250128,Skinners Lane,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
250128,Skinners Lane,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.98
250128,Skinners Lane,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.02
250128,Skinners Lane,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.63
250128,Skinners Lane,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,19.6
250128,Skinners Lane,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
250128,Skinners Lane,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
250128,Skinners Lane,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
250128,Skinners Lane,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
250128,Skinners Lane,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.95
250128,Skinners Lane,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.19
250128,Skinners Lane,2023-06-11T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
250128,Skinners Lane,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
250128,Skinners Lane,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
250128,Skinners Lane,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.2
250128,Skinners Lane,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
250128,Skinners Lane,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
250128,Skinners Lane,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.26
250128,Skinners Lane,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
250128,Skinners Lane,2023-06-11T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
250128,Skinners Lane,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
250128,Skinners Lane,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
250128,Skinners Lane,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
250128,Skinners Lane,2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,28.2
250128,Skinners Lane,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
250128,Skinners Lane,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
250128,Skinners Lane,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
250128,Skinners Lane,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
250128,Skinners Lane,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
250128,Skinners Lane,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
250128,Skinners Lane,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.05
250128,Skinners Lane,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.69
250128,Skinners Lane,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.35
250128,Skinners Lane,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
250128,Skinners Lane,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
250128,Skinners Lane,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
250128,Skinners Lane,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
250128,Skinners Lane,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
250128,Skinners Lane,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
250128,Skinners Lane,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.06
250128,Skinners Lane,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.55
250128,Skinners Lane,2023-06-11T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
250128,Skinners Lane,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
250128,Skinners Lane,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
250128,Skinners Lane,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
250128,Skinners Lane,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
250128,Skinners Lane,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
250128,Skinners Lane,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
250128,Skinners Lane,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
250128,Skinners Lane,2023-06-11T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
250128,Skinners Lane,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
250128,Skinners Lane,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
250128,Skinners Lane,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
250128,Skinners Lane,2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,28.3
250128,Skinners Lane,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
250128,Skinners Lane,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
250128,Skinners Lane,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
250128,Skinners Lane,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
250128,Skinners Lane,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
250128,Skinners Lane,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
250128,Skinners Lane,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,4.71
250128,Skinners Lane,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.21
250128,Skinners Lane,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.48
250128,Skinners Lane,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,23.3
250128,Skinners Lane,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
250128,Skinners Lane,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
250128,Skinners Lane,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
250128,Skinners Lane,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
250128,Skinners Lane,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.66
250128,Skinners Lane,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
250128,Skinners Lane,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.56
250128,Skinners Lane,2023-06-11T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
250128,Skinners Lane,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
250128,Skinners Lane,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
250128,Skinners Lane,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
250128,Skinners Lane,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.29
250128,Skinners Lane,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
250128,Skinners Lane,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
250128,Skinners Lane,2023-06-11T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
250128,Skinners Lane,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
250128,Skinners Lane,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
250128,Skinners Lane,2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,28.5
250128,Skinners Lane,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
250128,Skinners Lane,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
250128,Skinners Lane,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
250128,Skinners Lane,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
250128,Skinners Lane,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
250128,Skinners Lane,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,5.95
250128,Skinners Lane,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.87
250128,Skinners Lane,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.51
250128,Skinners Lane,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
250128,Skinners Lane,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
250128,Skinners Lane,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
250128,Skinners Lane,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
250128,Skinners Lane,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.48
250128,Skinners Lane,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.47
250128,Skinners Lane,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.52
250128,Skinners Lane,2023-06-11T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.9
250128,Skinners Lane,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
250128,Skinners Lane,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
250128,Skinners Lane,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.3
250128,Skinners Lane,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.2
250128,Skinners Lane,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.22
250128,Skinners Lane,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
250128,Skinners Lane,2023-06-11T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
250128,Skinners Lane,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
250128,Skinners Lane,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
250128,Skinners Lane,2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,28.6
250128,Skinners Lane,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
250128,Skinners Lane,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
250128,Skinners Lane,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
250128,Skinners Lane,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
250128,Skinners Lane,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.69
250128,Skinners Lane,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.25
250128,Skinners Lane,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.45
250128,Skinners Lane,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
250128,Skinners Lane,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
250128,Skinners Lane,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
250128,Skinners Lane,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
250128,Skinners Lane,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
250128,Skinners Lane,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.87
250128,Skinners Lane,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.1
250128,Skinners Lane,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.45
250128,Skinners Lane,2023-06-11T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
250128,Skinners Lane,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.2
250128,Skinners Lane,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
250128,Skinners Lane,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
250128,Skinners Lane,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
250128,Skinners Lane,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.31
250128,Skinners Lane,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.24
250128,Skinners Lane,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
250128,Skinners Lane,2023-06-11T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
250128,Skinners Lane,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
250128,Skinners Lane,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
250128,Skinners Lane,2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,28.7
250128,Skinners Lane,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
250128,Skinners Lane,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
250128,Skinners Lane,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
250128,Skinners Lane,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
250128,Skinners Lane,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.18
250128,Skinners Lane,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.86
250128,Skinners Lane,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.13
250128,Skinners Lane,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
250128,Skinners Lane,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
250128,Skinners Lane,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
250128,Skinners Lane,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
250128,Skinners Lane,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
250128,Skinners Lane,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
250128,Skinners Lane,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
250128,Skinners Lane,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
250128,Skinners Lane,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.01
250128,Skinners Lane,2023-06-11T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
250128,Skinners Lane,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
250128,Skinners Lane,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
250128,Skinners Lane,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
250128,Skinners Lane,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
250128,Skinners Lane,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.16
250128,Skinners Lane,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.13
250128,Skinners Lane,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
250128,Skinners Lane,2023-06-11T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
250128,Skinners Lane,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
250128,Skinners Lane,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
250128,Skinners Lane,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,28.9
250128,Skinners Lane,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
250128,Skinners Lane,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
250128,Skinners Lane,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
250128,Skinners Lane,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
250128,Skinners Lane,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,2.03
250128,Skinners Lane,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.75
250128,Skinners Lane,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.23
250128,Skinners Lane,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,20.9
250128,Skinners Lane,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
250128,Skinners Lane,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
250128,Skinners Lane,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
250128,Skinners Lane,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
250128,Skinners Lane,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
250128,Skinners Lane,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.0
250128,Skinners Lane,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.03
250128,Skinners Lane,2023-06-11T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
250128,Skinners Lane,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
250128,Skinners Lane,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
250128,Skinners Lane,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
250128,Skinners Lane,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
250128,Skinners Lane,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.08
250128,Skinners Lane,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
250128,Skinners Lane,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
250128,Skinners Lane,2023-06-11T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
250128,Skinners Lane,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
250128,Skinners Lane,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
250128,Skinners Lane,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,28.9
250128,Skinners Lane,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
250128,Skinners Lane,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
250128,Skinners Lane,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
250128,Skinners Lane,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
250128,Skinners Lane,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
250128,Skinners Lane,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
250128,Skinners Lane,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,5.89
250128,Skinners Lane,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.96
250128,Skinners Lane,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.23
250128,Skinners Lane,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
250128,Skinners Lane,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
250128,Skinners Lane,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
250128,Skinners Lane,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
250128,Skinners Lane,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
250128,Skinners Lane,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
250128,Skinners Lane,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
250128,Skinners Lane,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.88
250128,Skinners Lane,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.37
250128,Skinners Lane,2023-06-11T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
250128,Skinners Lane,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
250128,Skinners Lane,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
250128,Skinners Lane,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
250128,Skinners Lane,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
250128,Skinners Lane,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.37
250128,Skinners Lane,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
250128,Skinners Lane,2023-06-11T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
250128,Skinners Lane,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
250128,Skinners Lane,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
250128,Skinners Lane,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,28.6
250128,Skinners Lane,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
250128,Skinners Lane,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
250128,Skinners Lane,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
250128,Skinners Lane,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
250128,Skinners Lane,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
250128,Skinners Lane,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
250128,Skinners Lane,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,2.57
250128,Skinners Lane,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.25
250128,Skinners Lane,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.9
250128,Skinners Lane,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
250128,Skinners Lane,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
250128,Skinners Lane,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
250128,Skinners Lane,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
250128,Skinners Lane,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
250128,Skinners Lane,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
250128,Skinners Lane,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
250128,Skinners Lane,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.1
250128,Skinners Lane,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
250128,Skinners Lane,2023-06-11T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
250128,Skinners Lane,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
250128,Skinners Lane,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
250128,Skinners Lane,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
250128,Skinners Lane,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
250128,Skinners Lane,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
250128,Skinners Lane,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
250128,Skinners Lane,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.13
250128,Skinners Lane,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
250128,Skinners Lane,2023-06-11T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
250128,Skinners Lane,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
250128,Skinners Lane,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
250128,Skinners Lane,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
250128,Skinners Lane,2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,28.0
250128,Skinners Lane,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
250128,Skinners Lane,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
250128,Skinners Lane,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
250128,Skinners Lane,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
250128,Skinners Lane,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
250128,Skinners Lane,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
250128,Skinners Lane,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,4.07
250128,Skinners Lane,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,5.97
250128,Skinners Lane,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.69
250128,Skinners Lane,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
250128,Skinners Lane,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
250128,Skinners Lane,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
250128,Skinners Lane,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
250128,Skinners Lane,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
250128,Skinners Lane,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
250128,Skinners Lane,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
250128,Skinners Lane,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
250128,Skinners Lane,2023-06-11T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
250128,Skinners Lane,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
250128,Skinners Lane,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
250128,Skinners Lane,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
250128,Skinners Lane,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
250128,Skinners Lane,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
250128,Skinners Lane,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.04
250128,Skinners Lane,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
250128,Skinners Lane,2023-06-11T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
250128,Skinners Lane,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
250128,Skinners Lane,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
250128,Skinners Lane,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
250128,Skinners Lane,2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,27.3
250128,Skinners Lane,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
250128,Skinners Lane,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
250128,Skinners Lane,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
250128,Skinners Lane,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
250128,Skinners Lane,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
250128,Skinners Lane,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
250128,Skinners Lane,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,2.7
250128,Skinners Lane,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,4.16
250128,Skinners Lane,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
250128,Skinners Lane,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,20.5
250128,Skinners Lane,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
250128,Skinners Lane,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
250128,Skinners Lane,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
250128,Skinners Lane,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
250128,Skinners Lane,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
250128,Skinners Lane,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
250128,Skinners Lane,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
250128,Skinners Lane,2023-06-11T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
250128,Skinners Lane,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
250128,Skinners Lane,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
250128,Skinners Lane,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
250128,Skinners Lane,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.18
250128,Skinners Lane,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.52
250128,Skinners Lane,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
250128,Skinners Lane,2023-06-11T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
250128,Skinners Lane,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
250128,Skinners Lane,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
250128,Skinners Lane,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
250128,Skinners Lane,2023-06-11T07:40:00.000+00:00,transformer,,Temperature,C,27.0
250128,Skinners Lane,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
250128,Skinners Lane,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
250128,Skinners Lane,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
250128,Skinners Lane,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
250128,Skinners Lane,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
250128,Skinners Lane,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
250128,Skinners Lane,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
250128,Skinners Lane,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,2.1
250128,Skinners Lane,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,3.05
250128,Skinners Lane,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,5.4
250128,Skinners Lane,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,10.4
250128,Skinners Lane,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
250128,Skinners Lane,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
250128,Skinners Lane,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
250128,Skinners Lane,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
250128,Skinners Lane,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
250128,Skinners Lane,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.15
250128,Skinners Lane,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
250128,Skinners Lane,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
250128,Skinners Lane,2023-06-11T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
250128,Skinners Lane,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
250128,Skinners Lane,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
250128,Skinners Lane,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
250128,Skinners Lane,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
250128,Skinners Lane,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.38
250128,Skinners Lane,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
250128,Skinners Lane,2023-06-11T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
250128,Skinners Lane,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
250128,Skinners Lane,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
250128,Skinners Lane,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
250128,Skinners Lane,2023-06-11T07:30:00.000+00:00,transformer,,Temperature,C,26.9
250128,Skinners Lane,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
250128,Skinners Lane,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
250128,Skinners Lane,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
250128,Skinners Lane,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
250128,Skinners Lane,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
250128,Skinners Lane,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
250128,Skinners Lane,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
250128,Skinners Lane,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.87
250128,Skinners Lane,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,4.18
250128,Skinners Lane,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.38
250128,Skinners Lane,2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,22.3
250128,Skinners Lane,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
250128,Skinners Lane,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
250128,Skinners Lane,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
250128,Skinners Lane,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
250128,Skinners Lane,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
250128,Skinners Lane,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
250128,Skinners Lane,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
250128,Skinners Lane,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
250128,Skinners Lane,2023-06-11T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
250128,Skinners Lane,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
250128,Skinners Lane,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
250128,Skinners Lane,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
250128,Skinners Lane,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
250128,Skinners Lane,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.46
250128,Skinners Lane,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
250128,Skinners Lane,2023-06-11T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
250128,Skinners Lane,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
250128,Skinners Lane,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
250128,Skinners Lane,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
250128,Skinners Lane,2023-06-11T07:20:00.000+00:00,transformer,,Temperature,C,26.9
250128,Skinners Lane,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
250128,Skinners Lane,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
250128,Skinners Lane,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
250128,Skinners Lane,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
250128,Skinners Lane,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
250128,Skinners Lane,2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
250128,Skinners Lane,2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
250128,Skinners Lane,2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,4.07
250128,Skinners Lane,2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,3.45
250128,Skinners Lane,2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,5.35
250128,Skinners Lane,2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,13.9
250128,Skinners Lane,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
250128,Skinners Lane,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
250128,Skinners Lane,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
250128,Skinners Lane,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
250128,Skinners Lane,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
250128,Skinners Lane,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
250128,Skinners Lane,2023-06-11T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
250128,Skinners Lane,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
250128,Skinners Lane,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
250128,Skinners Lane,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
250128,Skinners Lane,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
250128,Skinners Lane,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.11
250128,Skinners Lane,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
250128,Skinners Lane,2023-06-11T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
250128,Skinners Lane,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
250128,Skinners Lane,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
250128,Skinners Lane,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
250128,Skinners Lane,2023-06-11T07:10:00.000+00:00,transformer,,Temperature,C,26.8
250128,Skinners Lane,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
250128,Skinners Lane,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
250128,Skinners Lane,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
250128,Skinners Lane,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
250128,Skinners Lane,2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
250128,Skinners Lane,2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
250128,Skinners Lane,2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,5.42
250128,Skinners Lane,2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,5.86
