Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,5.92
250128,Skinners Lane,2023-06-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
250128,Skinners Lane,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
250128,Skinners Lane,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
250128,Skinners Lane,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
250128,Skinners Lane,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
250128,Skinners Lane,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.82
250128,Skinners Lane,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
250128,Skinners Lane,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
250128,Skinners Lane,2023-06-11T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
250128,Skinners Lane,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
250128,Skinners Lane,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
250128,Skinners Lane,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
250128,Skinners Lane,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
250128,Skinners Lane,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
250128,Skinners Lane,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
250128,Skinners Lane,2023-06-11T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
250128,Skinners Lane,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
250128,Skinners Lane,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
250128,Skinners Lane,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
250128,Skinners Lane,2023-06-11T07:00:00.000+00:00,transformer,,Temperature,C,26.7
250128,Skinners Lane,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
250128,Skinners Lane,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
250128,Skinners Lane,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
250128,Skinners Lane,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
250128,Skinners Lane,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
250128,Skinners Lane,2023-06-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
250128,Skinners Lane,2023-06-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
250128,Skinners Lane,2023-06-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.02
250128,Skinners Lane,2023-06-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,3.37
250128,Skinners Lane,2023-06-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.52
250128,Skinners Lane,2023-06-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,19.1
250128,Skinners Lane,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
250128,Skinners Lane,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
250128,Skinners Lane,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
250128,Skinners Lane,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
250128,Skinners Lane,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
250128,Skinners Lane,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
250128,Skinners Lane,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
250128,Skinners Lane,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
250128,Skinners Lane,2023-06-11T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
250128,Skinners Lane,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
250128,Skinners Lane,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
250128,Skinners Lane,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
250128,Skinners Lane,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
250128,Skinners Lane,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.1
250128,Skinners Lane,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
250128,Skinners Lane,2023-06-11T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
250128,Skinners Lane,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
250128,Skinners Lane,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
250128,Skinners Lane,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
250128,Skinners Lane,2023-06-11T06:50:00.000+00:00,transformer,,Temperature,C,26.3
250128,Skinners Lane,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
250128,Skinners Lane,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
250128,Skinners Lane,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
250128,Skinners Lane,2023-06-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
250128,Skinners Lane,2023-06-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
250128,Skinners Lane,2023-06-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,4.63
250128,Skinners Lane,2023-06-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,4.52
250128,Skinners Lane,2023-06-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,5.93
250128,Skinners Lane,2023-06-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,17.8
250128,Skinners Lane,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
250128,Skinners Lane,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
250128,Skinners Lane,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
250128,Skinners Lane,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
250128,Skinners Lane,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
250128,Skinners Lane,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
250128,Skinners Lane,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.25
250128,Skinners Lane,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
250128,Skinners Lane,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
250128,Skinners Lane,2023-06-11T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
250128,Skinners Lane,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
250128,Skinners Lane,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
250128,Skinners Lane,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
250128,Skinners Lane,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
250128,Skinners Lane,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
250128,Skinners Lane,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
250128,Skinners Lane,2023-06-11T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
250128,Skinners Lane,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
250128,Skinners Lane,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
250128,Skinners Lane,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
250128,Skinners Lane,2023-06-11T06:40:00.000+00:00,transformer,,Temperature,C,26.0
250128,Skinners Lane,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
250128,Skinners Lane,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
250128,Skinners Lane,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
250128,Skinners Lane,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
250128,Skinners Lane,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
250128,Skinners Lane,2023-06-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
250128,Skinners Lane,2023-06-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
250128,Skinners Lane,2023-06-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.19
250128,Skinners Lane,2023-06-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,4.08
250128,Skinners Lane,2023-06-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,5.68
250128,Skinners Lane,2023-06-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
250128,Skinners Lane,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
250128,Skinners Lane,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
250128,Skinners Lane,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
250128,Skinners Lane,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
250128,Skinners Lane,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.39
250128,Skinners Lane,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
250128,Skinners Lane,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
250128,Skinners Lane,2023-06-11T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
250128,Skinners Lane,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
250128,Skinners Lane,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
250128,Skinners Lane,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
250128,Skinners Lane,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
250128,Skinners Lane,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
250128,Skinners Lane,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
250128,Skinners Lane,2023-06-11T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
250128,Skinners Lane,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
250128,Skinners Lane,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
250128,Skinners Lane,2023-06-11T06:30:00.000+00:00,transformer,,Temperature,C,25.9
250128,Skinners Lane,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
250128,Skinners Lane,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
250128,Skinners Lane,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
250128,Skinners Lane,2023-06-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
250128,Skinners Lane,2023-06-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-06-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.02
250128,Skinners Lane,2023-06-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,2.97
250128,Skinners Lane,2023-06-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,4.64
250128,Skinners Lane,2023-06-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,19.7
250128,Skinners Lane,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
250128,Skinners Lane,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
250128,Skinners Lane,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
250128,Skinners Lane,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
250128,Skinners Lane,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
250128,Skinners Lane,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
250128,Skinners Lane,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
250128,Skinners Lane,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
250128,Skinners Lane,2023-06-11T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
250128,Skinners Lane,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
250128,Skinners Lane,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
250128,Skinners Lane,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
250128,Skinners Lane,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
250128,Skinners Lane,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
250128,Skinners Lane,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
250128,Skinners Lane,2023-06-11T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
250128,Skinners Lane,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
250128,Skinners Lane,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
250128,Skinners Lane,2023-06-11T06:20:00.000+00:00,transformer,,Temperature,C,25.8
250128,Skinners Lane,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
250128,Skinners Lane,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
250128,Skinners Lane,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
250128,Skinners Lane,2023-06-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
250128,Skinners Lane,2023-06-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
250128,Skinners Lane,2023-06-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.74
250128,Skinners Lane,2023-06-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,4.48
250128,Skinners Lane,2023-06-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.29
250128,Skinners Lane,2023-06-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,18.7
250128,Skinners Lane,2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
250128,Skinners Lane,2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
250128,Skinners Lane,2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
250128,Skinners Lane,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
250128,Skinners Lane,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.79
250128,Skinners Lane,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
250128,Skinners Lane,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
250128,Skinners Lane,2023-06-11T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
250128,Skinners Lane,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
250128,Skinners Lane,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
250128,Skinners Lane,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
250128,Skinners Lane,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
250128,Skinners Lane,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
250128,Skinners Lane,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
250128,Skinners Lane,2023-06-11T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
250128,Skinners Lane,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
250128,Skinners Lane,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-11T06:10:00.000+00:00,transformer,,Temperature,C,25.8
250128,Skinners Lane,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
250128,Skinners Lane,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
250128,Skinners Lane,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
250128,Skinners Lane,2023-06-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
250128,Skinners Lane,2023-06-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
250128,Skinners Lane,2023-06-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.6
250128,Skinners Lane,2023-06-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.85
250128,Skinners Lane,2023-06-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.75
250128,Skinners Lane,2023-06-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,21.8
250128,Skinners Lane,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
250128,Skinners Lane,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
250128,Skinners Lane,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
250128,Skinners Lane,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
250128,Skinners Lane,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
250128,Skinners Lane,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
250128,Skinners Lane,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
250128,Skinners Lane,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
250128,Skinners Lane,2023-06-11T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
250128,Skinners Lane,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
250128,Skinners Lane,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
250128,Skinners Lane,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
250128,Skinners Lane,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
250128,Skinners Lane,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
250128,Skinners Lane,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.89
250128,Skinners Lane,2023-06-11T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
250128,Skinners Lane,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
250128,Skinners Lane,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
250128,Skinners Lane,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
250128,Skinners Lane,2023-06-11T06:00:00.000+00:00,transformer,,Temperature,C,25.7
250128,Skinners Lane,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
250128,Skinners Lane,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
250128,Skinners Lane,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
250128,Skinners Lane,2023-06-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
250128,Skinners Lane,2023-06-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
250128,Skinners Lane,2023-06-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.87
250128,Skinners Lane,2023-06-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.92
250128,Skinners Lane,2023-06-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.34
250128,Skinners Lane,2023-06-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
250128,Skinners Lane,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
250128,Skinners Lane,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
250128,Skinners Lane,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
250128,Skinners Lane,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
250128,Skinners Lane,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
250128,Skinners Lane,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
250128,Skinners Lane,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
250128,Skinners Lane,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
250128,Skinners Lane,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
250128,Skinners Lane,2023-06-11T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
250128,Skinners Lane,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
250128,Skinners Lane,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
250128,Skinners Lane,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
250128,Skinners Lane,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
250128,Skinners Lane,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
250128,Skinners Lane,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.74
250128,Skinners Lane,2023-06-11T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
250128,Skinners Lane,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
250128,Skinners Lane,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
250128,Skinners Lane,2023-06-11T05:50:00.000+00:00,transformer,,Temperature,C,25.6
250128,Skinners Lane,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
250128,Skinners Lane,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
250128,Skinners Lane,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
250128,Skinners Lane,2023-06-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
250128,Skinners Lane,2023-06-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
250128,Skinners Lane,2023-06-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,3.56
250128,Skinners Lane,2023-06-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.23
250128,Skinners Lane,2023-06-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.99
250128,Skinners Lane,2023-06-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
250128,Skinners Lane,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
250128,Skinners Lane,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
250128,Skinners Lane,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
250128,Skinners Lane,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
250128,Skinners Lane,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
250128,Skinners Lane,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
250128,Skinners Lane,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
250128,Skinners Lane,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.38
250128,Skinners Lane,2023-06-11T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
250128,Skinners Lane,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
250128,Skinners Lane,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
250128,Skinners Lane,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
250128,Skinners Lane,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
250128,Skinners Lane,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
250128,Skinners Lane,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
250128,Skinners Lane,2023-06-11T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
250128,Skinners Lane,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
250128,Skinners Lane,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
250128,Skinners Lane,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
250128,Skinners Lane,2023-06-11T05:40:00.000+00:00,transformer,,Temperature,C,25.6
250128,Skinners Lane,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
250128,Skinners Lane,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
250128,Skinners Lane,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
250128,Skinners Lane,2023-06-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
250128,Skinners Lane,2023-06-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.77
250128,Skinners Lane,2023-06-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.69
250128,Skinners Lane,2023-06-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.09
250128,Skinners Lane,2023-06-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,21.0
250128,Skinners Lane,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
250128,Skinners Lane,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
250128,Skinners Lane,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
250128,Skinners Lane,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
250128,Skinners Lane,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
250128,Skinners Lane,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
250128,Skinners Lane,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
250128,Skinners Lane,2023-06-11T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
250128,Skinners Lane,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
250128,Skinners Lane,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
250128,Skinners Lane,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
250128,Skinners Lane,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
250128,Skinners Lane,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
250128,Skinners Lane,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
250128,Skinners Lane,2023-06-11T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
250128,Skinners Lane,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
250128,Skinners Lane,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
250128,Skinners Lane,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
250128,Skinners Lane,2023-06-11T05:30:00.000+00:00,transformer,,Temperature,C,25.5
250128,Skinners Lane,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
250128,Skinners Lane,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
250128,Skinners Lane,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
250128,Skinners Lane,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
250128,Skinners Lane,2023-06-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
250128,Skinners Lane,2023-06-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-06-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.16
250128,Skinners Lane,2023-06-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.34
250128,Skinners Lane,2023-06-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.94
250128,Skinners Lane,2023-06-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,21.9
250128,Skinners Lane,2023-06-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
250128,Skinners Lane,2023-06-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
250128,Skinners Lane,2023-06-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
250128,Skinners Lane,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
250128,Skinners Lane,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
250128,Skinners Lane,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
250128,Skinners Lane,2023-06-11T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
250128,Skinners Lane,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
250128,Skinners Lane,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
250128,Skinners Lane,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
250128,Skinners Lane,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
250128,Skinners Lane,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
250128,Skinners Lane,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
250128,Skinners Lane,2023-06-11T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
250128,Skinners Lane,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
250128,Skinners Lane,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
250128,Skinners Lane,2023-06-11T05:20:00.000+00:00,transformer,,Temperature,C,25.5
250128,Skinners Lane,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
250128,Skinners Lane,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
250128,Skinners Lane,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
250128,Skinners Lane,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
250128,Skinners Lane,2023-06-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
250128,Skinners Lane,2023-06-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.48
250128,Skinners Lane,2023-06-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.79
250128,Skinners Lane,2023-06-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.15
250128,Skinners Lane,2023-06-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
250128,Skinners Lane,2023-06-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
250128,Skinners Lane,2023-06-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
250128,Skinners Lane,2023-06-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
250128,Skinners Lane,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
250128,Skinners Lane,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
250128,Skinners Lane,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
250128,Skinners Lane,2023-06-11T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
250128,Skinners Lane,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
250128,Skinners Lane,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
250128,Skinners Lane,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
250128,Skinners Lane,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
250128,Skinners Lane,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
250128,Skinners Lane,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
250128,Skinners Lane,2023-06-11T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
250128,Skinners Lane,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
250128,Skinners Lane,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
250128,Skinners Lane,2023-06-11T05:10:00.000+00:00,transformer,,Temperature,C,25.5
250128,Skinners Lane,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
250128,Skinners Lane,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
250128,Skinners Lane,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
250128,Skinners Lane,2023-06-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-06-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-06-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
250128,Skinners Lane,2023-06-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.47
250128,Skinners Lane,2023-06-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.69
250128,Skinners Lane,2023-06-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.19
250128,Skinners Lane,2023-06-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
250128,Skinners Lane,2023-06-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
250128,Skinners Lane,2023-06-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
250128,Skinners Lane,2023-06-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
250128,Skinners Lane,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
250128,Skinners Lane,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
250128,Skinners Lane,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
250128,Skinners Lane,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
250128,Skinners Lane,2023-06-11T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
250128,Skinners Lane,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
250128,Skinners Lane,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
250128,Skinners Lane,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
250128,Skinners Lane,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
250128,Skinners Lane,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
250128,Skinners Lane,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.16
250128,Skinners Lane,2023-06-11T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
250128,Skinners Lane,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
250128,Skinners Lane,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
250128,Skinners Lane,2023-06-11T05:00:00.000+00:00,transformer,,Temperature,C,25.5
250128,Skinners Lane,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
250128,Skinners Lane,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
250128,Skinners Lane,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
250128,Skinners Lane,2023-06-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
250128,Skinners Lane,2023-06-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-06-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.23
250128,Skinners Lane,2023-06-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.59
250128,Skinners Lane,2023-06-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.77
250128,Skinners Lane,2023-06-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
250128,Skinners Lane,2023-06-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
250128,Skinners Lane,2023-06-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
250128,Skinners Lane,2023-06-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
250128,Skinners Lane,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
250128,Skinners Lane,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
250128,Skinners Lane,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
250128,Skinners Lane,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
250128,Skinners Lane,2023-06-11T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
250128,Skinners Lane,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
250128,Skinners Lane,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
250128,Skinners Lane,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
250128,Skinners Lane,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
250128,Skinners Lane,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
250128,Skinners Lane,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
250128,Skinners Lane,2023-06-11T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
250128,Skinners Lane,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
250128,Skinners Lane,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
250128,Skinners Lane,2023-06-11T04:50:00.000+00:00,transformer,,Temperature,C,25.5
250128,Skinners Lane,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
250128,Skinners Lane,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
250128,Skinners Lane,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
250128,Skinners Lane,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
250128,Skinners Lane,2023-06-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
250128,Skinners Lane,2023-06-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
250128,Skinners Lane,2023-06-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.38
250128,Skinners Lane,2023-06-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.76
250128,Skinners Lane,2023-06-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.52
250128,Skinners Lane,2023-06-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,17.8
250128,Skinners Lane,2023-06-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
250128,Skinners Lane,2023-06-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
250128,Skinners Lane,2023-06-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
250128,Skinners Lane,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
250128,Skinners Lane,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
250128,Skinners Lane,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
250128,Skinners Lane,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
250128,Skinners Lane,2023-06-11T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
250128,Skinners Lane,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
250128,Skinners Lane,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
250128,Skinners Lane,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
250128,Skinners Lane,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
250128,Skinners Lane,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
250128,Skinners Lane,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.67
250128,Skinners Lane,2023-06-11T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
250128,Skinners Lane,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
250128,Skinners Lane,2023-06-11T04:40:00.000+00:00,transformer,,Temperature,C,25.6
250128,Skinners Lane,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
250128,Skinners Lane,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
250128,Skinners Lane,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
