Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-06-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
250128,Skinners Lane,2023-06-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
250128,Skinners Lane,2023-06-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.4
250128,Skinners Lane,2023-06-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.34
250128,Skinners Lane,2023-06-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.61
250128,Skinners Lane,2023-06-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,13.4
250128,Skinners Lane,2023-06-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
250128,Skinners Lane,2023-06-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
250128,Skinners Lane,2023-06-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
250128,Skinners Lane,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
250128,Skinners Lane,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
250128,Skinners Lane,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
250128,Skinners Lane,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.64
250128,Skinners Lane,2023-06-11T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
250128,Skinners Lane,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
250128,Skinners Lane,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
250128,Skinners Lane,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
250128,Skinners Lane,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
250128,Skinners Lane,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
250128,Skinners Lane,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.47
250128,Skinners Lane,2023-06-11T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
250128,Skinners Lane,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
250128,Skinners Lane,2023-06-11T04:30:00.000+00:00,transformer,,Temperature,C,25.6
250128,Skinners Lane,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
250128,Skinners Lane,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
250128,Skinners Lane,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
250128,Skinners Lane,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
250128,Skinners Lane,2023-06-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
250128,Skinners Lane,2023-06-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
250128,Skinners Lane,2023-06-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.29
250128,Skinners Lane,2023-06-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.93
250128,Skinners Lane,2023-06-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.11
250128,Skinners Lane,2023-06-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,16.7
250128,Skinners Lane,2023-06-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
250128,Skinners Lane,2023-06-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
250128,Skinners Lane,2023-06-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
250128,Skinners Lane,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
250128,Skinners Lane,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
250128,Skinners Lane,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
250128,Skinners Lane,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
250128,Skinners Lane,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.14
250128,Skinners Lane,2023-06-11T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
250128,Skinners Lane,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
250128,Skinners Lane,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
250128,Skinners Lane,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
250128,Skinners Lane,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
250128,Skinners Lane,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
250128,Skinners Lane,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.15
250128,Skinners Lane,2023-06-11T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
250128,Skinners Lane,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
250128,Skinners Lane,2023-06-11T04:20:00.000+00:00,transformer,,Temperature,C,25.6
250128,Skinners Lane,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
250128,Skinners Lane,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
250128,Skinners Lane,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
250128,Skinners Lane,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
250128,Skinners Lane,2023-06-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
250128,Skinners Lane,2023-06-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
250128,Skinners Lane,2023-06-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.02
250128,Skinners Lane,2023-06-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.15
250128,Skinners Lane,2023-06-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.29
250128,Skinners Lane,2023-06-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,10.5
250128,Skinners Lane,2023-06-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
250128,Skinners Lane,2023-06-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
250128,Skinners Lane,2023-06-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
250128,Skinners Lane,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
250128,Skinners Lane,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
250128,Skinners Lane,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
250128,Skinners Lane,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.3
250128,Skinners Lane,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.43
250128,Skinners Lane,2023-06-11T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
250128,Skinners Lane,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
250128,Skinners Lane,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
250128,Skinners Lane,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
250128,Skinners Lane,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
250128,Skinners Lane,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
250128,Skinners Lane,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.25
250128,Skinners Lane,2023-06-11T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
250128,Skinners Lane,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
250128,Skinners Lane,2023-06-11T04:10:00.000+00:00,transformer,,Temperature,C,25.7
250128,Skinners Lane,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
250128,Skinners Lane,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
250128,Skinners Lane,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
250128,Skinners Lane,2023-06-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
250128,Skinners Lane,2023-06-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
250128,Skinners Lane,2023-06-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.05
250128,Skinners Lane,2023-06-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.01
250128,Skinners Lane,2023-06-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.68
250128,Skinners Lane,2023-06-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
250128,Skinners Lane,2023-06-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
250128,Skinners Lane,2023-06-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
250128,Skinners Lane,2023-06-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
250128,Skinners Lane,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
250128,Skinners Lane,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
250128,Skinners Lane,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
250128,Skinners Lane,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.09
250128,Skinners Lane,2023-06-11T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
250128,Skinners Lane,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
250128,Skinners Lane,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
250128,Skinners Lane,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
250128,Skinners Lane,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
250128,Skinners Lane,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
250128,Skinners Lane,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
250128,Skinners Lane,2023-06-11T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
250128,Skinners Lane,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
250128,Skinners Lane,2023-06-11T04:00:00.000+00:00,transformer,,Temperature,C,25.7
250128,Skinners Lane,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
250128,Skinners Lane,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
250128,Skinners Lane,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
250128,Skinners Lane,2023-06-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
250128,Skinners Lane,2023-06-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
250128,Skinners Lane,2023-06-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.77
250128,Skinners Lane,2023-06-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.94
250128,Skinners Lane,2023-06-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.72
250128,Skinners Lane,2023-06-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,17.2
250128,Skinners Lane,2023-06-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
250128,Skinners Lane,2023-06-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
250128,Skinners Lane,2023-06-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
250128,Skinners Lane,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
250128,Skinners Lane,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
250128,Skinners Lane,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
250128,Skinners Lane,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.3
250128,Skinners Lane,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.12
250128,Skinners Lane,2023-06-11T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
250128,Skinners Lane,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
250128,Skinners Lane,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
250128,Skinners Lane,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
250128,Skinners Lane,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
250128,Skinners Lane,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
250128,Skinners Lane,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
250128,Skinners Lane,2023-06-11T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
250128,Skinners Lane,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
250128,Skinners Lane,2023-06-11T03:50:00.000+00:00,transformer,,Temperature,C,25.8
250128,Skinners Lane,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
250128,Skinners Lane,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
250128,Skinners Lane,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
250128,Skinners Lane,2023-06-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
250128,Skinners Lane,2023-06-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
250128,Skinners Lane,2023-06-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.02
250128,Skinners Lane,2023-06-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.1
250128,Skinners Lane,2023-06-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.03
250128,Skinners Lane,2023-06-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,20.0
250128,Skinners Lane,2023-06-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
250128,Skinners Lane,2023-06-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
250128,Skinners Lane,2023-06-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
250128,Skinners Lane,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
250128,Skinners Lane,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
250128,Skinners Lane,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
250128,Skinners Lane,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.2
250128,Skinners Lane,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.25
250128,Skinners Lane,2023-06-11T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
250128,Skinners Lane,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
250128,Skinners Lane,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
250128,Skinners Lane,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
250128,Skinners Lane,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
250128,Skinners Lane,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
250128,Skinners Lane,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
250128,Skinners Lane,2023-06-11T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
250128,Skinners Lane,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
250128,Skinners Lane,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
250128,Skinners Lane,2023-06-11T03:40:00.000+00:00,transformer,,Temperature,C,25.8
250128,Skinners Lane,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
250128,Skinners Lane,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
250128,Skinners Lane,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
250128,Skinners Lane,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
250128,Skinners Lane,2023-06-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
250128,Skinners Lane,2023-06-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-06-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.35
250128,Skinners Lane,2023-06-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.84
250128,Skinners Lane,2023-06-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.73
250128,Skinners Lane,2023-06-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,20.2
250128,Skinners Lane,2023-06-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
250128,Skinners Lane,2023-06-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
250128,Skinners Lane,2023-06-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
250128,Skinners Lane,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
250128,Skinners Lane,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
250128,Skinners Lane,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
250128,Skinners Lane,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.44
250128,Skinners Lane,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.53
250128,Skinners Lane,2023-06-11T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
250128,Skinners Lane,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
250128,Skinners Lane,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
250128,Skinners Lane,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
250128,Skinners Lane,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
250128,Skinners Lane,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
250128,Skinners Lane,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
250128,Skinners Lane,2023-06-11T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
250128,Skinners Lane,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
250128,Skinners Lane,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
250128,Skinners Lane,2023-06-11T03:30:00.000+00:00,transformer,,Temperature,C,25.9
250128,Skinners Lane,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
250128,Skinners Lane,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250128,Skinners Lane,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
250128,Skinners Lane,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
250128,Skinners Lane,2023-06-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
250128,Skinners Lane,2023-06-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
250128,Skinners Lane,2023-06-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
250128,Skinners Lane,2023-06-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.55
250128,Skinners Lane,2023-06-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
250128,Skinners Lane,2023-06-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.93
250128,Skinners Lane,2023-06-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,15.2
250128,Skinners Lane,2023-06-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
250128,Skinners Lane,2023-06-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
250128,Skinners Lane,2023-06-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
250128,Skinners Lane,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
250128,Skinners Lane,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
250128,Skinners Lane,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
250128,Skinners Lane,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.71
250128,Skinners Lane,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.05
250128,Skinners Lane,2023-06-11T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
250128,Skinners Lane,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
250128,Skinners Lane,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.7
250128,Skinners Lane,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
250128,Skinners Lane,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
250128,Skinners Lane,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
250128,Skinners Lane,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
250128,Skinners Lane,2023-06-11T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
250128,Skinners Lane,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
250128,Skinners Lane,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
250128,Skinners Lane,2023-06-11T03:20:00.000+00:00,transformer,,Temperature,C,25.9
250128,Skinners Lane,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
250128,Skinners Lane,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
250128,Skinners Lane,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
250128,Skinners Lane,2023-06-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
250128,Skinners Lane,2023-06-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
250128,Skinners Lane,2023-06-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-06-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.94
250128,Skinners Lane,2023-06-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.35
250128,Skinners Lane,2023-06-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.53
250128,Skinners Lane,2023-06-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
250128,Skinners Lane,2023-06-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
250128,Skinners Lane,2023-06-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
250128,Skinners Lane,2023-06-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
250128,Skinners Lane,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
250128,Skinners Lane,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
250128,Skinners Lane,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.47
250128,Skinners Lane,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
250128,Skinners Lane,2023-06-11T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
250128,Skinners Lane,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
250128,Skinners Lane,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
250128,Skinners Lane,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
250128,Skinners Lane,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
250128,Skinners Lane,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
250128,Skinners Lane,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.64
250128,Skinners Lane,2023-06-11T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
250128,Skinners Lane,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
250128,Skinners Lane,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
250128,Skinners Lane,2023-06-11T03:10:00.000+00:00,transformer,,Temperature,C,26.0
250128,Skinners Lane,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
250128,Skinners Lane,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
250128,Skinners Lane,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
250128,Skinners Lane,2023-06-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
250128,Skinners Lane,2023-06-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.19
250128,Skinners Lane,2023-06-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.13
250128,Skinners Lane,2023-06-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.39
250128,Skinners Lane,2023-06-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
250128,Skinners Lane,2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
250128,Skinners Lane,2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
250128,Skinners Lane,2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
250128,Skinners Lane,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
250128,Skinners Lane,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
250128,Skinners Lane,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.89
250128,Skinners Lane,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.26
250128,Skinners Lane,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.42
250128,Skinners Lane,2023-06-11T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
250128,Skinners Lane,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
250128,Skinners Lane,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
250128,Skinners Lane,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
250128,Skinners Lane,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
250128,Skinners Lane,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
250128,Skinners Lane,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
250128,Skinners Lane,2023-06-11T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
250128,Skinners Lane,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
250128,Skinners Lane,2023-06-11T03:00:00.000+00:00,transformer,,Temperature,C,26.0
250128,Skinners Lane,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
250128,Skinners Lane,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
250128,Skinners Lane,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
250128,Skinners Lane,2023-06-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
250128,Skinners Lane,2023-06-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
250128,Skinners Lane,2023-06-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.9
250128,Skinners Lane,2023-06-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.04
250128,Skinners Lane,2023-06-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.02
250128,Skinners Lane,2023-06-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
250128,Skinners Lane,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
250128,Skinners Lane,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
250128,Skinners Lane,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
250128,Skinners Lane,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
250128,Skinners Lane,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.39
250128,Skinners Lane,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.45
250128,Skinners Lane,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.82
250128,Skinners Lane,2023-06-11T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
250128,Skinners Lane,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
250128,Skinners Lane,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
250128,Skinners Lane,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
250128,Skinners Lane,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
250128,Skinners Lane,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
250128,Skinners Lane,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
250128,Skinners Lane,2023-06-11T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
250128,Skinners Lane,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
250128,Skinners Lane,2023-06-11T02:50:00.000+00:00,transformer,,Temperature,C,26.1
250128,Skinners Lane,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
250128,Skinners Lane,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
250128,Skinners Lane,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
250128,Skinners Lane,2023-06-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
250128,Skinners Lane,2023-06-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
250128,Skinners Lane,2023-06-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.47
250128,Skinners Lane,2023-06-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.21
250128,Skinners Lane,2023-06-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.42
250128,Skinners Lane,2023-06-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
250128,Skinners Lane,2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
250128,Skinners Lane,2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
250128,Skinners Lane,2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
250128,Skinners Lane,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
250128,Skinners Lane,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
250128,Skinners Lane,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.46
250128,Skinners Lane,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.25
250128,Skinners Lane,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
250128,Skinners Lane,2023-06-11T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
250128,Skinners Lane,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.9
250128,Skinners Lane,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
250128,Skinners Lane,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
250128,Skinners Lane,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
250128,Skinners Lane,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
250128,Skinners Lane,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
250128,Skinners Lane,2023-06-11T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
250128,Skinners Lane,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
250128,Skinners Lane,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
250128,Skinners Lane,2023-06-11T02:40:00.000+00:00,transformer,,Temperature,C,26.1
250128,Skinners Lane,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
250128,Skinners Lane,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
250128,Skinners Lane,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
250128,Skinners Lane,2023-06-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-06-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
250128,Skinners Lane,2023-06-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.37
250128,Skinners Lane,2023-06-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.86
250128,Skinners Lane,2023-06-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.41
250128,Skinners Lane,2023-06-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
250128,Skinners Lane,2023-06-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
250128,Skinners Lane,2023-06-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
250128,Skinners Lane,2023-06-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
250128,Skinners Lane,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
250128,Skinners Lane,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
250128,Skinners Lane,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.87
250128,Skinners Lane,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.07
250128,Skinners Lane,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.76
250128,Skinners Lane,2023-06-11T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
250128,Skinners Lane,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.7
250128,Skinners Lane,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
250128,Skinners Lane,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
250128,Skinners Lane,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
250128,Skinners Lane,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
250128,Skinners Lane,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
250128,Skinners Lane,2023-06-11T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
250128,Skinners Lane,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
250128,Skinners Lane,2023-06-11T02:30:00.000+00:00,transformer,,Temperature,C,26.1
250128,Skinners Lane,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
250128,Skinners Lane,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
250128,Skinners Lane,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
250128,Skinners Lane,2023-06-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
250128,Skinners Lane,2023-06-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-06-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.71
250128,Skinners Lane,2023-06-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.79
250128,Skinners Lane,2023-06-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.2
250128,Skinners Lane,2023-06-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
250128,Skinners Lane,2023-06-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
250128,Skinners Lane,2023-06-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
250128,Skinners Lane,2023-06-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
250128,Skinners Lane,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
250128,Skinners Lane,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
250128,Skinners Lane,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.53
250128,Skinners Lane,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.06
250128,Skinners Lane,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.83
250128,Skinners Lane,2023-06-11T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
250128,Skinners Lane,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
250128,Skinners Lane,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
250128,Skinners Lane,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
250128,Skinners Lane,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
250128,Skinners Lane,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
250128,Skinners Lane,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
250128,Skinners Lane,2023-06-11T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
250128,Skinners Lane,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
250128,Skinners Lane,2023-06-11T02:20:00.000+00:00,transformer,,Temperature,C,26.2
250128,Skinners Lane,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
250128,Skinners Lane,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
250128,Skinners Lane,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
250128,Skinners Lane,2023-06-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
250128,Skinners Lane,2023-06-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-06-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.51
250128,Skinners Lane,2023-06-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.78
250128,Skinners Lane,2023-06-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.27
250128,Skinners Lane,2023-06-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
250128,Skinners Lane,2023-06-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
250128,Skinners Lane,2023-06-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
250128,Skinners Lane,2023-06-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
250128,Skinners Lane,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
250128,Skinners Lane,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
250128,Skinners Lane,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.81
250128,Skinners Lane,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.03
250128,Skinners Lane,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.74
250128,Skinners Lane,2023-06-11T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
250128,Skinners Lane,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
250128,Skinners Lane,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
250128,Skinners Lane,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
250128,Skinners Lane,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
250128,Skinners Lane,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
250128,Skinners Lane,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
250128,Skinners Lane,2023-06-11T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
250128,Skinners Lane,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
250128,Skinners Lane,2023-06-11T02:10:00.000+00:00,transformer,,Temperature,C,26.3
250128,Skinners Lane,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
