Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
250128,Skinners Lane,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
250128,Skinners Lane,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
250128,Skinners Lane,2023-06-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
250128,Skinners Lane,2023-06-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
250128,Skinners Lane,2023-06-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.76
250128,Skinners Lane,2023-06-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.79
250128,Skinners Lane,2023-06-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.16
250128,Skinners Lane,2023-06-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,19.1
250128,Skinners Lane,2023-06-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
250128,Skinners Lane,2023-06-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
250128,Skinners Lane,2023-06-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
250128,Skinners Lane,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
250128,Skinners Lane,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
250128,Skinners Lane,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.07
250128,Skinners Lane,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.33
250128,Skinners Lane,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.56
250128,Skinners Lane,2023-06-11T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
250128,Skinners Lane,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
250128,Skinners Lane,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
250128,Skinners Lane,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.9
250128,Skinners Lane,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
250128,Skinners Lane,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
250128,Skinners Lane,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
250128,Skinners Lane,2023-06-11T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
250128,Skinners Lane,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
250128,Skinners Lane,2023-06-11T02:00:00.000+00:00,transformer,,Temperature,C,26.3
250128,Skinners Lane,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
250128,Skinners Lane,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
250128,Skinners Lane,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
250128,Skinners Lane,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
250128,Skinners Lane,2023-06-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
250128,Skinners Lane,2023-06-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
250128,Skinners Lane,2023-06-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.04
250128,Skinners Lane,2023-06-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.11
250128,Skinners Lane,2023-06-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
250128,Skinners Lane,2023-06-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,23.4
250128,Skinners Lane,2023-06-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
250128,Skinners Lane,2023-06-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
250128,Skinners Lane,2023-06-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
250128,Skinners Lane,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
250128,Skinners Lane,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
250128,Skinners Lane,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.71
250128,Skinners Lane,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.0
250128,Skinners Lane,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.72
250128,Skinners Lane,2023-06-11T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
250128,Skinners Lane,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
250128,Skinners Lane,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
250128,Skinners Lane,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.1
250128,Skinners Lane,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
250128,Skinners Lane,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
250128,Skinners Lane,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
250128,Skinners Lane,2023-06-11T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
250128,Skinners Lane,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
250128,Skinners Lane,2023-06-11T01:50:00.000+00:00,transformer,,Temperature,C,26.3
250128,Skinners Lane,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
250128,Skinners Lane,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
250128,Skinners Lane,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
250128,Skinners Lane,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
250128,Skinners Lane,2023-06-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
250128,Skinners Lane,2023-06-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
250128,Skinners Lane,2023-06-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
250128,Skinners Lane,2023-06-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.77
250128,Skinners Lane,2023-06-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.76
250128,Skinners Lane,2023-06-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.26
250128,Skinners Lane,2023-06-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,15.5
250128,Skinners Lane,2023-06-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
250128,Skinners Lane,2023-06-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
250128,Skinners Lane,2023-06-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
250128,Skinners Lane,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
250128,Skinners Lane,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
250128,Skinners Lane,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
250128,Skinners Lane,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.71
250128,Skinners Lane,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.77
250128,Skinners Lane,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.5
250128,Skinners Lane,2023-06-11T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
250128,Skinners Lane,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
250128,Skinners Lane,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
250128,Skinners Lane,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
250128,Skinners Lane,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
250128,Skinners Lane,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
250128,Skinners Lane,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
250128,Skinners Lane,2023-06-11T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
250128,Skinners Lane,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
250128,Skinners Lane,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
250128,Skinners Lane,2023-06-11T01:40:00.000+00:00,transformer,,Temperature,C,26.4
250128,Skinners Lane,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
250128,Skinners Lane,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
250128,Skinners Lane,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
250128,Skinners Lane,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
250128,Skinners Lane,2023-06-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
250128,Skinners Lane,2023-06-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
250128,Skinners Lane,2023-06-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
250128,Skinners Lane,2023-06-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.79
250128,Skinners Lane,2023-06-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.46
250128,Skinners Lane,2023-06-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.92
250128,Skinners Lane,2023-06-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,18.9
250128,Skinners Lane,2023-06-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
250128,Skinners Lane,2023-06-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
250128,Skinners Lane,2023-06-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
250128,Skinners Lane,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
250128,Skinners Lane,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
250128,Skinners Lane,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.98
250128,Skinners Lane,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.62
250128,Skinners Lane,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.95
250128,Skinners Lane,2023-06-11T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
250128,Skinners Lane,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
250128,Skinners Lane,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
250128,Skinners Lane,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
250128,Skinners Lane,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
250128,Skinners Lane,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
250128,Skinners Lane,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.06
250128,Skinners Lane,2023-06-11T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
250128,Skinners Lane,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
250128,Skinners Lane,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
250128,Skinners Lane,2023-06-11T01:30:00.000+00:00,transformer,,Temperature,C,26.4
250128,Skinners Lane,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
250128,Skinners Lane,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
250128,Skinners Lane,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
250128,Skinners Lane,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
250128,Skinners Lane,2023-06-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
250128,Skinners Lane,2023-06-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
250128,Skinners Lane,2023-06-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.01
250128,Skinners Lane,2023-06-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.28
250128,Skinners Lane,2023-06-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
250128,Skinners Lane,2023-06-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,22.5
250128,Skinners Lane,2023-06-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
250128,Skinners Lane,2023-06-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
250128,Skinners Lane,2023-06-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
250128,Skinners Lane,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
250128,Skinners Lane,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
250128,Skinners Lane,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.07
250128,Skinners Lane,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.41
250128,Skinners Lane,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.81
250128,Skinners Lane,2023-06-11T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
250128,Skinners Lane,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
250128,Skinners Lane,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
250128,Skinners Lane,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
250128,Skinners Lane,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
250128,Skinners Lane,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
250128,Skinners Lane,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.51
250128,Skinners Lane,2023-06-11T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
250128,Skinners Lane,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
250128,Skinners Lane,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
250128,Skinners Lane,2023-06-11T01:20:00.000+00:00,transformer,,Temperature,C,26.4
250128,Skinners Lane,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
250128,Skinners Lane,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
250128,Skinners Lane,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
250128,Skinners Lane,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
250128,Skinners Lane,2023-06-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
250128,Skinners Lane,2023-06-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
250128,Skinners Lane,2023-06-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.06
250128,Skinners Lane,2023-06-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.02
250128,Skinners Lane,2023-06-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.33
250128,Skinners Lane,2023-06-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
250128,Skinners Lane,2023-06-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
250128,Skinners Lane,2023-06-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
250128,Skinners Lane,2023-06-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
250128,Skinners Lane,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
250128,Skinners Lane,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.01
250128,Skinners Lane,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
250128,Skinners Lane,2023-06-11T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
250128,Skinners Lane,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
250128,Skinners Lane,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
250128,Skinners Lane,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
250128,Skinners Lane,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
250128,Skinners Lane,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.52
250128,Skinners Lane,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
250128,Skinners Lane,2023-06-11T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
250128,Skinners Lane,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
250128,Skinners Lane,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
250128,Skinners Lane,2023-06-11T01:10:00.000+00:00,transformer,,Temperature,C,26.5
250128,Skinners Lane,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
250128,Skinners Lane,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
250128,Skinners Lane,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
250128,Skinners Lane,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
250128,Skinners Lane,2023-06-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
250128,Skinners Lane,2023-06-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
250128,Skinners Lane,2023-06-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.77
250128,Skinners Lane,2023-06-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.53
250128,Skinners Lane,2023-06-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.76
250128,Skinners Lane,2023-06-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,25.9
250128,Skinners Lane,2023-06-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
250128,Skinners Lane,2023-06-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
250128,Skinners Lane,2023-06-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
250128,Skinners Lane,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
250128,Skinners Lane,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
250128,Skinners Lane,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.17
250128,Skinners Lane,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.24
250128,Skinners Lane,2023-06-11T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
250128,Skinners Lane,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
250128,Skinners Lane,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
250128,Skinners Lane,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
250128,Skinners Lane,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
250128,Skinners Lane,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
250128,Skinners Lane,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
250128,Skinners Lane,2023-06-11T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
250128,Skinners Lane,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
250128,Skinners Lane,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
250128,Skinners Lane,2023-06-11T01:00:00.000+00:00,transformer,,Temperature,C,26.6
250128,Skinners Lane,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
250128,Skinners Lane,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
250128,Skinners Lane,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
250128,Skinners Lane,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
250128,Skinners Lane,2023-06-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-06-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.36
250128,Skinners Lane,2023-06-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.75
250128,Skinners Lane,2023-06-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.72
250128,Skinners Lane,2023-06-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
250128,Skinners Lane,2023-06-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
250128,Skinners Lane,2023-06-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
250128,Skinners Lane,2023-06-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
250128,Skinners Lane,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
250128,Skinners Lane,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
250128,Skinners Lane,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.45
250128,Skinners Lane,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.51
250128,Skinners Lane,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.78
250128,Skinners Lane,2023-06-11T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
250128,Skinners Lane,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
250128,Skinners Lane,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
250128,Skinners Lane,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
250128,Skinners Lane,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
250128,Skinners Lane,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
250128,Skinners Lane,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
250128,Skinners Lane,2023-06-11T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
250128,Skinners Lane,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
250128,Skinners Lane,2023-06-11T00:50:00.000+00:00,transformer,,Temperature,C,26.7
250128,Skinners Lane,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
250128,Skinners Lane,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
250128,Skinners Lane,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
250128,Skinners Lane,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
250128,Skinners Lane,2023-06-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
250128,Skinners Lane,2023-06-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
250128,Skinners Lane,2023-06-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-06-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.72
250128,Skinners Lane,2023-06-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.25
250128,Skinners Lane,2023-06-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.35
250128,Skinners Lane,2023-06-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,21.9
250128,Skinners Lane,2023-06-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
250128,Skinners Lane,2023-06-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
250128,Skinners Lane,2023-06-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
250128,Skinners Lane,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
250128,Skinners Lane,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.38
250128,Skinners Lane,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
250128,Skinners Lane,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.58
250128,Skinners Lane,2023-06-11T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
250128,Skinners Lane,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
250128,Skinners Lane,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
250128,Skinners Lane,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
250128,Skinners Lane,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
250128,Skinners Lane,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
250128,Skinners Lane,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.69
250128,Skinners Lane,2023-06-11T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
250128,Skinners Lane,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
250128,Skinners Lane,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
250128,Skinners Lane,2023-06-11T00:40:00.000+00:00,transformer,,Temperature,C,26.8
250128,Skinners Lane,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
250128,Skinners Lane,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
250128,Skinners Lane,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
250128,Skinners Lane,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
250128,Skinners Lane,2023-06-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
250128,Skinners Lane,2023-06-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-06-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.65
250128,Skinners Lane,2023-06-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,4.18
250128,Skinners Lane,2023-06-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.27
250128,Skinners Lane,2023-06-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,20.5
250128,Skinners Lane,2023-06-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
250128,Skinners Lane,2023-06-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
250128,Skinners Lane,2023-06-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
250128,Skinners Lane,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
250128,Skinners Lane,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
250128,Skinners Lane,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
250128,Skinners Lane,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.31
250128,Skinners Lane,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
250128,Skinners Lane,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.37
250128,Skinners Lane,2023-06-11T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
250128,Skinners Lane,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
250128,Skinners Lane,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
250128,Skinners Lane,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
250128,Skinners Lane,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
250128,Skinners Lane,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
250128,Skinners Lane,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.61
250128,Skinners Lane,2023-06-11T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
250128,Skinners Lane,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
250128,Skinners Lane,2023-06-11T00:30:00.000+00:00,transformer,,Temperature,C,26.9
250128,Skinners Lane,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
250128,Skinners Lane,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
250128,Skinners Lane,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
250128,Skinners Lane,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
250128,Skinners Lane,2023-06-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
250128,Skinners Lane,2023-06-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-06-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.51
250128,Skinners Lane,2023-06-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,4.43
250128,Skinners Lane,2023-06-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.98
250128,Skinners Lane,2023-06-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
250128,Skinners Lane,2023-06-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
250128,Skinners Lane,2023-06-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
250128,Skinners Lane,2023-06-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
250128,Skinners Lane,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
250128,Skinners Lane,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
250128,Skinners Lane,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
250128,Skinners Lane,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.68
250128,Skinners Lane,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
250128,Skinners Lane,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.41
250128,Skinners Lane,2023-06-11T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
250128,Skinners Lane,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
250128,Skinners Lane,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
250128,Skinners Lane,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
250128,Skinners Lane,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
250128,Skinners Lane,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
250128,Skinners Lane,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
250128,Skinners Lane,2023-06-11T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
250128,Skinners Lane,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
250128,Skinners Lane,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
250128,Skinners Lane,2023-06-11T00:20:00.000+00:00,transformer,,Temperature,C,26.9
250128,Skinners Lane,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
250128,Skinners Lane,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
250128,Skinners Lane,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
250128,Skinners Lane,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
250128,Skinners Lane,2023-06-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
250128,Skinners Lane,2023-06-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
250128,Skinners Lane,2023-06-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.63
250128,Skinners Lane,2023-06-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,4.45
250128,Skinners Lane,2023-06-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.92
250128,Skinners Lane,2023-06-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,27.1
250128,Skinners Lane,2023-06-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
250128,Skinners Lane,2023-06-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
250128,Skinners Lane,2023-06-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
250128,Skinners Lane,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
250128,Skinners Lane,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
250128,Skinners Lane,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
250128,Skinners Lane,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.3
250128,Skinners Lane,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.95
250128,Skinners Lane,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.61
250128,Skinners Lane,2023-06-11T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
250128,Skinners Lane,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
250128,Skinners Lane,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
250128,Skinners Lane,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
250128,Skinners Lane,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
250128,Skinners Lane,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
250128,Skinners Lane,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
250128,Skinners Lane,2023-06-11T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
250128,Skinners Lane,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
250128,Skinners Lane,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
250128,Skinners Lane,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
250128,Skinners Lane,2023-06-11T00:10:00.000+00:00,transformer,,Temperature,C,27.0
250128,Skinners Lane,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
250128,Skinners Lane,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
250128,Skinners Lane,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
250128,Skinners Lane,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
250128,Skinners Lane,2023-06-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-06-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
250128,Skinners Lane,2023-06-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
250128,Skinners Lane,2023-06-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.35
250128,Skinners Lane,2023-06-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.61
250128,Skinners Lane,2023-06-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.24
250128,Skinners Lane,2023-06-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
250128,Skinners Lane,2023-06-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
250128,Skinners Lane,2023-06-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
250128,Skinners Lane,2023-06-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
250128,Skinners Lane,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
250128,Skinners Lane,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
250128,Skinners Lane,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.45
250128,Skinners Lane,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
250128,Skinners Lane,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.16
250128,Skinners Lane,2023-06-11T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
250128,Skinners Lane,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
250128,Skinners Lane,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
250128,Skinners Lane,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
250128,Skinners Lane,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
250128,Skinners Lane,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
250128,Skinners Lane,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.64
250128,Skinners Lane,2023-06-11T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
250128,Skinners Lane,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
250128,Skinners Lane,2023-06-11T00:00:00.000+00:00,transformer,,Temperature,C,27.0
250128,Skinners Lane,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
250128,Skinners Lane,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
250128,Skinners Lane,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
250128,Skinners Lane,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
250128,Skinners Lane,2023-06-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
250128,Skinners Lane,2023-06-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
250128,Skinners Lane,2023-06-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.56
250128,Skinners Lane,2023-06-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.8
250128,Skinners Lane,2023-06-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.81
250128,Skinners Lane,2023-06-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
250128,Skinners Lane,2023-06-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
250128,Skinners Lane,2023-06-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
250128,Skinners Lane,2023-06-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
250128,Skinners Lane,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
250128,Skinners Lane,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
250128,Skinners Lane,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
250128,Skinners Lane,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.79
250128,Skinners Lane,2023-06-12T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
250128,Skinners Lane,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
250128,Skinners Lane,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
250128,Skinners Lane,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
250128,Skinners Lane,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
250128,Skinners Lane,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
250128,Skinners Lane,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.61
250128,Skinners Lane,2023-06-12T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
250128,Skinners Lane,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
250128,Skinners Lane,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
250128,Skinners Lane,2023-06-12T23:50:00.000+00:00,transformer,,Temperature,C,26.4
250128,Skinners Lane,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
250128,Skinners Lane,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
250128,Skinners Lane,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
250128,Skinners Lane,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
250128,Skinners Lane,2023-06-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
250128,Skinners Lane,2023-06-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
250128,Skinners Lane,2023-06-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.87
250128,Skinners Lane,2023-06-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.32
250128,Skinners Lane,2023-06-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.41
250128,Skinners Lane,2023-06-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,17.5
250128,Skinners Lane,2023-06-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
250128,Skinners Lane,2023-06-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
250128,Skinners Lane,2023-06-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
250128,Skinners Lane,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
250128,Skinners Lane,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.4
250128,Skinners Lane,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
250128,Skinners Lane,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.45
250128,Skinners Lane,2023-06-12T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
250128,Skinners Lane,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
250128,Skinners Lane,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
250128,Skinners Lane,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
250128,Skinners Lane,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
250128,Skinners Lane,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
250128,Skinners Lane,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
250128,Skinners Lane,2023-06-12T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
