Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
250128,Skinners Lane,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
250128,Skinners Lane,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
250128,Skinners Lane,2023-06-12T23:40:00.000+00:00,transformer,,Temperature,C,26.5
250128,Skinners Lane,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
250128,Skinners Lane,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
250128,Skinners Lane,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
250128,Skinners Lane,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
250128,Skinners Lane,2023-06-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
250128,Skinners Lane,2023-06-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-06-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.42
250128,Skinners Lane,2023-06-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.49
250128,Skinners Lane,2023-06-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.45
250128,Skinners Lane,2023-06-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
250128,Skinners Lane,2023-06-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
250128,Skinners Lane,2023-06-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
250128,Skinners Lane,2023-06-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
250128,Skinners Lane,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
250128,Skinners Lane,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.37
250128,Skinners Lane,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
250128,Skinners Lane,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
250128,Skinners Lane,2023-06-12T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
250128,Skinners Lane,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
250128,Skinners Lane,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
250128,Skinners Lane,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
250128,Skinners Lane,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
250128,Skinners Lane,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
250128,Skinners Lane,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
250128,Skinners Lane,2023-06-12T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
250128,Skinners Lane,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
250128,Skinners Lane,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
250128,Skinners Lane,2023-06-12T23:30:00.000+00:00,transformer,,Temperature,C,26.6
250128,Skinners Lane,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
250128,Skinners Lane,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
250128,Skinners Lane,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
250128,Skinners Lane,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
250128,Skinners Lane,2023-06-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
250128,Skinners Lane,2023-06-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
250128,Skinners Lane,2023-06-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.39
250128,Skinners Lane,2023-06-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.36
250128,Skinners Lane,2023-06-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.72
250128,Skinners Lane,2023-06-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,20.6
250128,Skinners Lane,2023-06-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
250128,Skinners Lane,2023-06-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
250128,Skinners Lane,2023-06-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
250128,Skinners Lane,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
250128,Skinners Lane,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
250128,Skinners Lane,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.11
250128,Skinners Lane,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
250128,Skinners Lane,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
250128,Skinners Lane,2023-06-12T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
250128,Skinners Lane,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
250128,Skinners Lane,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
250128,Skinners Lane,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
250128,Skinners Lane,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
250128,Skinners Lane,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
250128,Skinners Lane,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
250128,Skinners Lane,2023-06-12T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
250128,Skinners Lane,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
250128,Skinners Lane,2023-06-12T23:20:00.000+00:00,transformer,,Temperature,C,26.7
250128,Skinners Lane,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
250128,Skinners Lane,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
250128,Skinners Lane,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
250128,Skinners Lane,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
250128,Skinners Lane,2023-06-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
250128,Skinners Lane,2023-06-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
250128,Skinners Lane,2023-06-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
250128,Skinners Lane,2023-06-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.29
250128,Skinners Lane,2023-06-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,3.88
250128,Skinners Lane,2023-06-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.67
250128,Skinners Lane,2023-06-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,18.0
250128,Skinners Lane,2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
250128,Skinners Lane,2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
250128,Skinners Lane,2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
250128,Skinners Lane,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
250128,Skinners Lane,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
250128,Skinners Lane,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.53
250128,Skinners Lane,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
250128,Skinners Lane,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
250128,Skinners Lane,2023-06-12T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
250128,Skinners Lane,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
250128,Skinners Lane,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
250128,Skinners Lane,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
250128,Skinners Lane,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
250128,Skinners Lane,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
250128,Skinners Lane,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
250128,Skinners Lane,2023-06-12T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
250128,Skinners Lane,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
250128,Skinners Lane,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
250128,Skinners Lane,2023-06-12T23:10:00.000+00:00,transformer,,Temperature,C,26.8
250128,Skinners Lane,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
250128,Skinners Lane,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
250128,Skinners Lane,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
250128,Skinners Lane,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
250128,Skinners Lane,2023-06-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
250128,Skinners Lane,2023-06-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
250128,Skinners Lane,2023-06-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
250128,Skinners Lane,2023-06-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.86
250128,Skinners Lane,2023-06-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,3.71
250128,Skinners Lane,2023-06-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,4.27
250128,Skinners Lane,2023-06-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,26.1
250128,Skinners Lane,2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
250128,Skinners Lane,2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
250128,Skinners Lane,2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
250128,Skinners Lane,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
250128,Skinners Lane,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
250128,Skinners Lane,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
250128,Skinners Lane,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.81
250128,Skinners Lane,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
250128,Skinners Lane,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
250128,Skinners Lane,2023-06-12T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
250128,Skinners Lane,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
250128,Skinners Lane,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
250128,Skinners Lane,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
250128,Skinners Lane,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
250128,Skinners Lane,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
250128,Skinners Lane,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
250128,Skinners Lane,2023-06-12T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
250128,Skinners Lane,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
250128,Skinners Lane,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-12T23:00:00.000+00:00,transformer,,Temperature,C,27.0
250128,Skinners Lane,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
250128,Skinners Lane,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
250128,Skinners Lane,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
250128,Skinners Lane,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
250128,Skinners Lane,2023-06-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
250128,Skinners Lane,2023-06-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
250128,Skinners Lane,2023-06-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.15
250128,Skinners Lane,2023-06-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.17
250128,Skinners Lane,2023-06-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,2.75
250128,Skinners Lane,2023-06-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
250128,Skinners Lane,2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
250128,Skinners Lane,2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
250128,Skinners Lane,2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
250128,Skinners Lane,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
250128,Skinners Lane,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
250128,Skinners Lane,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
250128,Skinners Lane,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.64
250128,Skinners Lane,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
250128,Skinners Lane,2023-06-12T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
250128,Skinners Lane,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
250128,Skinners Lane,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
250128,Skinners Lane,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
250128,Skinners Lane,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
250128,Skinners Lane,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
250128,Skinners Lane,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
250128,Skinners Lane,2023-06-12T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
250128,Skinners Lane,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
250128,Skinners Lane,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
250128,Skinners Lane,2023-06-12T22:50:00.000+00:00,transformer,,Temperature,C,27.1
250128,Skinners Lane,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
250128,Skinners Lane,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
250128,Skinners Lane,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
250128,Skinners Lane,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
250128,Skinners Lane,2023-06-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
250128,Skinners Lane,2023-06-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
250128,Skinners Lane,2023-06-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.62
250128,Skinners Lane,2023-06-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.41
250128,Skinners Lane,2023-06-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,3.66
250128,Skinners Lane,2023-06-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,16.3
250128,Skinners Lane,2023-06-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
250128,Skinners Lane,2023-06-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
250128,Skinners Lane,2023-06-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
250128,Skinners Lane,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
250128,Skinners Lane,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.79
250128,Skinners Lane,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.69
250128,Skinners Lane,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
250128,Skinners Lane,2023-06-12T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
250128,Skinners Lane,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
250128,Skinners Lane,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
250128,Skinners Lane,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
250128,Skinners Lane,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
250128,Skinners Lane,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
250128,Skinners Lane,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
250128,Skinners Lane,2023-06-12T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
250128,Skinners Lane,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
250128,Skinners Lane,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
250128,Skinners Lane,2023-06-12T22:40:00.000+00:00,transformer,,Temperature,C,27.2
250128,Skinners Lane,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
250128,Skinners Lane,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
250128,Skinners Lane,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
250128,Skinners Lane,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
250128,Skinners Lane,2023-06-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
250128,Skinners Lane,2023-06-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
250128,Skinners Lane,2023-06-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.22
250128,Skinners Lane,2023-06-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.53
250128,Skinners Lane,2023-06-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.6
250128,Skinners Lane,2023-06-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,17.2
250128,Skinners Lane,2023-06-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
250128,Skinners Lane,2023-06-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
250128,Skinners Lane,2023-06-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
250128,Skinners Lane,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
250128,Skinners Lane,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
250128,Skinners Lane,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
250128,Skinners Lane,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
250128,Skinners Lane,2023-06-12T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
250128,Skinners Lane,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
250128,Skinners Lane,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
250128,Skinners Lane,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
250128,Skinners Lane,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
250128,Skinners Lane,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
250128,Skinners Lane,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
250128,Skinners Lane,2023-06-12T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
250128,Skinners Lane,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
250128,Skinners Lane,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
250128,Skinners Lane,2023-06-12T22:30:00.000+00:00,transformer,,Temperature,C,27.3
250128,Skinners Lane,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
250128,Skinners Lane,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
250128,Skinners Lane,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
250128,Skinners Lane,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
250128,Skinners Lane,2023-06-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
250128,Skinners Lane,2023-06-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-06-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.69
250128,Skinners Lane,2023-06-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.65
250128,Skinners Lane,2023-06-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,5.16
250128,Skinners Lane,2023-06-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,17.2
250128,Skinners Lane,2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
250128,Skinners Lane,2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
250128,Skinners Lane,2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
250128,Skinners Lane,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
250128,Skinners Lane,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
250128,Skinners Lane,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
250128,Skinners Lane,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.11
250128,Skinners Lane,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
250128,Skinners Lane,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
250128,Skinners Lane,2023-06-12T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
250128,Skinners Lane,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
250128,Skinners Lane,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
250128,Skinners Lane,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
250128,Skinners Lane,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
250128,Skinners Lane,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
250128,Skinners Lane,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
250128,Skinners Lane,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
250128,Skinners Lane,2023-06-12T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
250128,Skinners Lane,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
250128,Skinners Lane,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-12T22:20:00.000+00:00,transformer,,Temperature,C,27.4
250128,Skinners Lane,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
250128,Skinners Lane,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
250128,Skinners Lane,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
250128,Skinners Lane,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
250128,Skinners Lane,2023-06-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
250128,Skinners Lane,2023-06-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
250128,Skinners Lane,2023-06-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
250128,Skinners Lane,2023-06-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.87
250128,Skinners Lane,2023-06-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,4.14
250128,Skinners Lane,2023-06-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,3.48
250128,Skinners Lane,2023-06-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,23.3
250128,Skinners Lane,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
250128,Skinners Lane,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
250128,Skinners Lane,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
250128,Skinners Lane,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
250128,Skinners Lane,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
250128,Skinners Lane,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.91
250128,Skinners Lane,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
250128,Skinners Lane,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
250128,Skinners Lane,2023-06-12T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
250128,Skinners Lane,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
250128,Skinners Lane,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
250128,Skinners Lane,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
250128,Skinners Lane,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
250128,Skinners Lane,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
250128,Skinners Lane,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
250128,Skinners Lane,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
250128,Skinners Lane,2023-06-12T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
250128,Skinners Lane,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
250128,Skinners Lane,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-12T22:10:00.000+00:00,transformer,,Temperature,C,27.5
250128,Skinners Lane,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
250128,Skinners Lane,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
250128,Skinners Lane,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
250128,Skinners Lane,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
250128,Skinners Lane,2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
250128,Skinners Lane,2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
250128,Skinners Lane,2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
250128,Skinners Lane,2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.51
250128,Skinners Lane,2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,4.07
250128,Skinners Lane,2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,3.54
250128,Skinners Lane,2023-06-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
250128,Skinners Lane,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
250128,Skinners Lane,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
250128,Skinners Lane,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
250128,Skinners Lane,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
250128,Skinners Lane,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
250128,Skinners Lane,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.5
250128,Skinners Lane,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
250128,Skinners Lane,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
250128,Skinners Lane,2023-06-12T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
250128,Skinners Lane,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
250128,Skinners Lane,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
250128,Skinners Lane,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
250128,Skinners Lane,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
250128,Skinners Lane,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
250128,Skinners Lane,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
250128,Skinners Lane,2023-06-12T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
250128,Skinners Lane,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
250128,Skinners Lane,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
250128,Skinners Lane,2023-06-12T22:00:00.000+00:00,transformer,,Temperature,C,27.7
250128,Skinners Lane,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
250128,Skinners Lane,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
250128,Skinners Lane,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
250128,Skinners Lane,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
250128,Skinners Lane,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
250128,Skinners Lane,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
250128,Skinners Lane,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.04
250128,Skinners Lane,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,4.36
250128,Skinners Lane,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,3.99
250128,Skinners Lane,2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,12.1
250128,Skinners Lane,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
250128,Skinners Lane,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
250128,Skinners Lane,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
250128,Skinners Lane,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
250128,Skinners Lane,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.07
250128,Skinners Lane,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
250128,Skinners Lane,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
250128,Skinners Lane,2023-06-12T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
250128,Skinners Lane,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
250128,Skinners Lane,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
250128,Skinners Lane,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
250128,Skinners Lane,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
250128,Skinners Lane,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
250128,Skinners Lane,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
250128,Skinners Lane,2023-06-12T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
250128,Skinners Lane,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
250128,Skinners Lane,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
250128,Skinners Lane,2023-06-12T21:50:00.000+00:00,transformer,,Temperature,C,27.8
250128,Skinners Lane,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
250128,Skinners Lane,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
250128,Skinners Lane,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
250128,Skinners Lane,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
250128,Skinners Lane,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
250128,Skinners Lane,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
250128,Skinners Lane,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.6
250128,Skinners Lane,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,4.74
250128,Skinners Lane,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,5.85
250128,Skinners Lane,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
250128,Skinners Lane,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
250128,Skinners Lane,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
250128,Skinners Lane,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
250128,Skinners Lane,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
250128,Skinners Lane,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.08
250128,Skinners Lane,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
250128,Skinners Lane,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
250128,Skinners Lane,2023-06-12T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
250128,Skinners Lane,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
250128,Skinners Lane,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
250128,Skinners Lane,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
250128,Skinners Lane,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
250128,Skinners Lane,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
250128,Skinners Lane,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
250128,Skinners Lane,2023-06-12T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
250128,Skinners Lane,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
250128,Skinners Lane,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
250128,Skinners Lane,2023-06-12T21:40:00.000+00:00,transformer,,Temperature,C,28.0
250128,Skinners Lane,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
250128,Skinners Lane,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
250128,Skinners Lane,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
250128,Skinners Lane,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
250128,Skinners Lane,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
250128,Skinners Lane,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.65
250128,Skinners Lane,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,5.2
250128,Skinners Lane,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,5.21
250128,Skinners Lane,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
250128,Skinners Lane,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
250128,Skinners Lane,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
250128,Skinners Lane,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
250128,Skinners Lane,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
250128,Skinners Lane,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.11
250128,Skinners Lane,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
250128,Skinners Lane,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
250128,Skinners Lane,2023-06-12T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
250128,Skinners Lane,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
250128,Skinners Lane,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
250128,Skinners Lane,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
250128,Skinners Lane,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
250128,Skinners Lane,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
250128,Skinners Lane,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
250128,Skinners Lane,2023-06-12T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
250128,Skinners Lane,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
250128,Skinners Lane,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
250128,Skinners Lane,2023-06-12T21:30:00.000+00:00,transformer,,Temperature,C,28.1
250128,Skinners Lane,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
250128,Skinners Lane,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
250128,Skinners Lane,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
250128,Skinners Lane,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
250128,Skinners Lane,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
250128,Skinners Lane,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
250128,Skinners Lane,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.76
250128,Skinners Lane,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,4.86
250128,Skinners Lane,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,5.02
250128,Skinners Lane,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,18.0
250128,Skinners Lane,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
250128,Skinners Lane,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
250128,Skinners Lane,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
250128,Skinners Lane,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
250128,Skinners Lane,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
250128,Skinners Lane,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.2
250128,Skinners Lane,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.84
250128,Skinners Lane,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
250128,Skinners Lane,2023-06-12T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
250128,Skinners Lane,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
250128,Skinners Lane,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
250128,Skinners Lane,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
250128,Skinners Lane,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
250128,Skinners Lane,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
250128,Skinners Lane,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
250128,Skinners Lane,2023-06-12T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
250128,Skinners Lane,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
250128,Skinners Lane,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
250128,Skinners Lane,2023-06-12T21:20:00.000+00:00,transformer,,Temperature,C,28.3
250128,Skinners Lane,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
250128,Skinners Lane,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
250128,Skinners Lane,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
250128,Skinners Lane,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
250128,Skinners Lane,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
250128,Skinners Lane,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.89
250128,Skinners Lane,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,7.65
250128,Skinners Lane,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,4.89
250128,Skinners Lane,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
250128,Skinners Lane,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
250128,Skinners Lane,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
250128,Skinners Lane,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
250128,Skinners Lane,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
250128,Skinners Lane,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.97
250128,Skinners Lane,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
250128,Skinners Lane,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
250128,Skinners Lane,2023-06-12T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
250128,Skinners Lane,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
250128,Skinners Lane,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
250128,Skinners Lane,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
250128,Skinners Lane,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
