Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
250128,Skinners Lane,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
250128,Skinners Lane,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
250128,Skinners Lane,2023-06-12T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
250128,Skinners Lane,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
250128,Skinners Lane,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
250128,Skinners Lane,2023-06-12T21:10:00.000+00:00,transformer,,Temperature,C,28.4
250128,Skinners Lane,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
250128,Skinners Lane,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
250128,Skinners Lane,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
250128,Skinners Lane,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
250128,Skinners Lane,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
250128,Skinners Lane,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
250128,Skinners Lane,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.56
250128,Skinners Lane,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,7.09
250128,Skinners Lane,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,4.83
250128,Skinners Lane,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
250128,Skinners Lane,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
250128,Skinners Lane,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
250128,Skinners Lane,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
250128,Skinners Lane,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
250128,Skinners Lane,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.66
250128,Skinners Lane,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.55
250128,Skinners Lane,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
250128,Skinners Lane,2023-06-12T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.6
250128,Skinners Lane,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.3
250128,Skinners Lane,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
250128,Skinners Lane,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
250128,Skinners Lane,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
250128,Skinners Lane,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
250128,Skinners Lane,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
250128,Skinners Lane,2023-06-12T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
250128,Skinners Lane,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
250128,Skinners Lane,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-12T21:00:00.000+00:00,transformer,,Temperature,C,28.5
250128,Skinners Lane,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
250128,Skinners Lane,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
250128,Skinners Lane,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
250128,Skinners Lane,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
250128,Skinners Lane,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
250128,Skinners Lane,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.31
250128,Skinners Lane,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.65
250128,Skinners Lane,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,5.98
250128,Skinners Lane,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
250128,Skinners Lane,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
250128,Skinners Lane,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
250128,Skinners Lane,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
250128,Skinners Lane,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
250128,Skinners Lane,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.22
250128,Skinners Lane,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.63
250128,Skinners Lane,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.6
250128,Skinners Lane,2023-06-12T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
250128,Skinners Lane,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
250128,Skinners Lane,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
250128,Skinners Lane,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
250128,Skinners Lane,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
250128,Skinners Lane,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
250128,Skinners Lane,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
250128,Skinners Lane,2023-06-12T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
250128,Skinners Lane,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
250128,Skinners Lane,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
250128,Skinners Lane,2023-06-12T20:50:00.000+00:00,transformer,,Temperature,C,28.7
250128,Skinners Lane,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
250128,Skinners Lane,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
250128,Skinners Lane,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
250128,Skinners Lane,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
250128,Skinners Lane,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
250128,Skinners Lane,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.79
250128,Skinners Lane,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,8.71
250128,Skinners Lane,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,8.09
250128,Skinners Lane,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,16.9
250128,Skinners Lane,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
250128,Skinners Lane,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
250128,Skinners Lane,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
250128,Skinners Lane,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
250128,Skinners Lane,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.08
250128,Skinners Lane,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.0
250128,Skinners Lane,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.91
250128,Skinners Lane,2023-06-12T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
250128,Skinners Lane,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
250128,Skinners Lane,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
250128,Skinners Lane,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
250128,Skinners Lane,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
250128,Skinners Lane,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
250128,Skinners Lane,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
250128,Skinners Lane,2023-06-12T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
250128,Skinners Lane,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
250128,Skinners Lane,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
250128,Skinners Lane,2023-06-12T20:40:00.000+00:00,transformer,,Temperature,C,28.8
250128,Skinners Lane,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
250128,Skinners Lane,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
250128,Skinners Lane,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
250128,Skinners Lane,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
250128,Skinners Lane,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
250128,Skinners Lane,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.45
250128,Skinners Lane,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.1
250128,Skinners Lane,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,10.07
250128,Skinners Lane,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,17.0
250128,Skinners Lane,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
250128,Skinners Lane,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
250128,Skinners Lane,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
250128,Skinners Lane,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
250128,Skinners Lane,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
250128,Skinners Lane,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.62
250128,Skinners Lane,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.54
250128,Skinners Lane,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
250128,Skinners Lane,2023-06-12T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
250128,Skinners Lane,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
250128,Skinners Lane,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
250128,Skinners Lane,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
250128,Skinners Lane,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
250128,Skinners Lane,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
250128,Skinners Lane,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
250128,Skinners Lane,2023-06-12T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
250128,Skinners Lane,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
250128,Skinners Lane,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
250128,Skinners Lane,2023-06-12T20:30:00.000+00:00,transformer,,Temperature,C,28.9
250128,Skinners Lane,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
250128,Skinners Lane,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
250128,Skinners Lane,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
250128,Skinners Lane,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
250128,Skinners Lane,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
250128,Skinners Lane,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,8.84
250128,Skinners Lane,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,9.62
250128,Skinners Lane,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,5.82
250128,Skinners Lane,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,17.0
250128,Skinners Lane,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
250128,Skinners Lane,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
250128,Skinners Lane,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
250128,Skinners Lane,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
250128,Skinners Lane,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
250128,Skinners Lane,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.6
250128,Skinners Lane,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.26
250128,Skinners Lane,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
250128,Skinners Lane,2023-06-12T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
250128,Skinners Lane,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
250128,Skinners Lane,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
250128,Skinners Lane,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
250128,Skinners Lane,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
250128,Skinners Lane,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
250128,Skinners Lane,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
250128,Skinners Lane,2023-06-12T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
250128,Skinners Lane,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
250128,Skinners Lane,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
250128,Skinners Lane,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-12T20:20:00.000+00:00,transformer,,Temperature,C,29.0
250128,Skinners Lane,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
250128,Skinners Lane,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
250128,Skinners Lane,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
250128,Skinners Lane,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
250128,Skinners Lane,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
250128,Skinners Lane,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.02
250128,Skinners Lane,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,8.55
250128,Skinners Lane,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
250128,Skinners Lane,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,15.7
250128,Skinners Lane,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
250128,Skinners Lane,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
250128,Skinners Lane,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
250128,Skinners Lane,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
250128,Skinners Lane,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
250128,Skinners Lane,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
250128,Skinners Lane,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
250128,Skinners Lane,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
250128,Skinners Lane,2023-06-12T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
250128,Skinners Lane,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
250128,Skinners Lane,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
250128,Skinners Lane,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
250128,Skinners Lane,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
250128,Skinners Lane,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
250128,Skinners Lane,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
250128,Skinners Lane,2023-06-12T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
250128,Skinners Lane,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
250128,Skinners Lane,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
250128,Skinners Lane,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
250128,Skinners Lane,2023-06-12T20:10:00.000+00:00,transformer,,Temperature,C,29.2
250128,Skinners Lane,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
250128,Skinners Lane,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
250128,Skinners Lane,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
250128,Skinners Lane,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
250128,Skinners Lane,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
250128,Skinners Lane,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,7.42
250128,Skinners Lane,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,6.89
250128,Skinners Lane,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,5.61
250128,Skinners Lane,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,12.7
250128,Skinners Lane,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
250128,Skinners Lane,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
250128,Skinners Lane,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
250128,Skinners Lane,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
250128,Skinners Lane,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
250128,Skinners Lane,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
250128,Skinners Lane,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
250128,Skinners Lane,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
250128,Skinners Lane,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
250128,Skinners Lane,2023-06-12T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
250128,Skinners Lane,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
250128,Skinners Lane,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
250128,Skinners Lane,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
250128,Skinners Lane,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
250128,Skinners Lane,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
250128,Skinners Lane,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
250128,Skinners Lane,2023-06-12T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
250128,Skinners Lane,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
250128,Skinners Lane,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
250128,Skinners Lane,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
250128,Skinners Lane,2023-06-12T20:00:00.000+00:00,transformer,,Temperature,C,29.3
250128,Skinners Lane,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
250128,Skinners Lane,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
250128,Skinners Lane,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
250128,Skinners Lane,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
250128,Skinners Lane,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
250128,Skinners Lane,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
250128,Skinners Lane,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,6.16
250128,Skinners Lane,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,6.12
250128,Skinners Lane,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,6.22
250128,Skinners Lane,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,11.8
250128,Skinners Lane,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
250128,Skinners Lane,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
250128,Skinners Lane,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
250128,Skinners Lane,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
250128,Skinners Lane,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
250128,Skinners Lane,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.77
250128,Skinners Lane,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.43
250128,Skinners Lane,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
250128,Skinners Lane,2023-06-12T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
250128,Skinners Lane,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
250128,Skinners Lane,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
250128,Skinners Lane,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
250128,Skinners Lane,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
250128,Skinners Lane,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
250128,Skinners Lane,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
250128,Skinners Lane,2023-06-12T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
250128,Skinners Lane,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
250128,Skinners Lane,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
250128,Skinners Lane,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
250128,Skinners Lane,2023-06-12T19:50:00.000+00:00,transformer,,Temperature,C,29.4
250128,Skinners Lane,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
250128,Skinners Lane,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
250128,Skinners Lane,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
250128,Skinners Lane,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
250128,Skinners Lane,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
250128,Skinners Lane,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,7.12
250128,Skinners Lane,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,7.74
250128,Skinners Lane,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,7.5
250128,Skinners Lane,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,15.0
250128,Skinners Lane,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
250128,Skinners Lane,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
250128,Skinners Lane,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
250128,Skinners Lane,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
250128,Skinners Lane,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
250128,Skinners Lane,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.94
250128,Skinners Lane,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.73
250128,Skinners Lane,2023-06-12T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
250128,Skinners Lane,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
250128,Skinners Lane,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.4
250128,Skinners Lane,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
250128,Skinners Lane,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
250128,Skinners Lane,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
250128,Skinners Lane,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
250128,Skinners Lane,2023-06-12T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
250128,Skinners Lane,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
250128,Skinners Lane,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
250128,Skinners Lane,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
250128,Skinners Lane,2023-06-12T19:40:00.000+00:00,transformer,,Temperature,C,29.4
250128,Skinners Lane,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
250128,Skinners Lane,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
250128,Skinners Lane,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
250128,Skinners Lane,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
250128,Skinners Lane,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,7.03
250128,Skinners Lane,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.34
250128,Skinners Lane,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,8.11
250128,Skinners Lane,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
250128,Skinners Lane,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
250128,Skinners Lane,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
250128,Skinners Lane,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
250128,Skinners Lane,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
250128,Skinners Lane,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.44
250128,Skinners Lane,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.93
250128,Skinners Lane,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
250128,Skinners Lane,2023-06-12T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
250128,Skinners Lane,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
250128,Skinners Lane,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
250128,Skinners Lane,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
250128,Skinners Lane,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
250128,Skinners Lane,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
250128,Skinners Lane,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
250128,Skinners Lane,2023-06-12T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
250128,Skinners Lane,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
250128,Skinners Lane,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
250128,Skinners Lane,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
250128,Skinners Lane,2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,29.5
250128,Skinners Lane,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
250128,Skinners Lane,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
250128,Skinners Lane,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
250128,Skinners Lane,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
250128,Skinners Lane,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
250128,Skinners Lane,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,9.06
250128,Skinners Lane,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.36
250128,Skinners Lane,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,6.66
250128,Skinners Lane,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
250128,Skinners Lane,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
250128,Skinners Lane,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
250128,Skinners Lane,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
250128,Skinners Lane,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
250128,Skinners Lane,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.67
250128,Skinners Lane,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.93
250128,Skinners Lane,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
250128,Skinners Lane,2023-06-12T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
250128,Skinners Lane,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
250128,Skinners Lane,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.6
250128,Skinners Lane,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
250128,Skinners Lane,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
250128,Skinners Lane,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
250128,Skinners Lane,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
250128,Skinners Lane,2023-06-12T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
250128,Skinners Lane,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
250128,Skinners Lane,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
250128,Skinners Lane,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
250128,Skinners Lane,2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,29.4
250128,Skinners Lane,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
250128,Skinners Lane,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
250128,Skinners Lane,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
250128,Skinners Lane,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
250128,Skinners Lane,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.08
250128,Skinners Lane,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.96
250128,Skinners Lane,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,8.65
250128,Skinners Lane,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
250128,Skinners Lane,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
250128,Skinners Lane,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
250128,Skinners Lane,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
250128,Skinners Lane,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
250128,Skinners Lane,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
250128,Skinners Lane,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.55
250128,Skinners Lane,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.63
250128,Skinners Lane,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
250128,Skinners Lane,2023-06-12T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
250128,Skinners Lane,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
250128,Skinners Lane,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
250128,Skinners Lane,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
250128,Skinners Lane,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
250128,Skinners Lane,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
250128,Skinners Lane,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
250128,Skinners Lane,2023-06-12T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
250128,Skinners Lane,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
250128,Skinners Lane,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
250128,Skinners Lane,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
250128,Skinners Lane,2023-06-12T19:10:00.000+00:00,transformer,,Temperature,C,29.5
250128,Skinners Lane,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
250128,Skinners Lane,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
250128,Skinners Lane,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
250128,Skinners Lane,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
250128,Skinners Lane,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.8
250128,Skinners Lane,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.19
250128,Skinners Lane,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,6.63
250128,Skinners Lane,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
250128,Skinners Lane,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
250128,Skinners Lane,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
250128,Skinners Lane,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
250128,Skinners Lane,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
250128,Skinners Lane,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
250128,Skinners Lane,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.57
250128,Skinners Lane,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.68
250128,Skinners Lane,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
250128,Skinners Lane,2023-06-12T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
250128,Skinners Lane,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
250128,Skinners Lane,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
250128,Skinners Lane,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
250128,Skinners Lane,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
250128,Skinners Lane,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
250128,Skinners Lane,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
250128,Skinners Lane,2023-06-12T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
250128,Skinners Lane,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
250128,Skinners Lane,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
250128,Skinners Lane,2023-06-12T19:00:00.000+00:00,transformer,,Temperature,C,29.6
250128,Skinners Lane,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
250128,Skinners Lane,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
250128,Skinners Lane,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
250128,Skinners Lane,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,10.88
250128,Skinners Lane,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,9.6
250128,Skinners Lane,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,6.2
250128,Skinners Lane,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
250128,Skinners Lane,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
250128,Skinners Lane,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
250128,Skinners Lane,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
250128,Skinners Lane,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
250128,Skinners Lane,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
250128,Skinners Lane,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.36
250128,Skinners Lane,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
250128,Skinners Lane,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.02
250128,Skinners Lane,2023-06-12T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
250128,Skinners Lane,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
250128,Skinners Lane,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
250128,Skinners Lane,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
250128,Skinners Lane,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
250128,Skinners Lane,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
250128,Skinners Lane,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
250128,Skinners Lane,2023-06-12T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
250128,Skinners Lane,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
250128,Skinners Lane,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
250128,Skinners Lane,2023-06-12T18:50:00.000+00:00,transformer,,Temperature,C,29.7
250128,Skinners Lane,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
250128,Skinners Lane,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
250128,Skinners Lane,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
250128,Skinners Lane,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.2
250128,Skinners Lane,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,7.75
250128,Skinners Lane,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,8.4
250128,Skinners Lane,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,16.9
250128,Skinners Lane,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
250128,Skinners Lane,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
250128,Skinners Lane,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
250128,Skinners Lane,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
250128,Skinners Lane,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.82
250128,Skinners Lane,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
250128,Skinners Lane,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.8
250128,Skinners Lane,2023-06-12T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
250128,Skinners Lane,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
250128,Skinners Lane,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
