Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
250128,Skinners Lane,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
250128,Skinners Lane,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
250128,Skinners Lane,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
250128,Skinners Lane,2023-06-12T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
250128,Skinners Lane,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
250128,Skinners Lane,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
250128,Skinners Lane,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
250128,Skinners Lane,2023-06-12T18:40:00.000+00:00,transformer,,Temperature,C,29.8
250128,Skinners Lane,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
250128,Skinners Lane,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
250128,Skinners Lane,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
250128,Skinners Lane,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
250128,Skinners Lane,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,11.19
250128,Skinners Lane,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,6.31
250128,Skinners Lane,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,10.57
250128,Skinners Lane,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,26.7
250128,Skinners Lane,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
250128,Skinners Lane,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
250128,Skinners Lane,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
250128,Skinners Lane,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
250128,Skinners Lane,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
250128,Skinners Lane,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.07
250128,Skinners Lane,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
250128,Skinners Lane,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.25
250128,Skinners Lane,2023-06-12T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
250128,Skinners Lane,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
250128,Skinners Lane,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
250128,Skinners Lane,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
250128,Skinners Lane,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
250128,Skinners Lane,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
250128,Skinners Lane,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
250128,Skinners Lane,2023-06-12T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
250128,Skinners Lane,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
250128,Skinners Lane,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
250128,Skinners Lane,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
250128,Skinners Lane,2023-06-12T18:30:00.000+00:00,transformer,,Temperature,C,29.9
250128,Skinners Lane,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
250128,Skinners Lane,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
250128,Skinners Lane,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
250128,Skinners Lane,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
250128,Skinners Lane,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
250128,Skinners Lane,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
250128,Skinners Lane,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,11.85
250128,Skinners Lane,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,7.05
250128,Skinners Lane,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,10.76
250128,Skinners Lane,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
250128,Skinners Lane,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
250128,Skinners Lane,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
250128,Skinners Lane,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
250128,Skinners Lane,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.49
250128,Skinners Lane,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
250128,Skinners Lane,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.72
250128,Skinners Lane,2023-06-12T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
250128,Skinners Lane,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
250128,Skinners Lane,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
250128,Skinners Lane,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
250128,Skinners Lane,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
250128,Skinners Lane,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
250128,Skinners Lane,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
250128,Skinners Lane,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
250128,Skinners Lane,2023-06-12T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
250128,Skinners Lane,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
250128,Skinners Lane,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
250128,Skinners Lane,2023-06-12T18:20:00.000+00:00,transformer,,Temperature,C,30.0
250128,Skinners Lane,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
250128,Skinners Lane,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
250128,Skinners Lane,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
250128,Skinners Lane,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
250128,Skinners Lane,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,9.61
250128,Skinners Lane,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,6.42
250128,Skinners Lane,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,11.66
250128,Skinners Lane,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,18.5
250128,Skinners Lane,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
250128,Skinners Lane,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
250128,Skinners Lane,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
250128,Skinners Lane,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
250128,Skinners Lane,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
250128,Skinners Lane,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.89
250128,Skinners Lane,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.04
250128,Skinners Lane,2023-06-12T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
250128,Skinners Lane,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
250128,Skinners Lane,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
250128,Skinners Lane,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
250128,Skinners Lane,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
250128,Skinners Lane,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
250128,Skinners Lane,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.4
250128,Skinners Lane,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
250128,Skinners Lane,2023-06-12T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
250128,Skinners Lane,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
250128,Skinners Lane,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
250128,Skinners Lane,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
250128,Skinners Lane,2023-06-12T18:10:00.000+00:00,transformer,,Temperature,C,30.1
250128,Skinners Lane,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
250128,Skinners Lane,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
250128,Skinners Lane,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
250128,Skinners Lane,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
250128,Skinners Lane,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,8.83
250128,Skinners Lane,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,8.29
250128,Skinners Lane,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,10.65
250128,Skinners Lane,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,20.4
250128,Skinners Lane,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
250128,Skinners Lane,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
250128,Skinners Lane,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
250128,Skinners Lane,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
250128,Skinners Lane,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
250128,Skinners Lane,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
250128,Skinners Lane,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.29
250128,Skinners Lane,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.77
250128,Skinners Lane,2023-06-12T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
250128,Skinners Lane,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
250128,Skinners Lane,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
250128,Skinners Lane,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
250128,Skinners Lane,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
250128,Skinners Lane,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
250128,Skinners Lane,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
250128,Skinners Lane,2023-06-12T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
250128,Skinners Lane,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
250128,Skinners Lane,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
250128,Skinners Lane,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
250128,Skinners Lane,2023-06-12T18:00:00.000+00:00,transformer,,Temperature,C,30.2
250128,Skinners Lane,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
250128,Skinners Lane,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
250128,Skinners Lane,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
250128,Skinners Lane,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
250128,Skinners Lane,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,9.38
250128,Skinners Lane,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
250128,Skinners Lane,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,10.66
250128,Skinners Lane,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
250128,Skinners Lane,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
250128,Skinners Lane,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
250128,Skinners Lane,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
250128,Skinners Lane,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
250128,Skinners Lane,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
250128,Skinners Lane,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.27
250128,Skinners Lane,2023-06-12T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
250128,Skinners Lane,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
250128,Skinners Lane,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
250128,Skinners Lane,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
250128,Skinners Lane,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
250128,Skinners Lane,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
250128,Skinners Lane,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
250128,Skinners Lane,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
250128,Skinners Lane,2023-06-12T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
250128,Skinners Lane,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
250128,Skinners Lane,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
250128,Skinners Lane,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
250128,Skinners Lane,2023-06-12T17:50:00.000+00:00,transformer,,Temperature,C,30.3
250128,Skinners Lane,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
250128,Skinners Lane,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
250128,Skinners Lane,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
250128,Skinners Lane,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
250128,Skinners Lane,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
250128,Skinners Lane,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
250128,Skinners Lane,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,9.4
250128,Skinners Lane,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,7.74
250128,Skinners Lane,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,10.53
250128,Skinners Lane,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
250128,Skinners Lane,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
250128,Skinners Lane,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
250128,Skinners Lane,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
250128,Skinners Lane,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
250128,Skinners Lane,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
250128,Skinners Lane,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
250128,Skinners Lane,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.29
250128,Skinners Lane,2023-06-12T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
250128,Skinners Lane,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
250128,Skinners Lane,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
250128,Skinners Lane,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.7
250128,Skinners Lane,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
250128,Skinners Lane,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
250128,Skinners Lane,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
250128,Skinners Lane,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
250128,Skinners Lane,2023-06-12T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
250128,Skinners Lane,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
250128,Skinners Lane,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
250128,Skinners Lane,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
250128,Skinners Lane,2023-06-12T17:40:00.000+00:00,transformer,,Temperature,C,30.4
250128,Skinners Lane,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
250128,Skinners Lane,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
250128,Skinners Lane,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
250128,Skinners Lane,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,8.18
250128,Skinners Lane,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,5.36
250128,Skinners Lane,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.27
250128,Skinners Lane,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
250128,Skinners Lane,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
250128,Skinners Lane,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
250128,Skinners Lane,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
250128,Skinners Lane,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
250128,Skinners Lane,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
250128,Skinners Lane,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.98
250128,Skinners Lane,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
250128,Skinners Lane,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
250128,Skinners Lane,2023-06-12T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
250128,Skinners Lane,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
250128,Skinners Lane,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
250128,Skinners Lane,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
250128,Skinners Lane,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
250128,Skinners Lane,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
250128,Skinners Lane,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
250128,Skinners Lane,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
250128,Skinners Lane,2023-06-12T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
250128,Skinners Lane,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
250128,Skinners Lane,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
250128,Skinners Lane,2023-06-12T17:30:00.000+00:00,transformer,,Temperature,C,30.5
250128,Skinners Lane,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
250128,Skinners Lane,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
250128,Skinners Lane,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
250128,Skinners Lane,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
250128,Skinners Lane,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,10.51
250128,Skinners Lane,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,3.39
250128,Skinners Lane,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,6.36
250128,Skinners Lane,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
250128,Skinners Lane,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
250128,Skinners Lane,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
250128,Skinners Lane,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
250128,Skinners Lane,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
250128,Skinners Lane,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.77
250128,Skinners Lane,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
250128,Skinners Lane,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
250128,Skinners Lane,2023-06-12T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
250128,Skinners Lane,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
250128,Skinners Lane,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
250128,Skinners Lane,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
250128,Skinners Lane,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
250128,Skinners Lane,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.33
250128,Skinners Lane,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.36
250128,Skinners Lane,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
250128,Skinners Lane,2023-06-12T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
250128,Skinners Lane,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
250128,Skinners Lane,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
250128,Skinners Lane,2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,30.4
250128,Skinners Lane,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
250128,Skinners Lane,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
250128,Skinners Lane,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
250128,Skinners Lane,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
250128,Skinners Lane,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,9.11
250128,Skinners Lane,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,3.59
250128,Skinners Lane,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,5.55
250128,Skinners Lane,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
250128,Skinners Lane,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
250128,Skinners Lane,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
250128,Skinners Lane,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
250128,Skinners Lane,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
250128,Skinners Lane,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.99
250128,Skinners Lane,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.85
250128,Skinners Lane,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.39
250128,Skinners Lane,2023-06-12T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
250128,Skinners Lane,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
250128,Skinners Lane,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.4
250128,Skinners Lane,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
250128,Skinners Lane,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
250128,Skinners Lane,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
250128,Skinners Lane,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.22
250128,Skinners Lane,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
250128,Skinners Lane,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
250128,Skinners Lane,2023-06-12T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
250128,Skinners Lane,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
250128,Skinners Lane,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
250128,Skinners Lane,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
250128,Skinners Lane,2023-06-12T17:10:00.000+00:00,transformer,,Temperature,C,30.2
250128,Skinners Lane,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
250128,Skinners Lane,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
250128,Skinners Lane,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
250128,Skinners Lane,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
250128,Skinners Lane,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,8.21
250128,Skinners Lane,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,12.85
250128,Skinners Lane,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,8.14
250128,Skinners Lane,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
250128,Skinners Lane,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
250128,Skinners Lane,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
250128,Skinners Lane,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
250128,Skinners Lane,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.26
250128,Skinners Lane,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.48
250128,Skinners Lane,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.94
250128,Skinners Lane,2023-06-12T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
250128,Skinners Lane,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
250128,Skinners Lane,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.5
250128,Skinners Lane,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.3
250128,Skinners Lane,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
250128,Skinners Lane,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
250128,Skinners Lane,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
250128,Skinners Lane,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
250128,Skinners Lane,2023-06-12T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
250128,Skinners Lane,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
250128,Skinners Lane,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
250128,Skinners Lane,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
250128,Skinners Lane,2023-06-12T17:00:00.000+00:00,transformer,,Temperature,C,30.3
250128,Skinners Lane,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
250128,Skinners Lane,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
250128,Skinners Lane,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
250128,Skinners Lane,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,6.28
250128,Skinners Lane,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.53
250128,Skinners Lane,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.09
250128,Skinners Lane,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
250128,Skinners Lane,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
250128,Skinners Lane,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
250128,Skinners Lane,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
250128,Skinners Lane,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.79
250128,Skinners Lane,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.66
250128,Skinners Lane,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.59
250128,Skinners Lane,2023-06-12T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
250128,Skinners Lane,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
250128,Skinners Lane,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
250128,Skinners Lane,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
250128,Skinners Lane,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
250128,Skinners Lane,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
250128,Skinners Lane,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
250128,Skinners Lane,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
250128,Skinners Lane,2023-06-12T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
250128,Skinners Lane,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
250128,Skinners Lane,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
250128,Skinners Lane,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
250128,Skinners Lane,2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,30.4
250128,Skinners Lane,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
250128,Skinners Lane,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
250128,Skinners Lane,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
250128,Skinners Lane,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
250128,Skinners Lane,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
250128,Skinners Lane,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,8.46
250128,Skinners Lane,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.55
250128,Skinners Lane,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.67
250128,Skinners Lane,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
250128,Skinners Lane,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
250128,Skinners Lane,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
250128,Skinners Lane,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
250128,Skinners Lane,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
250128,Skinners Lane,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.27
250128,Skinners Lane,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
250128,Skinners Lane,2023-06-12T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
250128,Skinners Lane,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
250128,Skinners Lane,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
250128,Skinners Lane,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
250128,Skinners Lane,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
250128,Skinners Lane,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
250128,Skinners Lane,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
250128,Skinners Lane,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.14
250128,Skinners Lane,2023-06-12T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
250128,Skinners Lane,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
250128,Skinners Lane,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
250128,Skinners Lane,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
250128,Skinners Lane,2023-06-12T16:40:00.000+00:00,transformer,,Temperature,C,30.4
250128,Skinners Lane,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
250128,Skinners Lane,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
250128,Skinners Lane,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
250128,Skinners Lane,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
250128,Skinners Lane,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
250128,Skinners Lane,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,8.31
250128,Skinners Lane,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.02
250128,Skinners Lane,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,9.66
250128,Skinners Lane,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
250128,Skinners Lane,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
250128,Skinners Lane,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
250128,Skinners Lane,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
250128,Skinners Lane,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
250128,Skinners Lane,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
250128,Skinners Lane,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.99
250128,Skinners Lane,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.12
250128,Skinners Lane,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
250128,Skinners Lane,2023-06-12T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
250128,Skinners Lane,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
250128,Skinners Lane,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
250128,Skinners Lane,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
250128,Skinners Lane,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
250128,Skinners Lane,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
250128,Skinners Lane,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
250128,Skinners Lane,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
250128,Skinners Lane,2023-06-12T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
250128,Skinners Lane,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
250128,Skinners Lane,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
250128,Skinners Lane,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
250128,Skinners Lane,2023-06-12T16:30:00.000+00:00,transformer,,Temperature,C,30.5
250128,Skinners Lane,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
250128,Skinners Lane,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
250128,Skinners Lane,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
250128,Skinners Lane,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
250128,Skinners Lane,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
250128,Skinners Lane,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.62
250128,Skinners Lane,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.62
250128,Skinners Lane,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,7.05
250128,Skinners Lane,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
250128,Skinners Lane,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
250128,Skinners Lane,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
250128,Skinners Lane,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
250128,Skinners Lane,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
250128,Skinners Lane,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
250128,Skinners Lane,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
250128,Skinners Lane,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.62
250128,Skinners Lane,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.38
250128,Skinners Lane,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
250128,Skinners Lane,2023-06-12T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
250128,Skinners Lane,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
250128,Skinners Lane,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
250128,Skinners Lane,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
250128,Skinners Lane,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
250128,Skinners Lane,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
250128,Skinners Lane,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
250128,Skinners Lane,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
250128,Skinners Lane,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
250128,Skinners Lane,2023-06-12T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
250128,Skinners Lane,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
250128,Skinners Lane,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
250128,Skinners Lane,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
250128,Skinners Lane,2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,30.5
250128,Skinners Lane,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
250128,Skinners Lane,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
250128,Skinners Lane,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
250128,Skinners Lane,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
250128,Skinners Lane,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
250128,Skinners Lane,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.46
250128,Skinners Lane,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.55
250128,Skinners Lane,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,6.05
250128,Skinners Lane,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
250128,Skinners Lane,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
250128,Skinners Lane,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
250128,Skinners Lane,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
250128,Skinners Lane,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
250128,Skinners Lane,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
250128,Skinners Lane,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
250128,Skinners Lane,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
