Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.54
250128,Skinners Lane,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
250128,Skinners Lane,2023-06-12T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
250128,Skinners Lane,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
250128,Skinners Lane,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
250128,Skinners Lane,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
250128,Skinners Lane,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
250128,Skinners Lane,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
250128,Skinners Lane,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
250128,Skinners Lane,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
250128,Skinners Lane,2023-06-12T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
250128,Skinners Lane,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
250128,Skinners Lane,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
250128,Skinners Lane,2023-06-12T16:10:00.000+00:00,transformer,,Temperature,C,30.7
250128,Skinners Lane,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
250128,Skinners Lane,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
250128,Skinners Lane,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
250128,Skinners Lane,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
250128,Skinners Lane,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
250128,Skinners Lane,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,7.14
250128,Skinners Lane,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.34
250128,Skinners Lane,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,6.39
250128,Skinners Lane,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,19.7
250128,Skinners Lane,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
250128,Skinners Lane,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
250128,Skinners Lane,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
250128,Skinners Lane,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
250128,Skinners Lane,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.9
250128,Skinners Lane,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.55
250128,Skinners Lane,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
250128,Skinners Lane,2023-06-12T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
250128,Skinners Lane,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
250128,Skinners Lane,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
250128,Skinners Lane,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
250128,Skinners Lane,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
250128,Skinners Lane,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
250128,Skinners Lane,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
250128,Skinners Lane,2023-06-12T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
250128,Skinners Lane,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
250128,Skinners Lane,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
250128,Skinners Lane,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
250128,Skinners Lane,2023-06-12T16:00:00.000+00:00,transformer,,Temperature,C,30.8
250128,Skinners Lane,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
250128,Skinners Lane,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
250128,Skinners Lane,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
250128,Skinners Lane,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
250128,Skinners Lane,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.59
250128,Skinners Lane,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.25
250128,Skinners Lane,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,7.42
250128,Skinners Lane,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
250128,Skinners Lane,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
250128,Skinners Lane,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
250128,Skinners Lane,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
250128,Skinners Lane,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
250128,Skinners Lane,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.88
250128,Skinners Lane,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.77
250128,Skinners Lane,2023-06-12T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
250128,Skinners Lane,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
250128,Skinners Lane,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
250128,Skinners Lane,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
250128,Skinners Lane,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
250128,Skinners Lane,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
250128,Skinners Lane,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
250128,Skinners Lane,2023-06-12T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
250128,Skinners Lane,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
250128,Skinners Lane,2023-06-12T15:50:00.000+00:00,transformer,,Temperature,C,30.9
250128,Skinners Lane,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
250128,Skinners Lane,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
250128,Skinners Lane,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
250128,Skinners Lane,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
250128,Skinners Lane,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,5.09
250128,Skinners Lane,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.63
250128,Skinners Lane,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.22
250128,Skinners Lane,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,25.1
250128,Skinners Lane,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
250128,Skinners Lane,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
250128,Skinners Lane,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
250128,Skinners Lane,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
250128,Skinners Lane,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.22
250128,Skinners Lane,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
250128,Skinners Lane,2023-06-12T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
250128,Skinners Lane,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
250128,Skinners Lane,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
250128,Skinners Lane,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
250128,Skinners Lane,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
250128,Skinners Lane,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.46
250128,Skinners Lane,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
250128,Skinners Lane,2023-06-12T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
250128,Skinners Lane,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,31.1
250128,Skinners Lane,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
250128,Skinners Lane,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
250128,Skinners Lane,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
250128,Skinners Lane,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,4.62
250128,Skinners Lane,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.68
250128,Skinners Lane,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.84
250128,Skinners Lane,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,19.0
250128,Skinners Lane,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
250128,Skinners Lane,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
250128,Skinners Lane,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
250128,Skinners Lane,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
250128,Skinners Lane,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
250128,Skinners Lane,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
250128,Skinners Lane,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
250128,Skinners Lane,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.02
250128,Skinners Lane,2023-06-12T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
250128,Skinners Lane,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
250128,Skinners Lane,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
250128,Skinners Lane,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
250128,Skinners Lane,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
250128,Skinners Lane,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
250128,Skinners Lane,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
250128,Skinners Lane,2023-06-12T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
250128,Skinners Lane,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
250128,Skinners Lane,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-12T15:30:00.000+00:00,transformer,,Temperature,C,31.2
250128,Skinners Lane,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
250128,Skinners Lane,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
250128,Skinners Lane,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
250128,Skinners Lane,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
250128,Skinners Lane,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,5.71
250128,Skinners Lane,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.28
250128,Skinners Lane,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.11
250128,Skinners Lane,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,21.1
250128,Skinners Lane,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
250128,Skinners Lane,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
250128,Skinners Lane,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
250128,Skinners Lane,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
250128,Skinners Lane,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
250128,Skinners Lane,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
250128,Skinners Lane,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.21
250128,Skinners Lane,2023-06-12T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
250128,Skinners Lane,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
250128,Skinners Lane,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
250128,Skinners Lane,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
250128,Skinners Lane,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
250128,Skinners Lane,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.28
250128,Skinners Lane,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.12
250128,Skinners Lane,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
250128,Skinners Lane,2023-06-12T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
250128,Skinners Lane,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
250128,Skinners Lane,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-12T15:20:00.000+00:00,transformer,,Temperature,C,31.1
250128,Skinners Lane,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
250128,Skinners Lane,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
250128,Skinners Lane,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
250128,Skinners Lane,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
250128,Skinners Lane,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
250128,Skinners Lane,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,3.92
250128,Skinners Lane,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,2.83
250128,Skinners Lane,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.99
250128,Skinners Lane,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,15.8
250128,Skinners Lane,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
250128,Skinners Lane,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
250128,Skinners Lane,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
250128,Skinners Lane,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
250128,Skinners Lane,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
250128,Skinners Lane,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
250128,Skinners Lane,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.54
250128,Skinners Lane,2023-06-12T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
250128,Skinners Lane,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
250128,Skinners Lane,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
250128,Skinners Lane,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
250128,Skinners Lane,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
250128,Skinners Lane,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.42
250128,Skinners Lane,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.43
250128,Skinners Lane,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
250128,Skinners Lane,2023-06-12T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
250128,Skinners Lane,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
250128,Skinners Lane,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-12T15:10:00.000+00:00,transformer,,Temperature,C,31.0
250128,Skinners Lane,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
250128,Skinners Lane,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
250128,Skinners Lane,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
250128,Skinners Lane,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
250128,Skinners Lane,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,4.18
250128,Skinners Lane,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,2.19
250128,Skinners Lane,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.25
250128,Skinners Lane,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,16.0
250128,Skinners Lane,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
250128,Skinners Lane,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
250128,Skinners Lane,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
250128,Skinners Lane,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.21
250128,Skinners Lane,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
250128,Skinners Lane,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
250128,Skinners Lane,2023-06-12T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
250128,Skinners Lane,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
250128,Skinners Lane,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
250128,Skinners Lane,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
250128,Skinners Lane,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
250128,Skinners Lane,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
250128,Skinners Lane,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.19
250128,Skinners Lane,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
250128,Skinners Lane,2023-06-12T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
250128,Skinners Lane,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
250128,Skinners Lane,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
250128,Skinners Lane,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-12T15:00:00.000+00:00,transformer,,Temperature,C,30.9
250128,Skinners Lane,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
250128,Skinners Lane,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
250128,Skinners Lane,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
250128,Skinners Lane,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
250128,Skinners Lane,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
250128,Skinners Lane,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.19
250128,Skinners Lane,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,4.13
250128,Skinners Lane,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.53
250128,Skinners Lane,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,17.4
250128,Skinners Lane,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
250128,Skinners Lane,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
250128,Skinners Lane,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
250128,Skinners Lane,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
250128,Skinners Lane,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
250128,Skinners Lane,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
250128,Skinners Lane,2023-06-12T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
250128,Skinners Lane,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
250128,Skinners Lane,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
250128,Skinners Lane,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
250128,Skinners Lane,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
250128,Skinners Lane,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
250128,Skinners Lane,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.38
250128,Skinners Lane,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
250128,Skinners Lane,2023-06-12T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
250128,Skinners Lane,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
250128,Skinners Lane,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
250128,Skinners Lane,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-12T14:50:00.000+00:00,transformer,,Temperature,C,30.9
250128,Skinners Lane,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
250128,Skinners Lane,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
250128,Skinners Lane,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
250128,Skinners Lane,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
250128,Skinners Lane,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.1
250128,Skinners Lane,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,2.99
250128,Skinners Lane,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,4.1
250128,Skinners Lane,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,12.7
250128,Skinners Lane,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
250128,Skinners Lane,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
250128,Skinners Lane,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
250128,Skinners Lane,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
250128,Skinners Lane,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
250128,Skinners Lane,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
250128,Skinners Lane,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
250128,Skinners Lane,2023-06-12T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
250128,Skinners Lane,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
250128,Skinners Lane,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
250128,Skinners Lane,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
250128,Skinners Lane,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
250128,Skinners Lane,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
250128,Skinners Lane,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.66
250128,Skinners Lane,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
250128,Skinners Lane,2023-06-12T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
250128,Skinners Lane,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
250128,Skinners Lane,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-12T14:40:00.000+00:00,transformer,,Temperature,C,30.8
250128,Skinners Lane,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
250128,Skinners Lane,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
250128,Skinners Lane,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
250128,Skinners Lane,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
250128,Skinners Lane,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.21
250128,Skinners Lane,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,0.4
250128,Skinners Lane,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.25
250128,Skinners Lane,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,12.6
250128,Skinners Lane,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
250128,Skinners Lane,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
250128,Skinners Lane,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
250128,Skinners Lane,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
250128,Skinners Lane,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
250128,Skinners Lane,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
250128,Skinners Lane,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
250128,Skinners Lane,2023-06-12T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
250128,Skinners Lane,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
250128,Skinners Lane,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
250128,Skinners Lane,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
250128,Skinners Lane,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
250128,Skinners Lane,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.14
250128,Skinners Lane,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.38
250128,Skinners Lane,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
250128,Skinners Lane,2023-06-12T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
250128,Skinners Lane,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
250128,Skinners Lane,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-12T14:30:00.000+00:00,transformer,,Temperature,C,30.8
250128,Skinners Lane,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
250128,Skinners Lane,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
250128,Skinners Lane,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
250128,Skinners Lane,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,2.04
250128,Skinners Lane,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,1.4
250128,Skinners Lane,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,3.86
250128,Skinners Lane,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,12.6
250128,Skinners Lane,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
250128,Skinners Lane,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
250128,Skinners Lane,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
250128,Skinners Lane,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
250128,Skinners Lane,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
250128,Skinners Lane,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
250128,Skinners Lane,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.41
250128,Skinners Lane,2023-06-12T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
250128,Skinners Lane,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
250128,Skinners Lane,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
250128,Skinners Lane,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
250128,Skinners Lane,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
250128,Skinners Lane,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
250128,Skinners Lane,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.42
250128,Skinners Lane,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.53
250128,Skinners Lane,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
250128,Skinners Lane,2023-06-12T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
250128,Skinners Lane,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
250128,Skinners Lane,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-12T14:20:00.000+00:00,transformer,,Temperature,C,30.8
250128,Skinners Lane,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
250128,Skinners Lane,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
250128,Skinners Lane,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
250128,Skinners Lane,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
250128,Skinners Lane,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
250128,Skinners Lane,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
250128,Skinners Lane,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,3.02
250128,Skinners Lane,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,0.55
250128,Skinners Lane,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.16
250128,Skinners Lane,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,21.1
250128,Skinners Lane,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
250128,Skinners Lane,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.3
250128,Skinners Lane,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
250128,Skinners Lane,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
250128,Skinners Lane,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
250128,Skinners Lane,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
250128,Skinners Lane,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
250128,Skinners Lane,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
250128,Skinners Lane,2023-06-12T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
250128,Skinners Lane,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
250128,Skinners Lane,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
250128,Skinners Lane,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
250128,Skinners Lane,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
250128,Skinners Lane,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
250128,Skinners Lane,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.79
250128,Skinners Lane,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.38
250128,Skinners Lane,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
250128,Skinners Lane,2023-06-12T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
250128,Skinners Lane,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
250128,Skinners Lane,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
250128,Skinners Lane,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-12T14:10:00.000+00:00,transformer,,Temperature,C,30.7
250128,Skinners Lane,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
250128,Skinners Lane,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
250128,Skinners Lane,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
250128,Skinners Lane,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
250128,Skinners Lane,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
250128,Skinners Lane,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
250128,Skinners Lane,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,1.51
250128,Skinners Lane,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,1.76
250128,Skinners Lane,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.56
250128,Skinners Lane,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,15.2
250128,Skinners Lane,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
250128,Skinners Lane,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
250128,Skinners Lane,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
250128,Skinners Lane,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
250128,Skinners Lane,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
250128,Skinners Lane,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
250128,Skinners Lane,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
250128,Skinners Lane,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
250128,Skinners Lane,2023-06-12T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
250128,Skinners Lane,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
250128,Skinners Lane,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
250128,Skinners Lane,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
250128,Skinners Lane,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
250128,Skinners Lane,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.37
250128,Skinners Lane,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.75
250128,Skinners Lane,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
250128,Skinners Lane,2023-06-12T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
250128,Skinners Lane,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
250128,Skinners Lane,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-12T14:00:00.000+00:00,transformer,,Temperature,C,30.6
250128,Skinners Lane,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
250128,Skinners Lane,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
250128,Skinners Lane,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
250128,Skinners Lane,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
250128,Skinners Lane,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
250128,Skinners Lane,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
250128,Skinners Lane,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
250128,Skinners Lane,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,2.93
250128,Skinners Lane,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,2.98
250128,Skinners Lane,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,3.12
250128,Skinners Lane,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,12.6
250128,Skinners Lane,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
250128,Skinners Lane,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
250128,Skinners Lane,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
250128,Skinners Lane,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
250128,Skinners Lane,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
250128,Skinners Lane,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
250128,Skinners Lane,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
250128,Skinners Lane,2023-06-12T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
250128,Skinners Lane,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
250128,Skinners Lane,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
250128,Skinners Lane,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
250128,Skinners Lane,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
250128,Skinners Lane,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
250128,Skinners Lane,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
250128,Skinners Lane,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.61
250128,Skinners Lane,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
250128,Skinners Lane,2023-06-12T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
250128,Skinners Lane,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
250128,Skinners Lane,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-12T13:50:00.000+00:00,transformer,,Temperature,C,30.6
250128,Skinners Lane,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
250128,Skinners Lane,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
250128,Skinners Lane,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
250128,Skinners Lane,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
250128,Skinners Lane,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
250128,Skinners Lane,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
250128,Skinners Lane,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.48
250128,Skinners Lane,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,2.69
250128,Skinners Lane,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,3.09
250128,Skinners Lane,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,12.6
250128,Skinners Lane,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
250128,Skinners Lane,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
250128,Skinners Lane,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
