Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
250128,Skinners Lane,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
250128,Skinners Lane,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
250128,Skinners Lane,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
250128,Skinners Lane,2023-06-12T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
250128,Skinners Lane,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
250128,Skinners Lane,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
250128,Skinners Lane,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
250128,Skinners Lane,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
250128,Skinners Lane,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
250128,Skinners Lane,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
250128,Skinners Lane,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.65
250128,Skinners Lane,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
250128,Skinners Lane,2023-06-12T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
250128,Skinners Lane,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
250128,Skinners Lane,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
250128,Skinners Lane,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
250128,Skinners Lane,2023-06-12T13:40:00.000+00:00,transformer,,Temperature,C,30.6
250128,Skinners Lane,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
250128,Skinners Lane,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
250128,Skinners Lane,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
250128,Skinners Lane,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
250128,Skinners Lane,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
250128,Skinners Lane,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
250128,Skinners Lane,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.54
250128,Skinners Lane,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,2.57
250128,Skinners Lane,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.97
250128,Skinners Lane,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,17.4
250128,Skinners Lane,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
250128,Skinners Lane,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
250128,Skinners Lane,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
250128,Skinners Lane,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
250128,Skinners Lane,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
250128,Skinners Lane,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
250128,Skinners Lane,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
250128,Skinners Lane,2023-06-12T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
250128,Skinners Lane,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
250128,Skinners Lane,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
250128,Skinners Lane,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
250128,Skinners Lane,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
250128,Skinners Lane,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.9
250128,Skinners Lane,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.32
250128,Skinners Lane,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
250128,Skinners Lane,2023-06-12T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
250128,Skinners Lane,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
250128,Skinners Lane,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
250128,Skinners Lane,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-12T13:30:00.000+00:00,transformer,,Temperature,C,30.4
250128,Skinners Lane,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
250128,Skinners Lane,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
250128,Skinners Lane,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
250128,Skinners Lane,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
250128,Skinners Lane,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
250128,Skinners Lane,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,1.92
250128,Skinners Lane,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.18
250128,Skinners Lane,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,4.48
250128,Skinners Lane,2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,12.4
250128,Skinners Lane,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
250128,Skinners Lane,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.5
250128,Skinners Lane,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
250128,Skinners Lane,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
250128,Skinners Lane,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
250128,Skinners Lane,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
250128,Skinners Lane,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
250128,Skinners Lane,2023-06-12T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
250128,Skinners Lane,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
250128,Skinners Lane,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
250128,Skinners Lane,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
250128,Skinners Lane,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
250128,Skinners Lane,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.56
250128,Skinners Lane,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.33
250128,Skinners Lane,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
250128,Skinners Lane,2023-06-12T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
250128,Skinners Lane,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
250128,Skinners Lane,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
250128,Skinners Lane,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
250128,Skinners Lane,2023-06-12T13:20:00.000+00:00,transformer,,Temperature,C,30.2
250128,Skinners Lane,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
250128,Skinners Lane,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
250128,Skinners Lane,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
250128,Skinners Lane,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
250128,Skinners Lane,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
250128,Skinners Lane,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,2.21
250128,Skinners Lane,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.74
250128,Skinners Lane,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,4.51
250128,Skinners Lane,2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,16.6
250128,Skinners Lane,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
250128,Skinners Lane,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
250128,Skinners Lane,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
250128,Skinners Lane,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
250128,Skinners Lane,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
250128,Skinners Lane,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
250128,Skinners Lane,2023-06-12T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
250128,Skinners Lane,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
250128,Skinners Lane,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
250128,Skinners Lane,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
250128,Skinners Lane,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
250128,Skinners Lane,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.46
250128,Skinners Lane,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.18
250128,Skinners Lane,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
250128,Skinners Lane,2023-06-12T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
250128,Skinners Lane,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
250128,Skinners Lane,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
250128,Skinners Lane,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-12T13:10:00.000+00:00,transformer,,Temperature,C,30.2
250128,Skinners Lane,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
250128,Skinners Lane,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
250128,Skinners Lane,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
250128,Skinners Lane,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
250128,Skinners Lane,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
250128,Skinners Lane,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,2.71
250128,Skinners Lane,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.46
250128,Skinners Lane,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.03
250128,Skinners Lane,2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,26.7
250128,Skinners Lane,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
250128,Skinners Lane,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.1
250128,Skinners Lane,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
250128,Skinners Lane,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
250128,Skinners Lane,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
250128,Skinners Lane,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.88
250128,Skinners Lane,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.64
250128,Skinners Lane,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
250128,Skinners Lane,2023-06-12T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
250128,Skinners Lane,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
250128,Skinners Lane,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.5
250128,Skinners Lane,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
250128,Skinners Lane,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
250128,Skinners Lane,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.69
250128,Skinners Lane,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.36
250128,Skinners Lane,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
250128,Skinners Lane,2023-06-12T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
250128,Skinners Lane,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
250128,Skinners Lane,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
250128,Skinners Lane,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
250128,Skinners Lane,2023-06-12T13:00:00.000+00:00,transformer,,Temperature,C,30.3
250128,Skinners Lane,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
250128,Skinners Lane,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
250128,Skinners Lane,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
250128,Skinners Lane,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
250128,Skinners Lane,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
250128,Skinners Lane,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,4.19
250128,Skinners Lane,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.28
250128,Skinners Lane,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,3.39
250128,Skinners Lane,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
250128,Skinners Lane,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
250128,Skinners Lane,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
250128,Skinners Lane,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
250128,Skinners Lane,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
250128,Skinners Lane,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
250128,Skinners Lane,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
250128,Skinners Lane,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.92
250128,Skinners Lane,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
250128,Skinners Lane,2023-06-12T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
250128,Skinners Lane,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
250128,Skinners Lane,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.0
250128,Skinners Lane,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
250128,Skinners Lane,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
250128,Skinners Lane,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.22
250128,Skinners Lane,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.8
250128,Skinners Lane,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
250128,Skinners Lane,2023-06-12T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
250128,Skinners Lane,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
250128,Skinners Lane,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
250128,Skinners Lane,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
250128,Skinners Lane,2023-06-12T12:50:00.000+00:00,transformer,,Temperature,C,30.3
250128,Skinners Lane,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
250128,Skinners Lane,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
250128,Skinners Lane,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
250128,Skinners Lane,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
250128,Skinners Lane,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
250128,Skinners Lane,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,3.9
250128,Skinners Lane,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.12
250128,Skinners Lane,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,3.94
250128,Skinners Lane,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
250128,Skinners Lane,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
250128,Skinners Lane,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
250128,Skinners Lane,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
250128,Skinners Lane,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
250128,Skinners Lane,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
250128,Skinners Lane,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.61
250128,Skinners Lane,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
250128,Skinners Lane,2023-06-12T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
250128,Skinners Lane,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
250128,Skinners Lane,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
250128,Skinners Lane,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
250128,Skinners Lane,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
250128,Skinners Lane,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.02
250128,Skinners Lane,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.49
250128,Skinners Lane,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
250128,Skinners Lane,2023-06-12T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
250128,Skinners Lane,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
250128,Skinners Lane,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-12T12:40:00.000+00:00,transformer,,Temperature,C,30.3
250128,Skinners Lane,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
250128,Skinners Lane,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
250128,Skinners Lane,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
250128,Skinners Lane,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
250128,Skinners Lane,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
250128,Skinners Lane,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,2.95
250128,Skinners Lane,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.12
250128,Skinners Lane,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.55
250128,Skinners Lane,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
250128,Skinners Lane,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
250128,Skinners Lane,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
250128,Skinners Lane,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
250128,Skinners Lane,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
250128,Skinners Lane,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
250128,Skinners Lane,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
250128,Skinners Lane,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.83
250128,Skinners Lane,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
250128,Skinners Lane,2023-06-12T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
250128,Skinners Lane,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
250128,Skinners Lane,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
250128,Skinners Lane,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
250128,Skinners Lane,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
250128,Skinners Lane,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.79
250128,Skinners Lane,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
250128,Skinners Lane,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
250128,Skinners Lane,2023-06-12T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
250128,Skinners Lane,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
250128,Skinners Lane,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
250128,Skinners Lane,2023-06-12T12:30:00.000+00:00,transformer,,Temperature,C,30.1
250128,Skinners Lane,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
250128,Skinners Lane,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
250128,Skinners Lane,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
250128,Skinners Lane,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
250128,Skinners Lane,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
250128,Skinners Lane,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,1.67
250128,Skinners Lane,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.92
250128,Skinners Lane,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,3.6
250128,Skinners Lane,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,15.6
250128,Skinners Lane,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
250128,Skinners Lane,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
250128,Skinners Lane,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
250128,Skinners Lane,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
250128,Skinners Lane,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
250128,Skinners Lane,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
250128,Skinners Lane,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
250128,Skinners Lane,2023-06-12T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
250128,Skinners Lane,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
250128,Skinners Lane,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
250128,Skinners Lane,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
250128,Skinners Lane,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
250128,Skinners Lane,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.1
250128,Skinners Lane,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
250128,Skinners Lane,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
250128,Skinners Lane,2023-06-12T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
250128,Skinners Lane,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
250128,Skinners Lane,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
250128,Skinners Lane,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
250128,Skinners Lane,2023-06-12T12:20:00.000+00:00,transformer,,Temperature,C,30.0
250128,Skinners Lane,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
250128,Skinners Lane,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
250128,Skinners Lane,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
250128,Skinners Lane,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
250128,Skinners Lane,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,2.49
250128,Skinners Lane,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.71
250128,Skinners Lane,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,4.53
250128,Skinners Lane,2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,10.8
250128,Skinners Lane,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
250128,Skinners Lane,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
250128,Skinners Lane,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
250128,Skinners Lane,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
250128,Skinners Lane,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
250128,Skinners Lane,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
250128,Skinners Lane,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
250128,Skinners Lane,2023-06-12T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
250128,Skinners Lane,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
250128,Skinners Lane,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
250128,Skinners Lane,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
250128,Skinners Lane,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
250128,Skinners Lane,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
250128,Skinners Lane,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
250128,Skinners Lane,2023-06-12T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
250128,Skinners Lane,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
250128,Skinners Lane,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
250128,Skinners Lane,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
250128,Skinners Lane,2023-06-12T12:10:00.000+00:00,transformer,,Temperature,C,30.1
250128,Skinners Lane,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
250128,Skinners Lane,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
250128,Skinners Lane,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
250128,Skinners Lane,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
250128,Skinners Lane,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,3.2
250128,Skinners Lane,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.01
250128,Skinners Lane,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,3.31
250128,Skinners Lane,2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,8.7
250128,Skinners Lane,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
250128,Skinners Lane,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
250128,Skinners Lane,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
250128,Skinners Lane,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
250128,Skinners Lane,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
250128,Skinners Lane,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
250128,Skinners Lane,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
250128,Skinners Lane,2023-06-12T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
250128,Skinners Lane,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
250128,Skinners Lane,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
250128,Skinners Lane,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
250128,Skinners Lane,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
250128,Skinners Lane,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
250128,Skinners Lane,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
250128,Skinners Lane,2023-06-12T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
250128,Skinners Lane,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
250128,Skinners Lane,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
250128,Skinners Lane,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-12T12:00:00.000+00:00,transformer,,Temperature,C,30.1
250128,Skinners Lane,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
250128,Skinners Lane,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
250128,Skinners Lane,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
250128,Skinners Lane,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
250128,Skinners Lane,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,3.53
250128,Skinners Lane,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.85
250128,Skinners Lane,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,3.3
250128,Skinners Lane,2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,12.7
250128,Skinners Lane,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
250128,Skinners Lane,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
250128,Skinners Lane,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
250128,Skinners Lane,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
250128,Skinners Lane,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
250128,Skinners Lane,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
250128,Skinners Lane,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
250128,Skinners Lane,2023-06-12T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
250128,Skinners Lane,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
250128,Skinners Lane,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
250128,Skinners Lane,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
250128,Skinners Lane,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
250128,Skinners Lane,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.23
250128,Skinners Lane,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
250128,Skinners Lane,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
250128,Skinners Lane,2023-06-12T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
250128,Skinners Lane,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
250128,Skinners Lane,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
250128,Skinners Lane,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-12T11:50:00.000+00:00,transformer,,Temperature,C,30.1
250128,Skinners Lane,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
250128,Skinners Lane,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
250128,Skinners Lane,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
250128,Skinners Lane,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,2.76
250128,Skinners Lane,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.4
250128,Skinners Lane,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,4.56
250128,Skinners Lane,2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,14.0
250128,Skinners Lane,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
250128,Skinners Lane,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
250128,Skinners Lane,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
250128,Skinners Lane,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
250128,Skinners Lane,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.52
250128,Skinners Lane,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
250128,Skinners Lane,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
250128,Skinners Lane,2023-06-12T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.4
250128,Skinners Lane,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.5
250128,Skinners Lane,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
250128,Skinners Lane,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
250128,Skinners Lane,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
250128,Skinners Lane,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.16
250128,Skinners Lane,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
250128,Skinners Lane,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
250128,Skinners Lane,2023-06-12T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
250128,Skinners Lane,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
250128,Skinners Lane,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
250128,Skinners Lane,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-12T11:40:00.000+00:00,transformer,,Temperature,C,30.0
250128,Skinners Lane,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
250128,Skinners Lane,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
250128,Skinners Lane,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
250128,Skinners Lane,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
250128,Skinners Lane,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.68
250128,Skinners Lane,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.74
250128,Skinners Lane,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,3.3
250128,Skinners Lane,2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
250128,Skinners Lane,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
250128,Skinners Lane,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
250128,Skinners Lane,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
250128,Skinners Lane,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
250128,Skinners Lane,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.5
250128,Skinners Lane,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
250128,Skinners Lane,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
250128,Skinners Lane,2023-06-12T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
250128,Skinners Lane,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.1
250128,Skinners Lane,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
250128,Skinners Lane,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
250128,Skinners Lane,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
250128,Skinners Lane,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.12
250128,Skinners Lane,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.34
250128,Skinners Lane,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
250128,Skinners Lane,2023-06-12T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
250128,Skinners Lane,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
250128,Skinners Lane,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-12T11:30:00.000+00:00,transformer,,Temperature,C,30.0
250128,Skinners Lane,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
250128,Skinners Lane,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
250128,Skinners Lane,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
250128,Skinners Lane,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.62
250128,Skinners Lane,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,2.65
250128,Skinners Lane,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,4.03
250128,Skinners Lane,2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
250128,Skinners Lane,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
250128,Skinners Lane,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
250128,Skinners Lane,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
250128,Skinners Lane,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
250128,Skinners Lane,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
250128,Skinners Lane,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
250128,Skinners Lane,2023-06-12T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
250128,Skinners Lane,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
250128,Skinners Lane,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
250128,Skinners Lane,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
250128,Skinners Lane,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
250128,Skinners Lane,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
250128,Skinners Lane,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.51
250128,Skinners Lane,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
250128,Skinners Lane,2023-06-12T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
250128,Skinners Lane,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
250128,Skinners Lane,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
250128,Skinners Lane,2023-06-12T11:20:00.000+00:00,transformer,,Temperature,C,30.0
250128,Skinners Lane,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
250128,Skinners Lane,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
250128,Skinners Lane,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
250128,Skinners Lane,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.44
250128,Skinners Lane,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,2.99
