Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,4.03
250128,Skinners Lane,2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,13.8
250128,Skinners Lane,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
250128,Skinners Lane,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
250128,Skinners Lane,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
250128,Skinners Lane,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
250128,Skinners Lane,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
250128,Skinners Lane,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
250128,Skinners Lane,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
250128,Skinners Lane,2023-06-12T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
250128,Skinners Lane,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
250128,Skinners Lane,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
250128,Skinners Lane,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
250128,Skinners Lane,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
250128,Skinners Lane,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.27
250128,Skinners Lane,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.61
250128,Skinners Lane,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
250128,Skinners Lane,2023-06-12T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
250128,Skinners Lane,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
250128,Skinners Lane,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-12T11:10:00.000+00:00,transformer,,Temperature,C,30.2
250128,Skinners Lane,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
250128,Skinners Lane,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250128,Skinners Lane,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
250128,Skinners Lane,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
250128,Skinners Lane,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
250128,Skinners Lane,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.12
250128,Skinners Lane,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.42
250128,Skinners Lane,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.66
250128,Skinners Lane,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,17.0
250128,Skinners Lane,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
250128,Skinners Lane,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
250128,Skinners Lane,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
250128,Skinners Lane,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
250128,Skinners Lane,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
250128,Skinners Lane,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
250128,Skinners Lane,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
250128,Skinners Lane,2023-06-12T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
250128,Skinners Lane,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
250128,Skinners Lane,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
250128,Skinners Lane,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
250128,Skinners Lane,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
250128,Skinners Lane,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.35
250128,Skinners Lane,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.52
250128,Skinners Lane,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
250128,Skinners Lane,2023-06-12T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
250128,Skinners Lane,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
250128,Skinners Lane,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-12T11:00:00.000+00:00,transformer,,Temperature,C,30.4
250128,Skinners Lane,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
250128,Skinners Lane,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
250128,Skinners Lane,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
250128,Skinners Lane,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
250128,Skinners Lane,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,3.3
250128,Skinners Lane,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,0.55
250128,Skinners Lane,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.88
250128,Skinners Lane,2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,16.3
250128,Skinners Lane,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
250128,Skinners Lane,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.9
250128,Skinners Lane,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
250128,Skinners Lane,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
250128,Skinners Lane,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
250128,Skinners Lane,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.82
250128,Skinners Lane,2023-06-12T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
250128,Skinners Lane,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
250128,Skinners Lane,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
250128,Skinners Lane,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
250128,Skinners Lane,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
250128,Skinners Lane,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
250128,Skinners Lane,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.62
250128,Skinners Lane,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
250128,Skinners Lane,2023-06-12T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
250128,Skinners Lane,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
250128,Skinners Lane,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
250128,Skinners Lane,2023-06-12T10:50:00.000+00:00,transformer,,Temperature,C,30.7
250128,Skinners Lane,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
250128,Skinners Lane,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
250128,Skinners Lane,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
250128,Skinners Lane,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
250128,Skinners Lane,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
250128,Skinners Lane,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
250128,Skinners Lane,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,2.89
250128,Skinners Lane,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,0.51
250128,Skinners Lane,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.74
250128,Skinners Lane,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,20.4
250128,Skinners Lane,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
250128,Skinners Lane,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.5
250128,Skinners Lane,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
250128,Skinners Lane,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
250128,Skinners Lane,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
250128,Skinners Lane,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
250128,Skinners Lane,2023-06-12T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
250128,Skinners Lane,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
250128,Skinners Lane,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
250128,Skinners Lane,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
250128,Skinners Lane,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
250128,Skinners Lane,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
250128,Skinners Lane,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.72
250128,Skinners Lane,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
250128,Skinners Lane,2023-06-12T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
250128,Skinners Lane,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
250128,Skinners Lane,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
250128,Skinners Lane,2023-06-12T10:40:00.000+00:00,transformer,,Temperature,C,30.9
250128,Skinners Lane,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
250128,Skinners Lane,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
250128,Skinners Lane,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
250128,Skinners Lane,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
250128,Skinners Lane,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
250128,Skinners Lane,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
250128,Skinners Lane,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,3.12
250128,Skinners Lane,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,0.41
250128,Skinners Lane,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.5
250128,Skinners Lane,2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,14.5
250128,Skinners Lane,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
250128,Skinners Lane,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.0
250128,Skinners Lane,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
250128,Skinners Lane,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
250128,Skinners Lane,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
250128,Skinners Lane,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
250128,Skinners Lane,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
250128,Skinners Lane,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
250128,Skinners Lane,2023-06-12T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
250128,Skinners Lane,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
250128,Skinners Lane,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
250128,Skinners Lane,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
250128,Skinners Lane,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
250128,Skinners Lane,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
250128,Skinners Lane,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.67
250128,Skinners Lane,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
250128,Skinners Lane,2023-06-12T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
250128,Skinners Lane,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
250128,Skinners Lane,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
250128,Skinners Lane,2023-06-12T10:30:00.000+00:00,transformer,,Temperature,C,31.3
250128,Skinners Lane,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
250128,Skinners Lane,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
250128,Skinners Lane,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
250128,Skinners Lane,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
250128,Skinners Lane,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.56
250128,Skinners Lane,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,1.71
250128,Skinners Lane,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.1
250128,Skinners Lane,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,14.3
250128,Skinners Lane,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
250128,Skinners Lane,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
250128,Skinners Lane,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
250128,Skinners Lane,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
250128,Skinners Lane,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
250128,Skinners Lane,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
250128,Skinners Lane,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
250128,Skinners Lane,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
250128,Skinners Lane,2023-06-12T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
250128,Skinners Lane,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
250128,Skinners Lane,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
250128,Skinners Lane,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
250128,Skinners Lane,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
250128,Skinners Lane,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
250128,Skinners Lane,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
250128,Skinners Lane,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
250128,Skinners Lane,2023-06-12T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
250128,Skinners Lane,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
250128,Skinners Lane,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
250128,Skinners Lane,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-12T10:20:00.000+00:00,transformer,,Temperature,C,31.8
250128,Skinners Lane,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
250128,Skinners Lane,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
250128,Skinners Lane,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
250128,Skinners Lane,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
250128,Skinners Lane,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
250128,Skinners Lane,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
250128,Skinners Lane,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.36
250128,Skinners Lane,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,2.42
250128,Skinners Lane,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,3.56
250128,Skinners Lane,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,14.9
250128,Skinners Lane,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
250128,Skinners Lane,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
250128,Skinners Lane,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
250128,Skinners Lane,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
250128,Skinners Lane,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
250128,Skinners Lane,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
250128,Skinners Lane,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
250128,Skinners Lane,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
250128,Skinners Lane,2023-06-12T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
250128,Skinners Lane,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
250128,Skinners Lane,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
250128,Skinners Lane,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
250128,Skinners Lane,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
250128,Skinners Lane,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.17
250128,Skinners Lane,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
250128,Skinners Lane,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
250128,Skinners Lane,2023-06-12T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
250128,Skinners Lane,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
250128,Skinners Lane,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
250128,Skinners Lane,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
250128,Skinners Lane,2023-06-12T10:10:00.000+00:00,transformer,,Temperature,C,31.6
250128,Skinners Lane,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
250128,Skinners Lane,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
250128,Skinners Lane,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
250128,Skinners Lane,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
250128,Skinners Lane,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
250128,Skinners Lane,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
250128,Skinners Lane,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,3.22
250128,Skinners Lane,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,3.77
250128,Skinners Lane,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,3.7
250128,Skinners Lane,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,16.1
250128,Skinners Lane,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
250128,Skinners Lane,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
250128,Skinners Lane,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
250128,Skinners Lane,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
250128,Skinners Lane,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
250128,Skinners Lane,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
250128,Skinners Lane,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
250128,Skinners Lane,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
250128,Skinners Lane,2023-06-12T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
250128,Skinners Lane,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
250128,Skinners Lane,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
250128,Skinners Lane,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
250128,Skinners Lane,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
250128,Skinners Lane,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.55
250128,Skinners Lane,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.88
250128,Skinners Lane,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
250128,Skinners Lane,2023-06-12T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
250128,Skinners Lane,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
250128,Skinners Lane,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
250128,Skinners Lane,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
250128,Skinners Lane,2023-06-12T10:00:00.000+00:00,transformer,,Temperature,C,30.9
250128,Skinners Lane,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
250128,Skinners Lane,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
250128,Skinners Lane,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
250128,Skinners Lane,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
250128,Skinners Lane,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
250128,Skinners Lane,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,1.18
250128,Skinners Lane,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,0.9
250128,Skinners Lane,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,3.69
250128,Skinners Lane,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,15.9
250128,Skinners Lane,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
250128,Skinners Lane,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
250128,Skinners Lane,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
250128,Skinners Lane,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
250128,Skinners Lane,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
250128,Skinners Lane,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
250128,Skinners Lane,2023-06-12T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
250128,Skinners Lane,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
250128,Skinners Lane,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
250128,Skinners Lane,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
250128,Skinners Lane,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
250128,Skinners Lane,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
250128,Skinners Lane,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.18
250128,Skinners Lane,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
250128,Skinners Lane,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
250128,Skinners Lane,2023-06-12T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
250128,Skinners Lane,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
250128,Skinners Lane,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
250128,Skinners Lane,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-12T09:50:00.000+00:00,transformer,,Temperature,C,30.8
250128,Skinners Lane,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
250128,Skinners Lane,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
250128,Skinners Lane,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
250128,Skinners Lane,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
250128,Skinners Lane,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
250128,Skinners Lane,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
250128,Skinners Lane,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,1.86
250128,Skinners Lane,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,2.45
250128,Skinners Lane,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,4.33
250128,Skinners Lane,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,9.5
250128,Skinners Lane,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
250128,Skinners Lane,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
250128,Skinners Lane,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
250128,Skinners Lane,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
250128,Skinners Lane,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
250128,Skinners Lane,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
250128,Skinners Lane,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
250128,Skinners Lane,2023-06-12T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
250128,Skinners Lane,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
250128,Skinners Lane,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
250128,Skinners Lane,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
250128,Skinners Lane,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
250128,Skinners Lane,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
250128,Skinners Lane,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.12
250128,Skinners Lane,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.25
250128,Skinners Lane,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
250128,Skinners Lane,2023-06-12T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
250128,Skinners Lane,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
250128,Skinners Lane,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
250128,Skinners Lane,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
250128,Skinners Lane,2023-06-12T09:40:00.000+00:00,transformer,,Temperature,C,30.1
250128,Skinners Lane,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
250128,Skinners Lane,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
250128,Skinners Lane,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
250128,Skinners Lane,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
250128,Skinners Lane,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,1.15
250128,Skinners Lane,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,0.56
250128,Skinners Lane,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,4.24
250128,Skinners Lane,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,16.0
250128,Skinners Lane,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
250128,Skinners Lane,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
250128,Skinners Lane,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
250128,Skinners Lane,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
250128,Skinners Lane,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
250128,Skinners Lane,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
250128,Skinners Lane,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
250128,Skinners Lane,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
250128,Skinners Lane,2023-06-12T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
250128,Skinners Lane,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
250128,Skinners Lane,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
250128,Skinners Lane,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
250128,Skinners Lane,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
250128,Skinners Lane,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.2
250128,Skinners Lane,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.48
250128,Skinners Lane,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
250128,Skinners Lane,2023-06-12T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
250128,Skinners Lane,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
250128,Skinners Lane,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
250128,Skinners Lane,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
250128,Skinners Lane,2023-06-12T09:30:00.000+00:00,transformer,,Temperature,C,29.0
250128,Skinners Lane,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
250128,Skinners Lane,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
250128,Skinners Lane,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
250128,Skinners Lane,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
250128,Skinners Lane,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,3.03
250128,Skinners Lane,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,0.77
250128,Skinners Lane,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,4.08
250128,Skinners Lane,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,18.3
250128,Skinners Lane,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
250128,Skinners Lane,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
250128,Skinners Lane,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
250128,Skinners Lane,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
250128,Skinners Lane,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
250128,Skinners Lane,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
250128,Skinners Lane,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
250128,Skinners Lane,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
250128,Skinners Lane,2023-06-12T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
250128,Skinners Lane,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
250128,Skinners Lane,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
250128,Skinners Lane,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
250128,Skinners Lane,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
250128,Skinners Lane,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.93
250128,Skinners Lane,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.35
250128,Skinners Lane,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
250128,Skinners Lane,2023-06-12T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
250128,Skinners Lane,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
250128,Skinners Lane,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
250128,Skinners Lane,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
250128,Skinners Lane,2023-06-12T09:20:00.000+00:00,transformer,,Temperature,C,28.2
250128,Skinners Lane,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
250128,Skinners Lane,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
250128,Skinners Lane,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
250128,Skinners Lane,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
250128,Skinners Lane,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
250128,Skinners Lane,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,1.08
250128,Skinners Lane,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,3.99
250128,Skinners Lane,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,3.87
250128,Skinners Lane,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,24.1
250128,Skinners Lane,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
250128,Skinners Lane,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
250128,Skinners Lane,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
250128,Skinners Lane,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
250128,Skinners Lane,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
250128,Skinners Lane,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
250128,Skinners Lane,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.48
250128,Skinners Lane,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
250128,Skinners Lane,2023-06-12T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
250128,Skinners Lane,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
250128,Skinners Lane,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.8
250128,Skinners Lane,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
250128,Skinners Lane,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
250128,Skinners Lane,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.16
250128,Skinners Lane,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.53
250128,Skinners Lane,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
250128,Skinners Lane,2023-06-12T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
250128,Skinners Lane,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
250128,Skinners Lane,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
250128,Skinners Lane,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
250128,Skinners Lane,2023-06-12T09:10:00.000+00:00,transformer,,Temperature,C,28.0
250128,Skinners Lane,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
250128,Skinners Lane,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
250128,Skinners Lane,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
250128,Skinners Lane,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
250128,Skinners Lane,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,1.35
250128,Skinners Lane,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.95
250128,Skinners Lane,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,4.19
250128,Skinners Lane,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
250128,Skinners Lane,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
250128,Skinners Lane,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
250128,Skinners Lane,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
250128,Skinners Lane,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
250128,Skinners Lane,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.5
250128,Skinners Lane,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
250128,Skinners Lane,2023-06-12T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
250128,Skinners Lane,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
250128,Skinners Lane,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
250128,Skinners Lane,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
250128,Skinners Lane,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
250128,Skinners Lane,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.16
250128,Skinners Lane,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
250128,Skinners Lane,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
250128,Skinners Lane,2023-06-12T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
250128,Skinners Lane,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
250128,Skinners Lane,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
250128,Skinners Lane,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
250128,Skinners Lane,2023-06-12T09:00:00.000+00:00,transformer,,Temperature,C,27.8
250128,Skinners Lane,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
250128,Skinners Lane,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
250128,Skinners Lane,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
250128,Skinners Lane,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
250128,Skinners Lane,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,1.51
250128,Skinners Lane,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.58
250128,Skinners Lane,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,6.36
250128,Skinners Lane,2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
250128,Skinners Lane,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
250128,Skinners Lane,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
250128,Skinners Lane,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
250128,Skinners Lane,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
250128,Skinners Lane,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
250128,Skinners Lane,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
250128,Skinners Lane,2023-06-12T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
250128,Skinners Lane,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
250128,Skinners Lane,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
250128,Skinners Lane,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
250128,Skinners Lane,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
250128,Skinners Lane,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
250128,Skinners Lane,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
250128,Skinners Lane,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
250128,Skinners Lane,2023-06-12T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
250128,Skinners Lane,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
250128,Skinners Lane,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
250128,Skinners Lane,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
250128,Skinners Lane,2023-06-12T08:50:00.000+00:00,transformer,,Temperature,C,27.7
250128,Skinners Lane,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
250128,Skinners Lane,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
250128,Skinners Lane,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
250128,Skinners Lane,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
