Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
250128,Skinners Lane,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,1.78
250128,Skinners Lane,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,4.3
250128,Skinners Lane,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,4.79
250128,Skinners Lane,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,9.0
250128,Skinners Lane,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
250128,Skinners Lane,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
250128,Skinners Lane,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
250128,Skinners Lane,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
250128,Skinners Lane,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
250128,Skinners Lane,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
250128,Skinners Lane,2023-06-12T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
250128,Skinners Lane,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
250128,Skinners Lane,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
250128,Skinners Lane,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
250128,Skinners Lane,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
250128,Skinners Lane,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
250128,Skinners Lane,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
250128,Skinners Lane,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
250128,Skinners Lane,2023-06-12T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
250128,Skinners Lane,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
250128,Skinners Lane,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
250128,Skinners Lane,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
250128,Skinners Lane,2023-06-12T08:40:00.000+00:00,transformer,,Temperature,C,27.5
250128,Skinners Lane,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
250128,Skinners Lane,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
250128,Skinners Lane,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
250128,Skinners Lane,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
250128,Skinners Lane,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,2.65
250128,Skinners Lane,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.36
250128,Skinners Lane,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,5.59
250128,Skinners Lane,2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,12.3
250128,Skinners Lane,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
250128,Skinners Lane,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
250128,Skinners Lane,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
250128,Skinners Lane,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
250128,Skinners Lane,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
250128,Skinners Lane,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
250128,Skinners Lane,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
250128,Skinners Lane,2023-06-12T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
250128,Skinners Lane,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
250128,Skinners Lane,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
250128,Skinners Lane,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
250128,Skinners Lane,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
250128,Skinners Lane,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.25
250128,Skinners Lane,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.36
250128,Skinners Lane,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
250128,Skinners Lane,2023-06-12T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
250128,Skinners Lane,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
250128,Skinners Lane,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
250128,Skinners Lane,2023-06-12T08:30:00.000+00:00,transformer,,Temperature,C,27.4
250128,Skinners Lane,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
250128,Skinners Lane,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
250128,Skinners Lane,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
250128,Skinners Lane,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
250128,Skinners Lane,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
250128,Skinners Lane,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,3.07
250128,Skinners Lane,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,3.29
250128,Skinners Lane,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,4.3
250128,Skinners Lane,2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,11.3
250128,Skinners Lane,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
250128,Skinners Lane,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
250128,Skinners Lane,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
250128,Skinners Lane,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
250128,Skinners Lane,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
250128,Skinners Lane,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
250128,Skinners Lane,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
250128,Skinners Lane,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
250128,Skinners Lane,2023-06-12T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
250128,Skinners Lane,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
250128,Skinners Lane,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
250128,Skinners Lane,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
250128,Skinners Lane,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
250128,Skinners Lane,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
250128,Skinners Lane,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
250128,Skinners Lane,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
250128,Skinners Lane,2023-06-12T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
250128,Skinners Lane,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
250128,Skinners Lane,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
250128,Skinners Lane,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-12T08:20:00.000+00:00,transformer,,Temperature,C,27.1
250128,Skinners Lane,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
250128,Skinners Lane,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
250128,Skinners Lane,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
250128,Skinners Lane,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
250128,Skinners Lane,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
250128,Skinners Lane,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
250128,Skinners Lane,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,3.4
250128,Skinners Lane,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,3.29
250128,Skinners Lane,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,4.74
250128,Skinners Lane,2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,12.8
250128,Skinners Lane,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
250128,Skinners Lane,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
250128,Skinners Lane,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
250128,Skinners Lane,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
250128,Skinners Lane,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
250128,Skinners Lane,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
250128,Skinners Lane,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
250128,Skinners Lane,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
250128,Skinners Lane,2023-06-12T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
250128,Skinners Lane,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
250128,Skinners Lane,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
250128,Skinners Lane,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
250128,Skinners Lane,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
250128,Skinners Lane,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.18
250128,Skinners Lane,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
250128,Skinners Lane,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
250128,Skinners Lane,2023-06-12T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
250128,Skinners Lane,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
250128,Skinners Lane,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
250128,Skinners Lane,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
250128,Skinners Lane,2023-06-12T08:10:00.000+00:00,transformer,,Temperature,C,26.9
250128,Skinners Lane,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
250128,Skinners Lane,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
250128,Skinners Lane,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
250128,Skinners Lane,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
250128,Skinners Lane,2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,2.33
250128,Skinners Lane,2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,4.7
250128,Skinners Lane,2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,3.9
250128,Skinners Lane,2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,10.5
250128,Skinners Lane,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
250128,Skinners Lane,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
250128,Skinners Lane,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
250128,Skinners Lane,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
250128,Skinners Lane,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
250128,Skinners Lane,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
250128,Skinners Lane,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
250128,Skinners Lane,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
250128,Skinners Lane,2023-06-12T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
250128,Skinners Lane,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
250128,Skinners Lane,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
250128,Skinners Lane,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
250128,Skinners Lane,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
250128,Skinners Lane,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
250128,Skinners Lane,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
250128,Skinners Lane,2023-06-12T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
250128,Skinners Lane,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
250128,Skinners Lane,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
250128,Skinners Lane,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
250128,Skinners Lane,2023-06-12T08:00:00.000+00:00,transformer,,Temperature,C,26.6
250128,Skinners Lane,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
250128,Skinners Lane,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
250128,Skinners Lane,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
250128,Skinners Lane,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
250128,Skinners Lane,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
250128,Skinners Lane,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,3.61
250128,Skinners Lane,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.23
250128,Skinners Lane,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,4.18
250128,Skinners Lane,2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,12.9
250128,Skinners Lane,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
250128,Skinners Lane,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
250128,Skinners Lane,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
250128,Skinners Lane,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
250128,Skinners Lane,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
250128,Skinners Lane,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
250128,Skinners Lane,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
250128,Skinners Lane,2023-06-12T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
250128,Skinners Lane,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
250128,Skinners Lane,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
250128,Skinners Lane,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
250128,Skinners Lane,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
250128,Skinners Lane,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
250128,Skinners Lane,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
250128,Skinners Lane,2023-06-12T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
250128,Skinners Lane,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
250128,Skinners Lane,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
250128,Skinners Lane,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
250128,Skinners Lane,2023-06-12T07:50:00.000+00:00,transformer,,Temperature,C,26.5
250128,Skinners Lane,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
250128,Skinners Lane,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
250128,Skinners Lane,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
250128,Skinners Lane,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
250128,Skinners Lane,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
250128,Skinners Lane,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,3.7
250128,Skinners Lane,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.54
250128,Skinners Lane,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,5.9
250128,Skinners Lane,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,13.1
250128,Skinners Lane,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
250128,Skinners Lane,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
250128,Skinners Lane,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
250128,Skinners Lane,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
250128,Skinners Lane,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
250128,Skinners Lane,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
250128,Skinners Lane,2023-06-12T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
250128,Skinners Lane,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
250128,Skinners Lane,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
250128,Skinners Lane,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
250128,Skinners Lane,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
250128,Skinners Lane,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
250128,Skinners Lane,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
250128,Skinners Lane,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
250128,Skinners Lane,2023-06-12T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
250128,Skinners Lane,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
250128,Skinners Lane,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
250128,Skinners Lane,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
250128,Skinners Lane,2023-06-12T07:40:00.000+00:00,transformer,,Temperature,C,26.4
250128,Skinners Lane,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
250128,Skinners Lane,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
250128,Skinners Lane,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
250128,Skinners Lane,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
250128,Skinners Lane,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
250128,Skinners Lane,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,4.45
250128,Skinners Lane,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.69
250128,Skinners Lane,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,5.45
250128,Skinners Lane,2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,22.5
250128,Skinners Lane,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
250128,Skinners Lane,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
250128,Skinners Lane,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
250128,Skinners Lane,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
250128,Skinners Lane,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
250128,Skinners Lane,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
250128,Skinners Lane,2023-06-12T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
250128,Skinners Lane,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
250128,Skinners Lane,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
250128,Skinners Lane,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
250128,Skinners Lane,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
250128,Skinners Lane,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
250128,Skinners Lane,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
250128,Skinners Lane,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
250128,Skinners Lane,2023-06-12T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
250128,Skinners Lane,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
250128,Skinners Lane,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
250128,Skinners Lane,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
250128,Skinners Lane,2023-06-12T07:30:00.000+00:00,transformer,,Temperature,C,26.3
250128,Skinners Lane,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
250128,Skinners Lane,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
250128,Skinners Lane,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
250128,Skinners Lane,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
250128,Skinners Lane,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
250128,Skinners Lane,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.09
250128,Skinners Lane,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.56
250128,Skinners Lane,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,4.26
250128,Skinners Lane,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,19.3
250128,Skinners Lane,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
250128,Skinners Lane,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
250128,Skinners Lane,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
250128,Skinners Lane,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
250128,Skinners Lane,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.5
250128,Skinners Lane,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.97
250128,Skinners Lane,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
250128,Skinners Lane,2023-06-12T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
250128,Skinners Lane,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.5
250128,Skinners Lane,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
250128,Skinners Lane,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
250128,Skinners Lane,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
250128,Skinners Lane,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
250128,Skinners Lane,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
250128,Skinners Lane,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
250128,Skinners Lane,2023-06-12T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
250128,Skinners Lane,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
250128,Skinners Lane,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
250128,Skinners Lane,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
250128,Skinners Lane,2023-06-12T07:20:00.000+00:00,transformer,,Temperature,C,26.1
250128,Skinners Lane,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
250128,Skinners Lane,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
250128,Skinners Lane,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
250128,Skinners Lane,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
250128,Skinners Lane,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
250128,Skinners Lane,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.97
250128,Skinners Lane,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,6.98
250128,Skinners Lane,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,4.15
250128,Skinners Lane,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
250128,Skinners Lane,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
250128,Skinners Lane,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
250128,Skinners Lane,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
250128,Skinners Lane,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
250128,Skinners Lane,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.05
250128,Skinners Lane,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
250128,Skinners Lane,2023-06-12T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
250128,Skinners Lane,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
250128,Skinners Lane,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
250128,Skinners Lane,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
250128,Skinners Lane,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
250128,Skinners Lane,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
250128,Skinners Lane,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
250128,Skinners Lane,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
250128,Skinners Lane,2023-06-12T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
250128,Skinners Lane,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
250128,Skinners Lane,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
250128,Skinners Lane,2023-06-12T07:10:00.000+00:00,transformer,,Temperature,C,26.0
250128,Skinners Lane,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
250128,Skinners Lane,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
250128,Skinners Lane,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
250128,Skinners Lane,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
250128,Skinners Lane,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,4.12
250128,Skinners Lane,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.77
250128,Skinners Lane,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,4.1
250128,Skinners Lane,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
250128,Skinners Lane,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
250128,Skinners Lane,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
250128,Skinners Lane,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
250128,Skinners Lane,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
250128,Skinners Lane,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
250128,Skinners Lane,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
250128,Skinners Lane,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
250128,Skinners Lane,2023-06-12T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
250128,Skinners Lane,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
250128,Skinners Lane,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
250128,Skinners Lane,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
250128,Skinners Lane,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.39
250128,Skinners Lane,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
250128,Skinners Lane,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
250128,Skinners Lane,2023-06-12T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
250128,Skinners Lane,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
250128,Skinners Lane,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
250128,Skinners Lane,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
250128,Skinners Lane,2023-06-12T07:00:00.000+00:00,transformer,,Temperature,C,25.9
250128,Skinners Lane,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
250128,Skinners Lane,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
250128,Skinners Lane,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
250128,Skinners Lane,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
250128,Skinners Lane,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
250128,Skinners Lane,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
250128,Skinners Lane,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
250128,Skinners Lane,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,2.39
250128,Skinners Lane,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,5.74
250128,Skinners Lane,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,6.51
250128,Skinners Lane,2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,14.8
250128,Skinners Lane,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
250128,Skinners Lane,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
250128,Skinners Lane,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
250128,Skinners Lane,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
250128,Skinners Lane,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
250128,Skinners Lane,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.78
250128,Skinners Lane,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
250128,Skinners Lane,2023-06-12T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
250128,Skinners Lane,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
250128,Skinners Lane,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
250128,Skinners Lane,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
250128,Skinners Lane,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
250128,Skinners Lane,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
250128,Skinners Lane,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
250128,Skinners Lane,2023-06-12T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
250128,Skinners Lane,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
250128,Skinners Lane,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
250128,Skinners Lane,2023-06-12T06:50:00.000+00:00,transformer,,Temperature,C,25.9
250128,Skinners Lane,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
250128,Skinners Lane,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
250128,Skinners Lane,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
250128,Skinners Lane,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
250128,Skinners Lane,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
250128,Skinners Lane,2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
250128,Skinners Lane,2023-06-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
250128,Skinners Lane,2023-06-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,3.75
250128,Skinners Lane,2023-06-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.7
250128,Skinners Lane,2023-06-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,4.85
250128,Skinners Lane,2023-06-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,22.9
250128,Skinners Lane,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
250128,Skinners Lane,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
250128,Skinners Lane,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
250128,Skinners Lane,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
250128,Skinners Lane,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.5
250128,Skinners Lane,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.86
250128,Skinners Lane,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
250128,Skinners Lane,2023-06-12T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
250128,Skinners Lane,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
250128,Skinners Lane,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
250128,Skinners Lane,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
250128,Skinners Lane,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
250128,Skinners Lane,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
250128,Skinners Lane,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
250128,Skinners Lane,2023-06-12T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
250128,Skinners Lane,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
250128,Skinners Lane,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
250128,Skinners Lane,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
250128,Skinners Lane,2023-06-12T06:40:00.000+00:00,transformer,,Temperature,C,26.0
250128,Skinners Lane,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
250128,Skinners Lane,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
250128,Skinners Lane,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
250128,Skinners Lane,2023-06-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
250128,Skinners Lane,2023-06-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.82
250128,Skinners Lane,2023-06-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.74
250128,Skinners Lane,2023-06-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.6
250128,Skinners Lane,2023-06-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,22.5
250128,Skinners Lane,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
250128,Skinners Lane,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
250128,Skinners Lane,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
250128,Skinners Lane,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
250128,Skinners Lane,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.12
250128,Skinners Lane,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.54
250128,Skinners Lane,2023-06-12T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
250128,Skinners Lane,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
250128,Skinners Lane,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
250128,Skinners Lane,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
250128,Skinners Lane,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
250128,Skinners Lane,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
250128,Skinners Lane,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
250128,Skinners Lane,2023-06-12T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
250128,Skinners Lane,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
250128,Skinners Lane,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
250128,Skinners Lane,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
250128,Skinners Lane,2023-06-12T06:30:00.000+00:00,transformer,,Temperature,C,26.0
250128,Skinners Lane,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
250128,Skinners Lane,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
250128,Skinners Lane,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
250128,Skinners Lane,2023-06-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
250128,Skinners Lane,2023-06-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
250128,Skinners Lane,2023-06-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
250128,Skinners Lane,2023-06-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.09
250128,Skinners Lane,2023-06-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.79
250128,Skinners Lane,2023-06-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.77
250128,Skinners Lane,2023-06-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
250128,Skinners Lane,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
250128,Skinners Lane,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
250128,Skinners Lane,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
250128,Skinners Lane,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
250128,Skinners Lane,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
250128,Skinners Lane,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.04
250128,Skinners Lane,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
250128,Skinners Lane,2023-06-12T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
250128,Skinners Lane,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
250128,Skinners Lane,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
250128,Skinners Lane,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
250128,Skinners Lane,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
250128,Skinners Lane,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
250128,Skinners Lane,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
250128,Skinners Lane,2023-06-12T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
250128,Skinners Lane,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
250128,Skinners Lane,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
250128,Skinners Lane,2023-06-12T06:20:00.000+00:00,transformer,,Temperature,C,26.0
250128,Skinners Lane,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
250128,Skinners Lane,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
